ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 00:00,2,0.000,ALERT,211.25,295.16,59.954,1435809603,"201051344000955","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,163482.7,163482.7,4733,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809680,176334.00
07/02/2015 00:00,2,0.000,ALERT,212.61,296.36,59.981,1435809603,"274151322000095","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,462484.5,462484.5,5649,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809682,176335.00
07/02/2015 00:00,2,0.000,ALERT,211.48,295.76,59.996,1435809603,"201051344000868","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,149787.3,149787.3,4740,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809684,176336.00
07/02/2015 00:00,2,0.000,ALERT,211.93,294.86,59.991,1435809603,"201051344000853","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,156056.9,156056.9,4741,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435809686,176337.00
07/02/2015 00:00,2,0.000,ALERT,212.16,296.36,59.991,1435809603,"201051344000582","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,156362.2,156362.2,4729,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809688,176338.00
07/02/2015 00:00,2,0.000,ALERT,211.48,294.86,59.996,1435809603,"201051344000469","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,151311.4,151311.4,4734,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809689,176339.00
07/02/2015 00:00,2,0.000,ALERT,211.25,294.86,59.991,1435809603,"201051344000988","174011321042388",0.00,15.50,0,290.95,298.47,0.0,0.0,0.000,150941.8,150941.8,4734,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809691,176340.00
07/02/2015 00:00,2,0.000,ALERT,211.70,294.86,59.991,1435809603,"201051344001158","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,157055.5,157055.5,4732,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809693,176341.00
07/02/2015 00:00,2,0.000,ALERT,211.48,294.56,59.965,1435809603,"201051344001025","174011321042388",0.00,15.00,0,292.76,299.67,0.0,0.0,0.000,160429.7,160429.7,4728,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809695,176342.00
07/02/2015 00:00,2,0.000,ALERT,211.70,295.46,59.996,1435809603,"201051344000569","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,163970.9,163970.9,4740,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809697,176343.00
07/02/2015 00:00,2,0.000,ALERT,213.06,295.46,59.991,1435809603,"274151322000094","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,348306.7,348306.7,6108,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809699,176344.00
07/02/2015 00:00,2,0.000,ALERT,211.48,295.16,60.007,1435809603,"201051344000458","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,159776.6,159776.6,4735,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809701,176345.00
07/02/2015 00:00,2,0.000,ALERT,213.29,295.16,60.002,1435809603,"274151322000087","174011321042388",0.00,18.00,0,292.46,298.47,0.0,0.0,0.000,418933.4,418933.4,5618,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435809703,176346.00
07/02/2015 00:00,2,0.000,ALERT,212.83,295.76,59.954,1435809603,"274151322000052","174011321042388",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,447870.6,447870.6,6020,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435809704,176347.00
07/02/2015 00:00,2,0.000,ALERT,212.16,296.06,59.991,1435809603,"201051344001145","174011321042388",0.00,15.00,0,293.66,300.27,0.0,0.0,0.000,164944.3,164944.3,4743,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435809706,176348.00
07/02/2015 00:00,2,0.000,ALERT,212.16,295.76,59.991,1435809603,"201051344000685","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,164032.0,164032.0,4745,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809708,176349.00
07/02/2015 00:00,2,0.000,ALERT,212.38,294.86,59.986,1435809603,"274151322000088","174011321042388",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,429047.1,429047.1,5632,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809710,176350.00
07/02/2015 00:00,2,0.000,ALERT,211.93,295.76,59.991,1435809603,"201051344000438","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,164135.2,164135.2,4728,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435809712,176351.00
07/02/2015 00:00,2,0.000,ALERT,211.48,295.76,59.991,1435809603,"201051344001135","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,155448.0,155448.0,4719,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809714,176352.00
07/02/2015 00:00,2,0.000,ALERT,212.16,294.86,59.986,1435809603,"201051344000417","174011321042388",0.00,15.30,0,292.76,298.77,0.0,0.0,0.000,159842.5,159842.5,4728,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809715,176353.00
07/02/2015 00:00,2,0.000,ALERT,211.48,296.06,59.991,1435809603,"201051344000594","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,160146.9,160146.9,4727,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809717,176354.00
07/02/2015 00:00,2,0.000,ALERT,213.06,296.96,59.986,1435809603,"274151322000083","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,444057.0,444057.0,6036,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435809719,176355.00
07/02/2015 00:00,2,0.000,ALERT,212.16,296.06,59.986,1435809603,"201051344000585","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,159122.7,159122.7,4728,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435809721,176356.00
07/02/2015 00:00,2,0.000,ALERT,213.06,296.66,59.975,1435809603,"274151322000054","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,439172.7,439172.7,5620,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809723,176357.00
07/02/2015 00:00,2,0.000,ALERT,211.93,295.46,59.938,1435809603,"201051344001203","174011321042388",0.00,15.30,0,293.06,300.87,0.0,0.0,0.000,160298.7,160298.7,4731,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809724,176358.00
07/02/2015 00:00,2,0.000,ALERT,211.70,295.76,59.965,1435809603,"201051344000646","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,157598.3,157598.3,4723,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809726,176359.00
07/02/2015 00:00,2,0.000,ALERT,213.96,294.86,59.975,1435809603,"274151322000068","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,347366.1,347366.1,5717,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809728,176360.00
07/02/2015 00:00,2,0.000,ALERT,213.74,295.76,59.965,1435809603,"274151322000076","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,468255.8,468255.8,6023,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809730,176361.00
07/02/2015 00:00,2,0.000,ALERT,211.70,296.06,59.965,1435809603,"201051344000890","174011321042388",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,161837.5,161837.5,4731,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809732,176362.00
07/02/2015 00:00,2,0.000,ALERT,211.70,295.46,59.970,1435809603,"201051344000900","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,162083.6,162083.6,4742,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809733,176363.00
07/02/2015 00:00,2,0.000,ALERT,212.38,295.16,59.959,1435809603,"201051344000633","174011321042388",0.00,15.00,0,291.25,298.47,0.0,0.0,0.000,151764.9,151764.9,4740,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809735,176364.00
07/02/2015 00:00,2,0.000,ALERT,211.48,295.46,59.965,1435809603,"201051344000983","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,159037.7,159037.7,4742,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435809737,176365.00
07/02/2015 00:00,2,0.000,ALERT,211.93,295.46,59.970,1435809603,"201051344000917","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,162306.4,162306.4,4742,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809739,176366.00
07/02/2015 00:00,2,0.000,ALERT,211.93,294.86,59.965,1435809603,"201051344000648","174011321042388",0.00,14.70,0,292.46,299.37,0.0,0.0,0.000,158154.9,158154.9,4734,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809741,176367.00
07/02/2015 00:00,2,0.000,ALERT,211.70,295.46,59.970,1435809603,"201051344001093","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,160437.5,160437.5,4732,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809743,176368.00
07/02/2015 00:00,2,0.000,ALERT,211.93,295.16,59.933,1435809603,"201051344000645","174011321042388",0.00,15.50,0,292.76,299.07,0.0,0.0,0.000,158665.4,158665.4,4742,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809745,176369.00
07/02/2015 00:00,2,0.000,ALERT,213.06,295.46,59.954,1435809603,"274151322000085","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,441371.5,441371.5,6022,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809746,176370.00
07/02/2015 00:00,2,0.000,ALERT,211.70,294.56,59.965,1435809603,"201051344000651","174011321042388",0.00,14.70,0,292.76,298.77,0.0,0.0,0.000,158034.4,158034.4,4730,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809748,176371.00
07/02/2015 00:00,2,0.000,ALERT,211.70,294.86,59.965,1435809603,"201051344000867","174011321042388",0.00,15.80,0,292.76,299.37,0.0,0.0,0.000,150433.5,150433.5,4744,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809750,176372.00
07/02/2015 00:00,2,0.000,ALERT,211.70,296.06,59.933,1435809603,"201051344001230","174011321042388",0.00,15.00,0,293.66,299.37,0.0,0.0,0.000,161553.2,161553.2,4745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809752,176373.00
07/02/2015 00:00,2,0.000,ALERT,211.93,295.76,59.965,1435809603,"201051344000576","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,157935.5,157935.5,4747,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435809754,176374.00
07/02/2015 00:00,2,0.000,ALERT,211.48,295.76,59.975,1435809603,"201051344000579","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,164302.9,164302.9,4734,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435809756,176375.00
07/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435809603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435810483,176376.00
07/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435809603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435810483,176377.00
07/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435809603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435810483,176378.00
07/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435809603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435810483,176379.00
07/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435809603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435810483,176380.00
07/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435809603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435810483,176381.00
07/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435809603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435810483,176382.00
07/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435809603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435810483,176383.00
07/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435809603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435810483,176384.00
07/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435809603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435810483,176385.00
07/02/2015 00:15,2,0.000,ALERT,211.25,295.46,59.981,1435810504,"201051344000955","174011321042388",0.00,15.30,0,290.95,296.96,0.0,0.0,0.000,163482.7,163482.7,4735,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810580,176386.00
07/02/2015 00:15,2,0.000,ALERT,212.61,296.36,59.970,1435810504,"274151322000095","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,462484.5,462484.5,5651,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435810582,176387.00
07/02/2015 00:15,2,0.000,ALERT,211.48,296.06,59.986,1435810504,"201051344000868","174011321042388",0.00,15.00,0,291.25,297.87,0.0,0.0,0.000,149787.3,149787.3,4742,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435810583,176388.00
07/02/2015 00:15,2,0.000,ALERT,211.93,295.16,59.981,1435810504,"201051344000853","174011321042388",0.00,15.00,0,290.95,297.26,0.0,0.0,0.000,156056.9,156056.9,4743,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810585,176389.00
07/02/2015 00:15,2,0.000,ALERT,212.16,296.66,59.991,1435810504,"201051344000582","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,156362.2,156362.2,4731,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810587,176390.00
07/02/2015 00:15,2,0.000,ALERT,211.70,295.16,60.018,1435810504,"201051344000469","174011321042388",0.00,14.70,0,289.75,296.36,0.0,0.0,0.000,151311.4,151311.4,4736,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810589,176391.00
07/02/2015 00:15,2,0.000,ALERT,211.48,295.16,59.986,1435810504,"201051344000988","174011321042388",0.00,15.30,0,288.55,296.66,0.0,0.0,0.000,150941.8,150941.8,4736,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810591,176392.00
07/02/2015 00:15,2,0.000,ALERT,211.70,295.16,59.986,1435810504,"201051344001158","174011321042388",0.00,15.00,0,290.35,296.36,0.0,0.0,0.000,157055.5,157055.5,4734,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810592,176393.00
07/02/2015 00:15,2,0.000,ALERT,211.48,294.86,60.002,1435810504,"201051344001025","174011321042388",0.00,14.70,0,290.65,297.87,0.0,0.0,0.000,160429.7,160429.7,4730,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435810594,176394.00
07/02/2015 00:15,2,0.000,ALERT,211.70,295.76,59.986,1435810504,"201051344000569","174011321042388",0.00,15.30,0,291.55,297.87,0.0,0.0,0.000,163970.9,163970.9,4742,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810596,176395.00
07/02/2015 00:15,2,0.000,ALERT,213.06,294.86,59.981,1435810504,"274151322000094","174011321042388",0.00,15.50,0,290.65,296.36,0.0,0.0,0.000,348306.7,348306.7,6110,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810598,176396.00
07/02/2015 00:15,2,0.000,ALERT,211.48,295.46,59.981,1435810504,"201051344000458","174011321042388",0.00,15.80,0,291.25,297.87,0.0,0.0,0.000,159776.6,159776.6,4737,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435810600,176397.00
07/02/2015 00:15,2,0.000,ALERT,212.83,294.56,59.981,1435810504,"274151322000087","174011321042388",0.00,17.50,0,290.35,296.66,0.0,0.0,0.000,418933.4,418933.4,5620,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810602,176398.00
07/02/2015 00:15,2,0.000,ALERT,212.61,295.16,59.986,1435810504,"274151322000052","174011321042388",0.00,16.00,0,290.95,297.57,0.0,0.0,0.000,447870.6,447870.6,6022,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435810604,176399.00
07/02/2015 00:15,2,0.000,ALERT,211.93,295.76,59.954,1435810504,"201051344001145","174011321042388",0.00,15.00,0,291.55,298.17,0.0,0.0,0.000,164944.3,164944.3,4745,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810606,176400.00
07/02/2015 00:15,2,0.000,ALERT,211.93,295.46,59.986,1435810504,"201051344000685","174011321042388",0.00,15.30,0,290.65,297.26,0.0,0.0,0.000,164032.0,164032.0,4747,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810608,176401.00
07/02/2015 00:15,2,0.000,ALERT,212.61,295.76,59.981,1435810504,"274151322000088","174011321042388",0.00,16.00,0,290.95,296.96,0.0,0.0,0.000,429047.1,429047.1,5634,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810609,176402.00
07/02/2015 00:15,2,0.000,ALERT,211.93,295.46,59.996,1435810504,"201051344000438","174011321042388",0.00,15.00,0,291.25,297.57,0.0,0.0,0.000,164135.2,164135.2,4730,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810611,176403.00
07/02/2015 00:15,2,0.000,ALERT,211.25,295.16,59.991,1435810504,"201051344001135","174011321042388",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,155448.0,155448.0,4721,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810613,176404.00
07/02/2015 00:15,2,0.000,ALERT,211.93,294.56,59.986,1435810504,"201051344000417","174011321042388",0.00,15.30,0,290.35,296.66,0.0,0.0,0.000,159842.5,159842.5,4730,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810615,176405.00
07/02/2015 00:15,2,0.000,ALERT,211.25,295.76,59.986,1435810504,"201051344000594","174011321042388",0.00,15.50,0,290.35,297.57,0.0,0.0,0.000,160146.9,160146.9,4729,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810617,176406.00
07/02/2015 00:15,2,0.000,ALERT,212.83,296.36,59.981,1435810504,"274151322000083","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,444057.0,444057.0,6038,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810618,176407.00
07/02/2015 00:15,2,0.000,ALERT,211.70,295.46,59.986,1435810504,"201051344000585","174011321042388",0.00,15.30,0,290.65,297.57,0.0,0.0,0.000,159122.7,159122.7,4730,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810620,176408.00
07/02/2015 00:15,2,0.000,ALERT,212.83,296.36,60.028,1435810504,"274151322000054","174011321042388",0.00,16.30,0,291.25,297.57,0.0,0.0,0.000,439172.7,439172.7,5622,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810622,176409.00
07/02/2015 00:15,2,0.000,ALERT,211.70,295.16,59.986,1435810504,"201051344001203","174011321042388",0.00,15.00,0,290.95,299.07,0.0,0.0,0.000,160298.7,160298.7,4733,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810624,176410.00
07/02/2015 00:15,2,0.000,ALERT,211.25,295.46,59.991,1435810504,"201051344000646","174011321042388",0.00,15.00,0,290.35,297.26,0.0,0.0,0.000,157598.3,157598.3,4725,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435810626,176411.00
07/02/2015 00:15,2,0.000,ALERT,213.74,295.46,59.981,1435810504,"274151322000068","174011321042388",0.00,16.70,0,290.35,296.36,0.0,0.0,0.000,347366.1,347366.1,5719,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435810627,176412.00
07/02/2015 00:15,2,0.000,ALERT,213.29,295.16,60.012,1435810504,"274151322000076","174011321042388",0.00,16.00,0,290.95,297.57,0.0,0.0,0.000,468255.8,468255.8,6025,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810629,176413.00
07/02/2015 00:15,2,0.000,ALERT,211.48,296.06,60.023,1435810504,"201051344000890","174011321042388",0.00,15.50,0,291.55,298.47,0.0,0.0,0.000,161837.5,161837.5,4733,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810631,176414.00
07/02/2015 00:15,2,0.000,ALERT,211.48,295.16,59.981,1435810504,"201051344000900","174011321042388",0.00,15.00,0,290.35,297.26,0.0,0.0,0.000,162083.6,162083.6,4744,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810633,176415.00
07/02/2015 00:15,2,0.000,ALERT,212.16,294.56,59.986,1435810504,"201051344000633","174011321042388",0.00,15.00,0,288.85,296.66,0.0,0.0,0.000,151764.9,151764.9,4742,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435810635,176416.00
07/02/2015 00:15,2,0.000,ALERT,211.48,295.46,60.018,1435810504,"201051344000983","174011321042388",0.00,15.30,0,291.25,297.57,0.0,0.0,0.000,159037.7,159037.7,4744,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810637,176417.00
07/02/2015 00:15,2,0.000,ALERT,211.70,294.86,59.981,1435810504,"201051344000917","174011321042388",0.00,15.80,0,289.75,296.96,0.0,0.0,0.000,162306.4,162306.4,4744,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810638,176418.00
07/02/2015 00:15,2,0.000,ALERT,211.93,294.86,59.991,1435810504,"201051344000648","174011321042388",0.00,14.70,0,290.65,297.26,0.0,0.0,0.000,158154.9,158154.9,4736,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810640,176419.00
07/02/2015 00:15,2,0.000,ALERT,211.70,295.46,59.986,1435810504,"201051344001093","174011321042388",0.00,15.80,0,290.95,297.26,0.0,0.0,0.000,160437.5,160437.5,4734,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810642,176420.00
07/02/2015 00:15,2,0.000,ALERT,212.16,295.16,59.986,1435810504,"201051344000645","174011321042388",0.00,15.50,0,290.65,296.96,0.0,0.0,0.000,158665.4,158665.4,4744,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810644,176421.00
07/02/2015 00:15,2,0.000,ALERT,213.06,295.46,59.981,1435810504,"274151322000085","174011321042388",0.00,15.80,0,290.95,297.26,0.0,0.0,0.000,441371.5,441371.5,6024,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810646,176422.00
07/02/2015 00:15,2,0.000,ALERT,211.93,294.86,59.986,1435810504,"201051344000651","174011321042388",0.00,14.70,0,290.35,296.66,0.0,0.0,0.000,158034.4,158034.4,4732,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435810647,176423.00
07/02/2015 00:15,2,0.000,ALERT,211.93,295.16,59.991,1435810504,"201051344000867","174011321042388",0.00,15.80,0,290.65,297.57,0.0,0.0,0.000,150433.5,150433.5,4746,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810649,176424.00
07/02/2015 00:15,2,0.000,ALERT,211.70,295.76,59.991,1435810504,"201051344001230","174011321042388",0.00,15.00,0,291.25,297.26,0.0,0.0,0.000,161553.2,161553.2,4747,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810651,176425.00
07/02/2015 00:15,2,0.000,ALERT,212.16,295.76,59.996,1435810504,"201051344000576","174011321042388",0.00,15.00,0,290.95,297.26,0.0,0.0,0.000,157935.5,157935.5,4749,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810653,176426.00
07/02/2015 00:15,2,0.000,ALERT,211.48,295.46,59.991,1435810504,"201051344000579","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,164302.9,164302.9,4736,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435810655,176427.00
07/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435810504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435811384,176428.00
07/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435810504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435811384,176429.00
07/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435810504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435811384,176430.00
07/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435810504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435811384,176431.00
07/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435810504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435811384,176432.00
07/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435810504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435811384,176433.00
07/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435810504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435811384,176434.00
07/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435810504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435811384,176435.00
07/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435810504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435811384,176436.00
07/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435810504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435811384,176437.00
07/02/2015 00:30,2,0.000,ALERT,210.57,295.16,59.986,1435811403,"201051344000955","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,163482.7,163482.7,4737,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811480,176438.00
07/02/2015 00:30,2,0.000,ALERT,211.70,296.36,59.975,1435811403,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,462484.5,462484.5,5653,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435811482,176439.00
07/02/2015 00:30,2,0.000,ALERT,210.57,295.76,59.986,1435811403,"201051344000868","174011321042388",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,149787.3,149787.3,4744,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811483,176440.00
07/02/2015 00:30,2,0.000,ALERT,211.03,294.86,59.986,1435811403,"201051344000853","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,156056.9,156056.9,4745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811485,176441.00
07/02/2015 00:30,2,0.000,ALERT,211.25,296.06,60.023,1435811403,"201051344000582","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,156362.2,156362.2,4733,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435811487,176442.00
07/02/2015 00:30,2,0.000,ALERT,210.57,295.16,59.996,1435811403,"201051344000469","174011321042388",0.00,14.70,0,292.16,298.17,0.0,0.0,0.000,151311.4,151311.4,4738,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435811489,176443.00
07/02/2015 00:30,2,0.000,ALERT,210.35,294.86,59.986,1435811403,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.47,0.0,0.0,0.000,150941.8,150941.8,4738,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811491,176444.00
07/02/2015 00:30,2,0.000,ALERT,210.57,295.16,60.023,1435811403,"201051344001158","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,157055.5,157055.5,4736,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435811492,176445.00
07/02/2015 00:30,2,0.000,ALERT,210.57,294.86,59.986,1435811403,"201051344001025","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,160429.7,160429.7,4732,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811494,176446.00
07/02/2015 00:30,2,0.000,ALERT,210.57,295.46,59.996,1435811403,"201051344000569","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,163970.9,163970.9,4744,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811496,176447.00
07/02/2015 00:30,2,0.000,ALERT,211.93,295.16,59.991,1435811403,"274151322000094","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,348306.7,348306.7,6112,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811498,176448.00
07/02/2015 00:30,2,0.000,ALERT,210.57,295.16,59.986,1435811403,"201051344000458","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,159776.6,159776.6,4739,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811500,176449.00
07/02/2015 00:30,2,0.000,ALERT,211.93,294.86,59.991,1435811403,"274151322000087","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,418933.4,418933.4,5622,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811502,176450.00
07/02/2015 00:30,2,0.000,ALERT,211.70,296.06,59.986,1435811403,"274151322000052","174011321042388",0.00,16.00,0,293.66,299.37,0.0,0.0,0.000,447870.6,447870.6,6024,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811503,176451.00
07/02/2015 00:30,2,0.000,ALERT,211.03,295.76,60.034,1435811403,"201051344001145","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,164944.3,164944.3,4747,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811505,176452.00
07/02/2015 00:30,2,0.000,ALERT,211.03,295.16,59.996,1435811403,"201051344000685","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,164032.0,164032.0,4749,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811507,176453.00
07/02/2015 00:30,2,0.000,ALERT,211.48,294.86,59.991,1435811403,"274151322000088","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,429047.1,429047.1,5636,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811509,176454.00
07/02/2015 00:30,2,0.000,ALERT,210.80,295.16,59.996,1435811403,"201051344000438","174011321042388",0.00,15.00,0,293.66,299.67,0.0,0.0,0.000,164135.2,164135.2,4732,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811511,176455.00
07/02/2015 00:30,2,0.000,ALERT,210.35,295.16,59.996,1435811403,"201051344001135","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,155448.0,155448.0,4723,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811512,176456.00
07/02/2015 00:30,2,0.000,ALERT,211.03,294.56,60.002,1435811403,"201051344000417","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,159842.5,159842.5,4732,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811514,176457.00
07/02/2015 00:30,2,0.000,ALERT,210.35,295.46,59.996,1435811403,"201051344000594","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,160146.9,160146.9,4731,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811516,176458.00
07/02/2015 00:30,2,0.000,ALERT,211.70,295.76,59.986,1435811403,"274151322000083","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,444057.0,444057.0,6040,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811518,176459.00
07/02/2015 00:30,2,0.000,ALERT,211.03,295.76,59.991,1435811403,"201051344000585","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,159122.7,159122.7,4732,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811520,176460.00
07/02/2015 00:30,2,0.000,ALERT,211.70,295.46,59.986,1435811403,"274151322000054","174011321042388",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,439172.7,439172.7,5624,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811522,176461.00
07/02/2015 00:30,2,0.000,ALERT,210.80,295.16,59.991,1435811403,"201051344001203","174011321042388",0.00,15.30,0,293.66,300.87,0.0,0.0,0.000,160298.7,160298.7,4735,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811523,176462.00
07/02/2015 00:30,2,0.000,ALERT,210.35,295.16,59.991,1435811403,"201051344000646","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,157598.3,157598.3,4727,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811525,176463.00
07/02/2015 00:30,2,0.000,ALERT,212.38,294.56,59.991,1435811403,"274151322000068","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,347366.1,347366.1,5721,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811527,176464.00
07/02/2015 00:30,2,0.000,ALERT,212.61,294.86,59.991,1435811403,"274151322000076","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,468255.8,468255.8,6027,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811529,176465.00
07/02/2015 00:30,2,0.000,ALERT,210.57,295.76,59.996,1435811403,"201051344000890","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,161837.5,161837.5,4735,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435811531,176466.00
07/02/2015 00:30,2,0.000,ALERT,210.57,294.86,59.996,1435811403,"201051344000900","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,162083.6,162083.6,4746,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435811532,176467.00
07/02/2015 00:30,2,0.000,ALERT,211.25,294.86,60.002,1435811403,"201051344000633","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,151764.9,151764.9,4744,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811534,176468.00
07/02/2015 00:30,2,0.000,ALERT,210.57,295.16,59.991,1435811403,"201051344000983","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,159037.7,159037.7,4746,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811536,176469.00
07/02/2015 00:30,2,0.000,ALERT,211.03,294.86,60.023,1435811403,"201051344000917","174011321042388",0.00,15.80,0,292.16,298.17,0.0,0.0,0.000,162306.4,162306.4,4746,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811538,176470.00
07/02/2015 00:30,2,0.000,ALERT,211.03,294.86,60.007,1435811403,"201051344000648","174011321042388",0.00,14.70,0,292.76,299.37,0.0,0.0,0.000,158154.9,158154.9,4738,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811540,176471.00
07/02/2015 00:30,2,0.000,ALERT,210.80,295.76,59.996,1435811403,"201051344001093","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,160437.5,160437.5,4736,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435811541,176472.00
07/02/2015 00:30,2,0.000,ALERT,211.25,295.16,60.002,1435811403,"201051344000645","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,158665.4,158665.4,4746,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811543,176473.00
07/02/2015 00:30,2,0.000,ALERT,212.16,295.76,59.991,1435811403,"274151322000085","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,441371.5,441371.5,6026,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811545,176474.00
07/02/2015 00:30,2,0.000,ALERT,210.80,294.86,60.039,1435811403,"201051344000651","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,158034.4,158034.4,4734,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435811547,176475.00
07/02/2015 00:30,2,0.000,ALERT,211.03,295.16,60.002,1435811403,"201051344000867","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,150433.5,150433.5,4748,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811549,176476.00
07/02/2015 00:30,2,0.000,ALERT,211.03,296.06,59.959,1435811403,"201051344001230","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,161553.2,161553.2,4749,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811550,176477.00
07/02/2015 00:30,2,0.000,ALERT,211.03,295.46,59.996,1435811403,"201051344000576","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,157935.5,157935.5,4751,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811552,176478.00
07/02/2015 00:30,2,0.000,ALERT,210.80,296.06,59.996,1435811403,"201051344000579","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,164302.9,164302.9,4738,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435811554,176479.00
07/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435811403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435812283,176480.00
07/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435811403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435812283,176481.00
