ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435811403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435812283,176482.00
07/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435811403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435812283,176483.00
07/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435811403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435812283,176484.00
07/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435811403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435812283,176485.00
07/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435811403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435812283,176486.00
07/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435811403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435812283,176487.00
07/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435811403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435812283,176488.00
07/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435811403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435812283,176489.00
07/02/2015 00:45,2,0.000,ALERT,210.80,296.06,59.981,1435812303,"201051344000955","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,163482.7,163482.7,4739,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812378,176490.00
07/02/2015 00:45,2,0.000,ALERT,212.16,296.96,59.986,1435812303,"274151322000095","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,462484.5,462484.5,5655,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435812380,176491.00
07/02/2015 00:45,2,0.000,ALERT,211.03,296.36,59.986,1435812303,"201051344000868","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,149787.3,149787.3,4746,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812383,176492.00
07/02/2015 00:45,2,0.000,ALERT,211.70,295.76,59.986,1435812303,"201051344000853","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,156056.9,156056.9,4747,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812384,176493.00
07/02/2015 00:45,2,0.000,ALERT,211.93,296.96,59.970,1435812303,"201051344000582","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,156362.2,156362.2,4735,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812386,176494.00
07/02/2015 00:45,2,0.000,ALERT,211.25,295.46,59.986,1435812303,"201051344000469","174011321042388",0.00,15.00,0,292.46,296.66,0.0,0.0,0.000,151311.4,151311.4,4740,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812388,176495.00
07/02/2015 00:45,2,0.000,ALERT,210.80,295.46,59.991,1435812303,"201051344000988","174011321042388",0.00,15.50,0,291.25,296.96,0.0,0.0,0.000,150941.8,150941.8,4740,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812390,176496.00
07/02/2015 00:45,2,0.000,ALERT,211.25,295.76,59.991,1435812303,"201051344001158","174011321042388",0.00,15.30,0,293.06,296.66,0.0,0.0,0.000,157055.5,157055.5,4738,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812391,176497.00
07/02/2015 00:45,2,0.000,ALERT,211.03,295.46,59.949,1435812303,"201051344001025","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,160429.7,160429.7,4734,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812393,176498.00
07/02/2015 00:45,2,0.000,ALERT,211.25,296.36,59.996,1435812303,"201051344000569","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,163970.9,163970.9,4746,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812395,176499.00
07/02/2015 00:45,2,0.000,ALERT,212.16,295.76,59.981,1435812303,"274151322000094","174011321042388",0.00,15.50,0,293.36,296.96,0.0,0.0,0.000,348306.7,348306.7,6114,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812397,176500.00
07/02/2015 00:45,2,0.000,ALERT,212.38,295.46,59.975,1435812303,"274151322000087","174011321042388",0.00,17.30,0,293.06,296.96,0.0,0.0,0.000,418933.4,418933.4,5624,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812400,176501.00
07/02/2015 00:45,2,0.000,ALERT,212.16,296.66,59.981,1435812303,"274151322000052","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,447870.6,447870.6,6026,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812402,176502.00
07/02/2015 00:45,2,0.000,ALERT,211.48,296.36,59.981,1435812303,"201051344001145","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,164944.3,164944.3,4749,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812404,176503.00
07/02/2015 00:45,2,0.000,ALERT,211.48,296.06,59.996,1435812303,"201051344000685","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,164032.0,164032.0,4751,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435812406,176504.00
07/02/2015 00:45,2,0.000,ALERT,212.16,296.06,59.991,1435812303,"274151322000088","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,429047.1,429047.1,5638,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812407,176505.00
07/02/2015 00:45,2,0.000,ALERT,211.25,296.36,59.965,1435812303,"201051344000438","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,164135.2,164135.2,4734,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812409,176506.00
07/02/2015 00:45,2,0.000,ALERT,210.80,296.06,59.970,1435812303,"201051344001135","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,155448.0,155448.0,4725,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812411,176507.00
07/02/2015 00:45,2,0.000,ALERT,211.48,295.46,59.965,1435812303,"201051344000417","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,159842.5,159842.5,4734,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812413,176508.00
07/02/2015 00:45,2,0.000,ALERT,210.57,296.36,59.949,1435812303,"201051344000594","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,160146.9,160146.9,4733,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812415,176509.00
07/02/2015 00:45,2,0.000,ALERT,212.16,296.06,59.954,1435812303,"274151322000083","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,444057.0,444057.0,6042,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435812417,176510.00
07/02/2015 00:45,2,0.000,ALERT,211.25,296.06,59.965,1435812303,"201051344000585","174011321042388",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,159122.7,159122.7,4734,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812418,176511.00
07/02/2015 00:45,2,0.000,ALERT,211.93,295.76,59.949,1435812303,"274151322000054","174011321042388",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,439172.7,439172.7,5626,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812420,176512.00
07/02/2015 00:45,2,0.000,ALERT,211.25,295.76,59.959,1435812303,"201051344001203","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,160298.7,160298.7,4737,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812422,176513.00
07/02/2015 00:45,2,0.000,ALERT,211.03,296.06,59.965,1435812303,"201051344000646","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,157598.3,157598.3,4729,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812424,176514.00
07/02/2015 00:45,2,0.000,ALERT,213.06,295.16,59.949,1435812303,"274151322000068","174011321042388",0.00,16.70,0,293.36,296.66,0.0,0.0,0.000,347366.1,347366.1,5723,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812426,176515.00
07/02/2015 00:45,2,0.000,ALERT,212.61,295.76,59.949,1435812303,"274151322000076","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,468255.8,468255.8,6029,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812427,176516.00
07/02/2015 00:45,2,0.000,ALERT,210.80,296.36,59.965,1435812303,"201051344000890","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,161837.5,161837.5,4737,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812429,176517.00
07/02/2015 00:45,2,0.000,ALERT,210.57,295.46,59.954,1435812303,"201051344000900","174011321042388",0.00,15.00,0,293.06,296.96,0.0,0.0,0.000,162083.6,162083.6,4748,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812431,176518.00
07/02/2015 00:45,2,0.000,ALERT,211.25,294.86,59.959,1435812303,"201051344000633","174011321042388",0.00,15.30,0,291.25,296.36,0.0,0.0,0.000,151764.9,151764.9,4746,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435812433,176519.00
07/02/2015 00:45,2,0.000,ALERT,210.80,295.76,59.949,1435812303,"201051344000983","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,159037.7,159037.7,4748,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435812435,176520.00
07/02/2015 00:45,2,0.000,ALERT,211.03,295.46,59.954,1435812303,"201051344000917","174011321042388",0.00,16.00,0,292.46,296.66,0.0,0.0,0.000,162306.4,162306.4,4748,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435812437,176521.00
07/02/2015 00:45,2,0.000,ALERT,211.25,295.16,59.965,1435812303,"201051344000648","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,158154.9,158154.9,4740,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812438,176522.00
07/02/2015 00:45,2,0.000,ALERT,211.03,295.76,59.954,1435812303,"201051344001093","174011321042388",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,160437.5,160437.5,4738,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812440,176523.00
07/02/2015 00:45,2,0.000,ALERT,211.25,295.16,59.959,1435812303,"201051344000645","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,158665.4,158665.4,4748,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812442,176524.00
07/02/2015 00:45,2,0.000,ALERT,212.38,296.06,59.959,1435812303,"274151322000085","174011321042388",0.00,15.80,0,294.26,297.57,0.0,0.0,0.000,441371.5,441371.5,6028,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812444,176525.00
07/02/2015 00:45,2,0.000,ALERT,211.03,295.16,59.959,1435812303,"201051344000651","174011321042388",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,158034.4,158034.4,4736,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812446,176526.00
07/02/2015 00:45,2,0.000,ALERT,211.03,295.16,59.965,1435812303,"201051344000867","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,150433.5,150433.5,4750,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812447,176527.00
07/02/2015 00:45,2,0.000,ALERT,211.03,296.36,59.986,1435812303,"201051344001230","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,161553.2,161553.2,4751,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812449,176528.00
07/02/2015 00:45,2,0.000,ALERT,211.25,296.06,59.959,1435812303,"201051344000576","174011321042388",0.00,15.30,0,293.66,297.26,0.0,0.0,0.000,157935.5,157935.5,4753,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812451,176529.00
07/02/2015 00:45,2,0.000,ALERT,210.80,296.06,59.959,1435812303,"201051344000579","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,164302.9,164302.9,4740,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812453,176530.00
07/02/2015 00:45,2,0.000,ALERT,210.57,294.86,59.954,1435812303,"201051344000458","174011321042388",0.00,16.00,0,293.06,298.17,0.0,0.0,0.000,159776.6,159776.6,4741,0,0,0,L,1122011218,2,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435812467,176531.00
07/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435812303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435813183,176532.00
07/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435812303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435813183,176533.00
07/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435812303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435813183,176534.00
07/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435812303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435813183,176535.00
07/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435812303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435813183,176536.00
07/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435812303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435813183,176537.00
07/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435812303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435813183,176538.00
07/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435812303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435813183,176539.00
07/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435812303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435813183,176540.00
07/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435812303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435813183,176541.00
07/02/2015 01:00,2,0.000,ALERT,210.80,295.76,59.965,1435813203,"201051344000955","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,163482.7,163482.7,4741,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435813279,176542.00
07/02/2015 01:00,2,0.000,ALERT,212.38,296.36,59.981,1435813203,"274151322000095","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,462484.5,462484.5,5657,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813281,176543.00
07/02/2015 01:00,2,0.000,ALERT,211.03,296.06,59.975,1435813203,"201051344000868","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,149787.3,149787.3,4748,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813282,176544.00
07/02/2015 01:00,2,0.000,ALERT,211.48,295.46,59.965,1435813203,"201051344000853","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,156056.9,156056.9,4749,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435813284,176545.00
07/02/2015 01:00,2,0.000,ALERT,211.48,296.36,59.965,1435813203,"201051344000582","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,156362.2,156362.2,4737,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435813286,176546.00
07/02/2015 01:00,2,0.000,ALERT,211.03,295.46,59.975,1435813203,"201051344000469","174011321042388",0.00,15.00,0,291.55,297.26,0.0,0.0,0.000,151311.4,151311.4,4742,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813288,176547.00
07/02/2015 01:00,2,0.000,ALERT,210.80,295.46,59.949,1435813203,"201051344000988","174011321042388",0.00,15.50,0,290.35,297.26,0.0,0.0,0.000,150941.8,150941.8,4742,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813290,176548.00
07/02/2015 01:00,2,0.000,ALERT,211.03,295.46,59.970,1435813203,"201051344001158","174011321042388",0.00,15.30,0,291.85,297.26,0.0,0.0,0.000,157055.5,157055.5,4740,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813291,176549.00
07/02/2015 01:00,2,0.000,ALERT,211.03,295.16,59.965,1435813203,"201051344001025","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,160429.7,160429.7,4736,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813293,176550.00
07/02/2015 01:00,2,0.000,ALERT,211.03,296.06,59.949,1435813203,"201051344000569","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,163970.9,163970.9,4748,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813295,176551.00
07/02/2015 01:00,2,0.000,ALERT,212.38,295.46,59.981,1435813203,"274151322000094","174011321042388",0.00,15.50,0,292.16,296.96,0.0,0.0,0.000,348306.7,348306.7,6116,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813297,176552.00
07/02/2015 01:00,2,0.000,ALERT,211.03,295.76,59.959,1435813203,"201051344000458","174011321042388",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,159776.6,159776.6,4743,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813299,176553.00
07/02/2015 01:00,2,0.000,ALERT,212.38,295.46,59.959,1435813203,"274151322000087","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,418933.4,418933.4,5626,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813300,176554.00
07/02/2015 01:00,2,0.000,ALERT,211.93,295.76,59.933,1435813203,"274151322000052","174011321042388",0.00,16.00,0,292.46,297.87,0.0,0.0,0.000,447870.6,447870.6,6028,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813302,176555.00
07/02/2015 01:00,2,0.000,ALERT,211.48,296.36,59.954,1435813203,"201051344001145","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,164944.3,164944.3,4751,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813304,176556.00
07/02/2015 01:00,2,0.000,ALERT,211.48,295.76,59.954,1435813203,"201051344000685","174011321042388",0.00,15.50,0,292.76,297.57,0.0,0.0,0.000,164032.0,164032.0,4753,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435813306,176557.00
07/02/2015 01:00,2,0.000,ALERT,211.93,296.06,59.959,1435813203,"274151322000088","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,429047.1,429047.1,5640,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813308,176558.00
07/02/2015 01:00,2,0.000,ALERT,211.25,295.76,59.922,1435813203,"201051344000438","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,164135.2,164135.2,4736,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435813310,176559.00
07/02/2015 01:00,2,0.000,ALERT,210.57,295.46,59.959,1435813203,"201051344001135","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,155448.0,155448.0,4727,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813312,176560.00
07/02/2015 01:00,2,0.000,ALERT,211.03,294.86,59.954,1435813203,"201051344000417","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,159842.5,159842.5,4736,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813314,176561.00
07/02/2015 01:00,2,0.000,ALERT,210.35,295.76,59.954,1435813203,"201051344000594","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,160146.9,160146.9,4735,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813316,176562.00
07/02/2015 01:00,2,0.000,ALERT,212.16,296.06,59.959,1435813203,"274151322000083","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,444057.0,444057.0,6044,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813317,176563.00
07/02/2015 01:00,2,0.000,ALERT,211.03,295.76,59.959,1435813203,"201051344000585","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,159122.7,159122.7,4736,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813319,176564.00
07/02/2015 01:00,2,0.000,ALERT,212.16,295.76,59.959,1435813203,"274151322000054","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,439172.7,439172.7,5628,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813321,176565.00
07/02/2015 01:00,2,0.000,ALERT,211.03,295.16,59.970,1435813203,"201051344001203","174011321042388",0.00,15.30,0,292.76,299.67,0.0,0.0,0.000,160298.7,160298.7,4739,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813323,176566.00
07/02/2015 01:00,2,0.000,ALERT,210.57,295.76,59.965,1435813203,"201051344000646","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,157598.3,157598.3,4731,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435813325,176567.00
07/02/2015 01:00,2,0.000,ALERT,212.16,294.26,59.954,1435813203,"274151322000068","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,347366.1,347366.1,5725,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813326,176568.00
07/02/2015 01:00,2,0.000,ALERT,212.61,295.76,59.970,1435813203,"274151322000076","174011321042388",0.00,16.00,0,292.76,297.87,0.0,0.0,0.000,468255.8,468255.8,6031,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813328,176569.00
07/02/2015 01:00,2,0.000,ALERT,210.80,296.06,59.965,1435813203,"201051344000890","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,161837.5,161837.5,4739,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813330,176570.00
07/02/2015 01:00,2,0.000,ALERT,210.57,295.46,59.975,1435813203,"201051344000900","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,162083.6,162083.6,4750,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813332,176571.00
07/02/2015 01:00,2,0.000,ALERT,211.25,294.56,59.938,1435813203,"201051344000633","174011321042388",0.00,15.30,0,290.65,296.66,0.0,0.0,0.000,151764.9,151764.9,4748,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813334,176572.00
07/02/2015 01:00,2,0.000,ALERT,210.80,295.46,59.970,1435813203,"201051344000983","174011321042388",0.00,15.50,0,293.06,298.17,0.0,0.0,0.000,159037.7,159037.7,4750,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813336,176573.00
07/02/2015 01:00,2,0.000,ALERT,211.03,294.86,59.981,1435813203,"201051344000917","174011321042388",0.00,16.00,0,291.55,296.96,0.0,0.0,0.000,162306.4,162306.4,4750,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813337,176574.00
07/02/2015 01:00,2,0.000,ALERT,211.03,294.86,59.975,1435813203,"201051344000648","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,158154.9,158154.9,4742,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813339,176575.00
07/02/2015 01:00,2,0.000,ALERT,210.80,295.46,59.986,1435813203,"201051344001093","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,160437.5,160437.5,4740,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813341,176576.00
07/02/2015 01:00,2,0.000,ALERT,211.25,295.16,59.986,1435813203,"201051344000645","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,158665.4,158665.4,4750,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813343,176577.00
07/02/2015 01:00,2,0.000,ALERT,211.93,295.46,59.944,1435813203,"274151322000085","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,441371.5,441371.5,6030,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813345,176578.00
07/02/2015 01:00,2,0.000,ALERT,210.80,294.56,59.986,1435813203,"201051344000651","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,158034.4,158034.4,4738,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813346,176579.00
07/02/2015 01:00,2,0.000,ALERT,211.03,294.86,59.986,1435813203,"201051344000867","174011321042388",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,150433.5,150433.5,4752,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813348,176580.00
07/02/2015 01:00,2,0.000,ALERT,210.80,295.76,59.981,1435813203,"201051344001230","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,161553.2,161553.2,4753,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813350,176581.00
07/02/2015 01:00,2,0.000,ALERT,211.25,295.76,59.991,1435813203,"201051344000576","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,157935.5,157935.5,4755,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435813352,176582.00
07/02/2015 01:00,2,0.000,ALERT,210.80,295.76,59.991,1435813203,"201051344000579","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,164302.9,164302.9,4742,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435813354,176583.00
07/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435813203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814083,176584.00
07/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435813203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814083,176585.00
07/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435813203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814083,176586.00
07/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435813203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814083,176587.00
07/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435813203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814083,176588.00
07/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435813203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814083,176589.00
07/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435813203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814083,176590.00
07/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435813203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814083,176591.00
07/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435813203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814083,176592.00
07/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435813203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814083,176593.00
07/02/2015 01:15,2,0.000,ALERT,211.03,296.06,59.996,1435814103,"201051344000955","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,163482.7,163482.7,4743,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814178,176594.00
07/02/2015 01:15,2,0.000,ALERT,212.83,297.26,59.996,1435814103,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,462484.5,462484.5,5659,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814180,176595.00
07/02/2015 01:15,2,0.000,ALERT,211.25,296.66,60.007,1435814103,"201051344000868","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,149787.3,149787.3,4750,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814182,176596.00
07/02/2015 01:15,2,0.000,ALERT,211.70,295.76,60.002,1435814103,"201051344000853","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,156056.9,156056.9,4751,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814184,176597.00
07/02/2015 01:15,2,0.000,ALERT,212.16,297.26,59.996,1435814103,"201051344000582","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,156362.2,156362.2,4739,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814185,176598.00
07/02/2015 01:15,2,0.000,ALERT,211.48,295.76,59.996,1435814103,"201051344000469","174011321042388",0.00,15.00,0,292.76,297.26,0.0,0.0,0.000,151311.4,151311.4,4744,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814187,176599.00
07/02/2015 01:15,2,0.000,ALERT,211.03,296.06,59.986,1435814103,"201051344000988","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,150941.8,150941.8,4744,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814189,176600.00
07/02/2015 01:15,2,0.000,ALERT,211.48,295.76,59.996,1435814103,"201051344001158","174011321042388",0.00,15.30,0,293.36,297.26,0.0,0.0,0.000,157055.5,157055.5,4742,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814191,176601.00
07/02/2015 01:15,2,0.000,ALERT,211.25,295.46,59.996,1435814103,"201051344001025","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,160429.7,160429.7,4738,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814193,176602.00
07/02/2015 01:15,2,0.000,ALERT,211.25,296.36,59.996,1435814103,"201051344000569","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,163970.9,163970.9,4750,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814195,176603.00
07/02/2015 01:15,2,0.000,ALERT,212.61,296.06,59.981,1435814103,"274151322000094","174011321042388",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,348306.7,348306.7,6118,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814197,176604.00
07/02/2015 01:15,2,0.000,ALERT,211.25,296.06,59.991,1435814103,"201051344000458","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,159776.6,159776.6,4745,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814199,176605.00
07/02/2015 01:15,2,0.000,ALERT,212.61,295.46,59.959,1435814103,"274151322000087","174011321042388",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,418933.4,418933.4,5628,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814200,176606.00
07/02/2015 01:15,2,0.000,ALERT,212.38,297.26,60.012,1435814103,"274151322000052","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,447870.6,447870.6,6030,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814202,176607.00
07/02/2015 01:15,2,0.000,ALERT,211.70,296.66,59.970,1435814103,"201051344001145","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,164944.3,164944.3,4753,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814204,176608.00
07/02/2015 01:15,2,0.000,ALERT,211.70,296.36,59.986,1435814103,"201051344000685","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,164032.0,164032.0,4755,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814206,176609.00
07/02/2015 01:15,2,0.000,ALERT,212.16,296.06,59.975,1435814103,"274151322000088","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,429047.1,429047.1,5642,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814208,176610.00
07/02/2015 01:15,2,0.000,ALERT,211.70,296.36,59.996,1435814103,"201051344000438","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,164135.2,164135.2,4738,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814210,176611.00
07/02/2015 01:15,2,0.000,ALERT,211.03,296.06,59.965,1435814103,"201051344001135","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,155448.0,155448.0,4729,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814212,176612.00
07/02/2015 01:15,2,0.000,ALERT,211.70,296.06,60.012,1435814103,"201051344000417","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,159842.5,159842.5,4738,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814213,176613.00
07/02/2015 01:15,2,0.000,ALERT,211.25,296.96,59.986,1435814103,"201051344000594","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,160146.9,160146.9,4737,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814215,176614.00
07/02/2015 01:15,2,0.000,ALERT,212.61,296.66,59.991,1435814103,"274151322000083","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,444057.0,444057.0,6046,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814217,176615.00
07/02/2015 01:15,2,0.000,ALERT,211.70,296.66,59.981,1435814103,"201051344000585","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,159122.7,159122.7,4738,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814219,176616.00
07/02/2015 01:15,2,0.000,ALERT,212.61,296.96,60.018,1435814103,"274151322000054","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,439172.7,439172.7,5630,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814221,176617.00
07/02/2015 01:15,2,0.000,ALERT,211.48,296.36,59.991,1435814103,"201051344001203","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,160298.7,160298.7,4741,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814222,176618.00
07/02/2015 01:15,2,0.000,ALERT,211.25,296.66,59.996,1435814103,"201051344000646","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,157598.3,157598.3,4733,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814224,176619.00
07/02/2015 01:15,2,0.000,ALERT,213.51,296.36,59.991,1435814103,"274151322000068","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,347366.1,347366.1,5727,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814226,176620.00
07/02/2015 01:15,2,0.000,ALERT,213.29,296.36,59.996,1435814103,"274151322000076","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,468255.8,468255.8,6033,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814228,176621.00
07/02/2015 01:15,2,0.000,ALERT,211.48,296.96,59.986,1435814103,"201051344000890","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,161837.5,161837.5,4741,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814230,176622.00
07/02/2015 01:15,2,0.000,ALERT,211.48,296.66,59.996,1435814103,"201051344000900","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,162083.6,162083.6,4752,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814231,176623.00
07/02/2015 01:15,2,0.000,ALERT,211.93,295.76,59.996,1435814103,"201051344000633","174011321042388",0.00,15.30,0,291.55,296.96,0.0,0.0,0.000,151764.9,151764.9,4750,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814233,176624.00
07/02/2015 01:15,2,0.000,ALERT,211.48,296.66,59.991,1435814103,"201051344000983","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,159037.7,159037.7,4752,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814235,176625.00
07/02/2015 01:15,2,0.000,ALERT,211.70,296.36,60.002,1435814103,"201051344000917","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,162306.4,162306.4,4752,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814237,176626.00
07/02/2015 01:15,2,0.000,ALERT,211.48,296.06,59.986,1435814103,"201051344000648","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,158154.9,158154.9,4744,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814239,176627.00
07/02/2015 01:15,2,0.000,ALERT,211.48,296.96,59.996,1435814103,"201051344001093","174011321042388",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,160437.5,160437.5,4742,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814241,176628.00
07/02/2015 01:15,2,0.000,ALERT,211.70,296.36,60.002,1435814103,"201051344000645","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,158665.4,158665.4,4752,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814243,176629.00
07/02/2015 01:15,2,0.000,ALERT,213.06,296.66,60.012,1435814103,"274151322000085","174011321042388",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,441371.5,441371.5,6032,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814244,176630.00
