ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 01:15,2,0.000,ALERT,211.70,295.76,60.002,1435814103,"201051344000651","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,158034.4,158034.4,4740,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814246,176631.00
07/02/2015 01:15,2,0.000,ALERT,211.48,296.06,60.002,1435814103,"201051344000867","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,150433.5,150433.5,4754,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814248,176632.00
07/02/2015 01:15,2,0.000,ALERT,211.48,296.96,60.039,1435814103,"201051344001230","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,161553.2,161553.2,4755,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814250,176633.00
07/02/2015 01:15,2,0.000,ALERT,211.70,296.66,60.012,1435814103,"201051344000576","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,157935.5,157935.5,4757,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435814251,176634.00
07/02/2015 01:15,2,0.000,ALERT,211.25,296.96,60.007,1435814103,"201051344000579","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,164302.9,164302.9,4744,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435814253,176635.00
07/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435814103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814983,176636.00
07/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435814103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814983,176637.00
07/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435814103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814983,176638.00
07/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435814103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814983,176639.00
07/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435814103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814983,176640.00
07/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435814103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814983,176641.00
07/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435814103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814983,176642.00
07/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435814103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814983,176643.00
07/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435814103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814983,176644.00
07/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435814103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435814983,176645.00
07/02/2015 01:30,2,0.000,ALERT,211.03,296.06,59.959,1435815003,"201051344000955","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,163482.7,163482.7,4745,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815080,176646.00
07/02/2015 01:30,2,0.000,ALERT,212.83,297.57,59.965,1435815003,"274151322000095","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,462484.5,462484.5,5661,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815082,176647.00
07/02/2015 01:30,2,0.000,ALERT,211.03,296.66,59.965,1435815003,"201051344000868","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,149787.3,149787.3,4752,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815084,176648.00
07/02/2015 01:30,2,0.000,ALERT,211.93,296.06,59.959,1435815003,"201051344000853","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,156056.9,156056.9,4753,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815085,176649.00
07/02/2015 01:30,2,0.000,ALERT,211.93,296.96,59.965,1435815003,"201051344000582","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,156362.2,156362.2,4741,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815087,176650.00
07/02/2015 01:30,2,0.000,ALERT,211.48,296.06,59.959,1435815003,"201051344000469","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,151311.4,151311.4,4746,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815089,176651.00
07/02/2015 01:30,2,0.000,ALERT,211.25,296.06,59.965,1435815003,"201051344000988","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,150941.8,150941.8,4746,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815091,176652.00
07/02/2015 01:30,2,0.000,ALERT,211.25,296.06,59.954,1435815003,"201051344001158","174011321042388",0.00,15.50,0,293.36,297.26,0.0,0.0,0.000,157055.5,157055.5,4744,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815093,176653.00
07/02/2015 01:30,2,0.000,ALERT,211.25,295.76,59.944,1435815003,"201051344001025","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,160429.7,160429.7,4740,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815094,176654.00
07/02/2015 01:30,2,0.000,ALERT,211.48,296.96,59.975,1435815003,"201051344000569","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,163970.9,163970.9,4752,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815096,176655.00
07/02/2015 01:30,2,0.000,ALERT,212.61,296.06,59.965,1435815003,"274151322000094","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,348306.7,348306.7,6120,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815098,176656.00
07/02/2015 01:30,2,0.000,ALERT,211.03,296.06,59.965,1435815003,"201051344000458","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,159776.6,159776.6,4747,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815100,176657.00
07/02/2015 01:30,2,0.000,ALERT,212.61,295.76,59.938,1435815003,"274151322000087","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,418933.4,418933.4,5630,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815102,176658.00
07/02/2015 01:30,2,0.000,ALERT,212.38,296.96,59.965,1435815003,"274151322000052","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,447870.6,447870.6,6032,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815104,176659.00
07/02/2015 01:30,2,0.000,ALERT,211.70,296.66,59.975,1435815003,"201051344001145","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,164944.3,164944.3,4755,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815106,176660.00
07/02/2015 01:30,2,0.000,ALERT,211.70,296.36,59.986,1435815003,"201051344000685","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,164032.0,164032.0,4757,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815108,176661.00
07/02/2015 01:30,2,0.000,ALERT,212.16,295.76,59.938,1435815003,"274151322000088","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,429047.1,429047.1,5644,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815110,176662.00
07/02/2015 01:30,2,0.000,ALERT,211.70,296.36,59.986,1435815003,"201051344000438","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,164135.2,164135.2,4740,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815111,176663.00
07/02/2015 01:30,2,0.000,ALERT,211.03,296.06,59.959,1435815003,"201051344001135","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,155448.0,155448.0,4731,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815113,176664.00
07/02/2015 01:30,2,0.000,ALERT,211.48,295.46,59.981,1435815003,"201051344000417","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,159842.5,159842.5,4740,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815115,176665.00
07/02/2015 01:30,2,0.000,ALERT,211.03,296.36,59.970,1435815003,"201051344000594","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,160146.9,160146.9,4739,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815117,176666.00
07/02/2015 01:30,2,0.000,ALERT,212.61,296.06,59.970,1435815003,"274151322000083","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,444057.0,444057.0,6048,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815119,176667.00
07/02/2015 01:30,2,0.000,ALERT,211.48,296.36,59.970,1435815003,"201051344000585","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,159122.7,159122.7,4740,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815121,176668.00
07/02/2015 01:30,2,0.000,ALERT,212.16,296.66,59.970,1435815003,"274151322000054","174011321042388",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,439172.7,439172.7,5632,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815122,176669.00
07/02/2015 01:30,2,0.000,ALERT,211.25,295.76,59.970,1435815003,"201051344001203","174011321042388",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,160298.7,160298.7,4743,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815124,176670.00
07/02/2015 01:30,2,0.000,ALERT,210.80,296.06,59.933,1435815003,"201051344000646","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,157598.3,157598.3,4735,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815126,176671.00
07/02/2015 01:30,2,0.000,ALERT,213.06,295.76,59.970,1435815003,"274151322000068","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,347366.1,347366.1,5729,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815128,176672.00
07/02/2015 01:30,2,0.000,ALERT,213.06,296.06,59.965,1435815003,"274151322000076","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,468255.8,468255.8,6035,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815130,176673.00
07/02/2015 01:30,2,0.000,ALERT,211.03,296.36,59.975,1435815003,"201051344000890","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,161837.5,161837.5,4743,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815132,176674.00
07/02/2015 01:30,2,0.000,ALERT,211.03,295.76,59.959,1435815003,"201051344000900","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,162083.6,162083.6,4754,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815133,176675.00
07/02/2015 01:30,2,0.000,ALERT,211.70,295.46,59.981,1435815003,"201051344000633","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,151764.9,151764.9,4752,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815135,176676.00
07/02/2015 01:30,2,0.000,ALERT,211.03,296.06,59.970,1435815003,"201051344000983","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,159037.7,159037.7,4754,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815137,176677.00
07/02/2015 01:30,2,0.000,ALERT,211.48,295.76,59.975,1435815003,"201051344000917","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,162306.4,162306.4,4754,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815139,176678.00
07/02/2015 01:30,2,0.000,ALERT,211.48,295.16,59.981,1435815003,"201051344000648","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,158154.9,158154.9,4746,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815141,176679.00
07/02/2015 01:30,2,0.000,ALERT,211.25,296.36,59.970,1435815003,"201051344001093","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,160437.5,160437.5,4744,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815143,176680.00
07/02/2015 01:30,2,0.000,ALERT,211.70,296.06,60.012,1435815003,"201051344000645","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,158665.4,158665.4,4754,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815144,176681.00
07/02/2015 01:30,2,0.000,ALERT,213.06,296.66,60.012,1435815003,"274151322000085","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,441371.5,441371.5,6034,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815146,176682.00
07/02/2015 01:30,2,0.000,ALERT,211.48,295.76,59.981,1435815003,"201051344000651","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,158034.4,158034.4,4742,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815148,176683.00
07/02/2015 01:30,2,0.000,ALERT,211.70,296.06,59.986,1435815003,"201051344000867","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,150433.5,150433.5,4756,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815150,176684.00
07/02/2015 01:30,2,0.000,ALERT,211.48,296.96,59.981,1435815003,"201051344001230","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,161553.2,161553.2,4757,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815152,176685.00
07/02/2015 01:30,2,0.000,ALERT,211.70,296.66,59.970,1435815003,"201051344000576","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,157935.5,157935.5,4759,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815153,176686.00
07/02/2015 01:30,2,0.000,ALERT,211.25,296.66,59.981,1435815003,"201051344000579","174011321042388",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,164302.9,164302.9,4746,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815155,176687.00
07/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435815003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435815883,176688.00
07/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435815003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435815883,176689.00
07/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435815003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435815883,176690.00
07/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435815003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435815883,176691.00
07/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435815003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435815883,176692.00
07/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435815003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435815883,176693.00
07/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435815003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435815883,176694.00
07/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435815003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435815883,176695.00
07/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435815003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435815883,176696.00
07/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435815003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435815883,176697.00
07/02/2015 01:45,2,0.000,ALERT,211.25,296.66,59.954,1435815903,"201051344000955","174011321042388",0.00,15.80,0,292.16,299.67,0.0,0.0,0.000,163482.7,163482.7,4747,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815979,176698.00
07/02/2015 01:45,2,0.000,ALERT,213.06,297.87,59.981,1435815903,"274151322000095","174011321042388",0.00,15.80,0,293.66,300.57,0.0,0.0,0.000,462484.5,462484.5,5663,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815981,176699.00
07/02/2015 01:45,2,0.000,ALERT,211.48,297.26,60.028,1435815903,"201051344000868","174011321042388",0.00,15.50,0,292.76,300.57,0.0,0.0,0.000,149787.3,149787.3,4754,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815983,176700.00
07/02/2015 01:45,2,0.000,ALERT,212.16,296.36,59.986,1435815903,"201051344000853","174011321042388",0.00,15.50,0,292.16,299.97,0.0,0.0,0.000,156056.9,156056.9,4755,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815985,176701.00
07/02/2015 01:45,2,0.000,ALERT,212.16,297.57,59.991,1435815903,"201051344000582","174011321042388",0.00,15.50,0,292.76,300.57,0.0,0.0,0.000,156362.2,156362.2,4743,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815987,176702.00
07/02/2015 01:45,2,0.000,ALERT,211.48,296.36,59.996,1435815903,"201051344000469","174011321042388",0.00,15.30,0,290.95,299.07,0.0,0.0,0.000,151311.4,151311.4,4748,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815988,176703.00
07/02/2015 01:45,2,0.000,ALERT,211.25,296.66,60.023,1435815903,"201051344000988","174011321042388",0.00,16.00,0,289.75,299.37,0.0,0.0,0.000,150941.8,150941.8,4748,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815990,176704.00
07/02/2015 01:45,2,0.000,ALERT,211.48,296.36,60.012,1435815903,"201051344001158","174011321042388",0.00,15.50,0,291.25,299.07,0.0,0.0,0.000,157055.5,157055.5,4746,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815992,176705.00
07/02/2015 01:45,2,0.000,ALERT,211.48,296.06,60.002,1435815903,"201051344001025","174011321042388",0.00,15.30,0,291.85,300.57,0.0,0.0,0.000,160429.7,160429.7,4742,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435815994,176706.00
07/02/2015 01:45,2,0.000,ALERT,211.48,296.96,59.996,1435815903,"201051344000569","174011321042388",0.00,15.80,0,292.76,300.57,0.0,0.0,0.000,163970.9,163970.9,4754,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815996,176707.00
07/02/2015 01:45,2,0.000,ALERT,212.83,296.36,59.991,1435815903,"274151322000094","174011321042388",0.00,15.80,0,292.16,299.37,0.0,0.0,0.000,348306.7,348306.7,6122,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815998,176708.00
07/02/2015 01:45,2,0.000,ALERT,211.48,296.66,59.986,1435815903,"201051344000458","174011321042388",0.00,16.30,0,292.16,300.57,0.0,0.0,0.000,159776.6,159776.6,4749,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435815999,176709.00
07/02/2015 01:45,2,0.000,ALERT,212.61,296.06,59.975,1435815903,"274151322000087","174011321042388",0.00,17.30,0,291.85,299.37,0.0,0.0,0.000,418933.4,418933.4,5632,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816001,176710.00
07/02/2015 01:45,2,0.000,ALERT,212.61,296.96,60.007,1435815903,"274151322000052","174011321042388",0.00,16.30,0,292.16,300.27,0.0,0.0,0.000,447870.6,447870.6,6034,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816003,176711.00
07/02/2015 01:45,2,0.000,ALERT,211.93,296.96,59.991,1435815903,"201051344001145","174011321042388",0.00,15.50,0,292.76,300.87,0.0,0.0,0.000,164944.3,164944.3,4757,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816005,176712.00
07/02/2015 01:45,2,0.000,ALERT,211.93,296.66,59.991,1435815903,"201051344000685","174011321042388",0.00,15.80,0,291.85,299.67,0.0,0.0,0.000,164032.0,164032.0,4759,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816007,176713.00
07/02/2015 01:45,2,0.000,ALERT,212.16,296.66,59.986,1435815903,"274151322000088","174011321042388",0.00,16.70,0,292.46,299.67,0.0,0.0,0.000,429047.1,429047.1,5646,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816008,176714.00
07/02/2015 01:45,2,0.000,ALERT,211.70,296.66,59.996,1435815903,"201051344000438","174011321042388",0.00,15.50,0,292.46,300.27,0.0,0.0,0.000,164135.2,164135.2,4742,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816010,176715.00
07/02/2015 01:45,2,0.000,ALERT,211.25,296.36,59.986,1435815903,"201051344001135","174011321042388",0.00,15.80,0,292.46,300.27,0.0,0.0,0.000,155448.0,155448.0,4733,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816012,176716.00
07/02/2015 01:45,2,0.000,ALERT,211.70,296.06,59.949,1435815903,"201051344000417","174011321042388",0.00,15.80,0,291.55,299.37,0.0,0.0,0.000,159842.5,159842.5,4742,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816014,176717.00
07/02/2015 01:45,2,0.000,ALERT,211.03,296.66,59.986,1435815903,"201051344000594","174011321042388",0.00,15.80,0,291.55,299.97,0.0,0.0,0.000,160146.9,160146.9,4741,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816016,176718.00
07/02/2015 01:45,2,0.000,ALERT,212.61,297.57,59.991,1435815903,"274151322000083","174011321042388",0.00,16.00,0,292.46,300.27,0.0,0.0,0.000,444057.0,444057.0,6050,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816017,176719.00
07/02/2015 01:45,2,0.000,ALERT,211.70,296.66,59.996,1435815903,"201051344000585","174011321042388",0.00,16.00,0,291.55,299.67,0.0,0.0,0.000,159122.7,159122.7,4742,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816019,176720.00
07/02/2015 01:45,2,0.000,ALERT,212.38,296.96,60.012,1435815903,"274151322000054","174011321042388",0.00,17.00,0,292.46,299.97,0.0,0.0,0.000,439172.7,439172.7,5634,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816021,176721.00
07/02/2015 01:45,2,0.000,ALERT,211.48,296.06,59.986,1435815903,"201051344001203","174011321042388",0.00,15.50,0,292.16,301.77,0.0,0.0,0.000,160298.7,160298.7,4745,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816023,176722.00
07/02/2015 01:45,2,0.000,ALERT,211.25,296.66,59.991,1435815903,"201051344000646","174011321042388",0.00,15.50,0,291.55,299.67,0.0,0.0,0.000,157598.3,157598.3,4737,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816025,176723.00
07/02/2015 01:45,2,0.000,ALERT,213.51,295.76,59.981,1435815903,"274151322000068","174011321042388",0.00,17.00,0,292.16,299.07,0.0,0.0,0.000,347366.1,347366.1,5731,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816026,176724.00
07/02/2015 01:45,2,0.000,ALERT,213.29,296.96,59.986,1435815903,"274151322000076","174011321042388",0.00,16.30,0,292.76,300.27,0.0,0.0,0.000,468255.8,468255.8,6037,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816028,176725.00
07/02/2015 01:45,2,0.000,ALERT,211.48,296.66,59.996,1435815903,"201051344000890","174011321042388",0.00,15.80,0,292.76,300.87,0.0,0.0,0.000,161837.5,161837.5,4745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816030,176726.00
07/02/2015 01:45,2,0.000,ALERT,211.25,296.06,59.986,1435815903,"201051344000900","174011321042388",0.00,15.50,0,291.55,299.37,0.0,0.0,0.000,162083.6,162083.6,4756,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816032,176727.00
07/02/2015 01:45,2,0.000,ALERT,211.93,295.76,59.991,1435815903,"201051344000633","174011321042388",0.00,15.50,0,289.75,298.77,0.0,0.0,0.000,151764.9,151764.9,4754,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816034,176728.00
07/02/2015 01:45,2,0.000,ALERT,211.25,296.36,59.959,1435815903,"201051344000983","174011321042388",0.00,15.80,0,292.46,300.27,0.0,0.0,0.000,159037.7,159037.7,4756,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816035,176729.00
07/02/2015 01:45,2,0.000,ALERT,211.70,296.06,59.986,1435815903,"201051344000917","174011321042388",0.00,16.30,0,290.65,299.07,0.0,0.0,0.000,162306.4,162306.4,4756,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816037,176730.00
07/02/2015 01:45,2,0.000,ALERT,211.70,295.76,59.991,1435815903,"201051344000648","174011321042388",0.00,15.30,0,291.85,299.97,0.0,0.0,0.000,158154.9,158154.9,4748,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816039,176731.00
07/02/2015 01:45,2,0.000,ALERT,211.48,296.96,59.975,1435815903,"201051344001093","174011321042388",0.00,16.30,0,292.16,299.67,0.0,0.0,0.000,160437.5,160437.5,4746,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816041,176732.00
07/02/2015 01:45,2,0.000,ALERT,211.70,296.06,59.986,1435815903,"201051344000645","174011321042388",0.00,16.00,0,291.85,299.67,0.0,0.0,0.000,158665.4,158665.4,4756,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816043,176733.00
07/02/2015 01:45,2,0.000,ALERT,213.06,296.66,59.991,1435815903,"274151322000085","174011321042388",0.00,16.30,0,292.76,299.97,0.0,0.0,0.000,441371.5,441371.5,6036,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816045,176734.00
07/02/2015 01:45,2,0.000,ALERT,211.70,296.06,59.996,1435815903,"201051344000651","174011321042388",0.00,15.30,0,291.55,299.37,0.0,0.0,0.000,158034.4,158034.4,4744,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816047,176735.00
07/02/2015 01:45,2,0.000,ALERT,211.70,296.36,59.996,1435815903,"201051344000867","174011321042388",0.00,16.00,0,291.85,300.27,0.0,0.0,0.000,150433.5,150433.5,4758,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816048,176736.00
07/02/2015 01:45,2,0.000,ALERT,211.48,297.26,60.007,1435815903,"201051344001230","174011321042388",0.00,15.50,0,292.46,299.97,0.0,0.0,0.000,161553.2,161553.2,4759,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816050,176737.00
07/02/2015 01:45,2,0.000,ALERT,211.93,296.96,59.996,1435815903,"201051344000576","174011321042388",0.00,15.50,0,291.85,299.97,0.0,0.0,0.000,157935.5,157935.5,4761,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816052,176738.00
07/02/2015 01:45,2,0.000,ALERT,211.25,296.96,59.996,1435815903,"201051344000579","174011321042388",0.00,16.00,0,292.46,300.27,0.0,0.0,0.000,164302.9,164302.9,4748,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816054,176739.00
07/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435815903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435816783,176740.00
07/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435815903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435816783,176741.00
07/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435815903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435816783,176742.00
07/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435815903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435816783,176743.00
07/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435815903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435816783,176744.00
07/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435815903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435816783,176745.00
07/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435815903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435816783,176746.00
07/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435815903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435816783,176747.00
07/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435815903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435816783,176748.00
07/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435815903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435816783,176749.00
07/02/2015 02:00,2,0.000,ALERT,211.70,296.36,59.954,1435816803,"201051344000955","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,163482.7,163482.7,4749,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816879,176750.00
07/02/2015 02:00,2,0.000,ALERT,213.29,297.26,59.949,1435816803,"274151322000095","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,462484.5,462484.5,5665,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816880,176751.00
07/02/2015 02:00,2,0.000,ALERT,211.93,296.96,59.944,1435816803,"201051344000868","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,149787.3,149787.3,4756,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816882,176752.00
07/02/2015 02:00,2,0.000,ALERT,212.38,296.36,59.928,1435816803,"201051344000853","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,156056.9,156056.9,4757,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816884,176753.00
07/02/2015 02:00,2,0.000,ALERT,212.38,297.26,59.944,1435816803,"201051344000582","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,156362.2,156362.2,4745,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816886,176754.00
07/02/2015 02:00,2,0.000,ALERT,211.93,296.06,59.954,1435816803,"201051344000469","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,151311.4,151311.4,4750,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816888,176755.00
07/02/2015 02:00,2,0.000,ALERT,211.70,296.06,59.954,1435816803,"201051344000988","174011321042388",0.00,15.80,0,292.16,297.87,0.0,0.0,0.000,150941.8,150941.8,4750,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816889,176756.00
07/02/2015 02:00,2,0.000,ALERT,211.93,296.06,59.959,1435816803,"201051344001158","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,157055.5,157055.5,4748,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816891,176757.00
07/02/2015 02:00,2,0.000,ALERT,211.93,295.76,59.917,1435816803,"201051344001025","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,160429.7,160429.7,4744,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816893,176758.00
07/02/2015 02:00,2,0.000,ALERT,211.93,296.96,59.949,1435816803,"201051344000569","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,163970.9,163970.9,4756,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816895,176759.00
07/02/2015 02:00,2,0.000,ALERT,213.51,296.06,59.949,1435816803,"274151322000094","174011321042388",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,348306.7,348306.7,6124,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816897,176760.00
07/02/2015 02:00,2,0.000,ALERT,211.93,296.66,59.959,1435816803,"201051344000458","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,159776.6,159776.6,4751,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816899,176761.00
07/02/2015 02:00,2,0.000,ALERT,213.06,296.06,59.944,1435816803,"274151322000087","174011321042388",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,418933.4,418933.4,5634,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816900,176762.00
07/02/2015 02:00,2,0.000,ALERT,213.06,297.26,59.959,1435816803,"274151322000052","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,447870.6,447870.6,6036,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816902,176763.00
07/02/2015 02:00,2,0.000,ALERT,212.38,296.96,59.959,1435816803,"201051344001145","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,164944.3,164944.3,4759,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816904,176764.00
07/02/2015 02:00,2,0.000,ALERT,212.38,296.66,59.959,1435816803,"201051344000685","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,164032.0,164032.0,4761,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816906,176765.00
07/02/2015 02:00,2,0.000,ALERT,212.83,297.26,59.954,1435816803,"274151322000088","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,429047.1,429047.1,5648,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816908,176766.00
07/02/2015 02:00,2,0.000,ALERT,212.16,296.66,59.949,1435816803,"201051344000438","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,164135.2,164135.2,4744,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816909,176767.00
07/02/2015 02:00,2,0.000,ALERT,211.70,296.66,59.965,1435816803,"201051344001135","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,155448.0,155448.0,4735,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816911,176768.00
07/02/2015 02:00,2,0.000,ALERT,212.38,296.36,59.959,1435816803,"201051344000417","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,159842.5,159842.5,4744,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816913,176769.00
07/02/2015 02:00,2,0.000,ALERT,211.48,296.66,59.933,1435816803,"201051344000594","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,160146.9,160146.9,4743,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816915,176770.00
07/02/2015 02:00,2,0.000,ALERT,213.29,297.26,59.959,1435816803,"274151322000083","174011321042388",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,444057.0,444057.0,6052,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816917,176771.00
07/02/2015 02:00,2,0.000,ALERT,212.16,296.96,59.959,1435816803,"201051344000585","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,159122.7,159122.7,4744,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816919,176772.00
07/02/2015 02:00,2,0.000,ALERT,213.06,296.66,59.981,1435816803,"274151322000054","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,439172.7,439172.7,5636,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816921,176773.00
07/02/2015 02:00,2,0.000,ALERT,212.16,296.36,59.949,1435816803,"201051344001203","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,160298.7,160298.7,4747,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816922,176774.00
07/02/2015 02:00,2,0.000,ALERT,211.70,296.66,59.986,1435816803,"201051344000646","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,157598.3,157598.3,4739,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816924,176775.00
07/02/2015 02:00,2,0.000,ALERT,213.74,296.06,59.949,1435816803,"274151322000068","174011321042388",0.00,17.00,0,293.96,297.57,0.0,0.0,0.000,347366.1,347366.1,5733,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816926,176776.00
07/02/2015 02:00,2,0.000,ALERT,213.51,296.96,59.959,1435816803,"274151322000076","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,468255.8,468255.8,6039,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816928,176777.00
07/02/2015 02:00,2,0.000,ALERT,211.70,296.66,59.986,1435816803,"201051344000890","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,161837.5,161837.5,4747,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816930,176778.00
07/02/2015 02:00,2,0.000,ALERT,211.70,296.06,59.965,1435816803,"201051344000900","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,162083.6,162083.6,4758,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816932,176779.00
