ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 02:00,2,0.000,ALERT,212.16,295.76,59.965,1435816803,"201051344000633","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,151764.9,151764.9,4756,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816933,176780.00
07/02/2015 02:00,2,0.000,ALERT,211.70,296.06,59.933,1435816803,"201051344000983","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,159037.7,159037.7,4758,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816935,176781.00
07/02/2015 02:00,2,0.000,ALERT,211.93,295.76,59.959,1435816803,"201051344000917","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,162306.4,162306.4,4758,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816937,176782.00
07/02/2015 02:00,2,0.000,ALERT,211.70,295.16,59.970,1435816803,"201051344000648","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,158154.9,158154.9,4750,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816939,176783.00
07/02/2015 02:00,2,0.000,ALERT,211.70,296.06,59.965,1435816803,"201051344001093","174011321042388",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,160437.5,160437.5,4748,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816941,176784.00
07/02/2015 02:00,2,0.000,ALERT,212.16,296.06,59.970,1435816803,"201051344000645","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,158665.4,158665.4,4758,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816942,176785.00
07/02/2015 02:00,2,0.000,ALERT,212.83,296.66,59.959,1435816803,"274151322000085","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,441371.5,441371.5,6038,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435816944,176786.00
07/02/2015 02:00,2,0.000,ALERT,211.93,295.46,59.981,1435816803,"201051344000651","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,158034.4,158034.4,4746,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816946,176787.00
07/02/2015 02:00,2,0.000,ALERT,211.70,295.46,59.970,1435816803,"201051344000867","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,150433.5,150433.5,4760,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816948,176788.00
07/02/2015 02:00,2,0.000,ALERT,211.70,296.36,59.970,1435816803,"201051344001230","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,161553.2,161553.2,4761,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816949,176789.00
07/02/2015 02:00,2,0.000,ALERT,212.16,296.36,59.970,1435816803,"201051344000576","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,157935.5,157935.5,4763,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816951,176790.00
07/02/2015 02:00,2,0.000,ALERT,211.48,296.66,59.959,1435816803,"201051344000579","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,164302.9,164302.9,4750,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435816953,176791.00
07/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435816803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435817684,176792.00
07/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435816803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435817684,176793.00
07/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435816803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435817684,176794.00
07/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435816803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435817684,176795.00
07/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435816803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435817684,176796.00
07/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435816803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435817684,176797.00
07/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435816803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435817684,176798.00
07/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435816803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435817684,176799.00
07/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435816803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435817684,176800.00
07/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435816803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435817684,176801.00
07/02/2015 02:15,2,0.000,ALERT,211.70,296.36,59.970,1435817704,"201051344000955","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,163482.7,163482.7,4751,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435817781,176802.00
07/02/2015 02:15,2,0.000,ALERT,213.29,297.26,59.986,1435817704,"274151322000095","174011321042388",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,462484.5,462484.5,5667,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817783,176803.00
07/02/2015 02:15,2,0.000,ALERT,211.93,296.96,59.970,1435817704,"201051344000868","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,149787.3,149787.3,4758,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817784,176804.00
07/02/2015 02:15,2,0.000,ALERT,212.61,296.36,59.954,1435817704,"201051344000853","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,156056.9,156056.9,4759,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817786,176805.00
07/02/2015 02:15,2,0.000,ALERT,212.61,297.57,59.981,1435817704,"201051344000582","174011321042388",0.00,15.30,0,295.76,298.77,0.0,0.0,0.000,156362.2,156362.2,4747,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817788,176806.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.36,59.986,1435817704,"201051344000469","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,151311.4,151311.4,4752,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817790,176807.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.66,60.018,1435817704,"201051344000988","174011321042388",0.00,15.50,0,292.16,297.87,0.0,0.0,0.000,150941.8,150941.8,4752,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817792,176808.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.36,59.986,1435817704,"201051344001158","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,157055.5,157055.5,4750,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435817793,176809.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.06,59.986,1435817704,"201051344001025","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,160429.7,160429.7,4746,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435817795,176810.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.96,59.975,1435817704,"201051344000569","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,163970.9,163970.9,4758,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817797,176811.00
07/02/2015 02:15,2,0.000,ALERT,213.51,296.36,59.981,1435817704,"274151322000094","174011321042388",0.00,15.50,0,294.26,297.57,0.0,0.0,0.000,348306.7,348306.7,6126,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435817799,176812.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.66,59.986,1435817704,"201051344000458","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,159776.6,159776.6,4753,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817801,176813.00
07/02/2015 02:15,2,0.000,ALERT,213.51,296.36,59.981,1435817704,"274151322000087","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,418933.4,418933.4,5636,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817803,176814.00
07/02/2015 02:15,2,0.000,ALERT,213.51,297.26,59.986,1435817704,"274151322000052","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,447870.6,447870.6,6038,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817804,176815.00
07/02/2015 02:15,2,0.000,ALERT,212.61,296.96,60.012,1435817704,"201051344001145","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,164944.3,164944.3,4761,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817806,176816.00
07/02/2015 02:15,2,0.000,ALERT,212.61,296.66,59.954,1435817704,"201051344000685","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,164032.0,164032.0,4763,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817808,176817.00
07/02/2015 02:15,2,0.000,ALERT,213.06,296.66,59.981,1435817704,"274151322000088","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,429047.1,429047.1,5650,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817810,176818.00
07/02/2015 02:15,2,0.000,ALERT,212.38,296.66,59.959,1435817704,"201051344000438","174011321042388",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,164135.2,164135.2,4746,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817812,176819.00
07/02/2015 02:15,2,0.000,ALERT,211.93,296.66,59.986,1435817704,"201051344001135","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,155448.0,155448.0,4737,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435817814,176820.00
07/02/2015 02:15,2,0.000,ALERT,212.38,296.36,59.986,1435817704,"201051344000417","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,159842.5,159842.5,4746,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817815,176821.00
07/02/2015 02:15,2,0.000,ALERT,211.93,296.96,59.986,1435817704,"201051344000594","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,160146.9,160146.9,4745,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817817,176822.00
07/02/2015 02:15,2,0.000,ALERT,213.51,297.57,59.991,1435817704,"274151322000083","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,444057.0,444057.0,6054,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817819,176823.00
07/02/2015 02:15,2,0.000,ALERT,212.38,296.96,59.996,1435817704,"201051344000585","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,159122.7,159122.7,4746,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817821,176824.00
07/02/2015 02:15,2,0.000,ALERT,213.29,296.96,59.996,1435817704,"274151322000054","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,439172.7,439172.7,5638,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435817823,176825.00
07/02/2015 02:15,2,0.000,ALERT,212.38,296.66,59.949,1435817704,"201051344001203","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,160298.7,160298.7,4749,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817825,176826.00
07/02/2015 02:15,2,0.000,ALERT,211.93,296.66,59.959,1435817704,"201051344000646","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,157598.3,157598.3,4741,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817827,176827.00
07/02/2015 02:15,2,0.000,ALERT,214.19,296.06,59.975,1435817704,"274151322000068","174011321042388",0.00,16.70,0,294.26,297.57,0.0,0.0,0.000,347366.1,347366.1,5735,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817829,176828.00
07/02/2015 02:15,2,0.000,ALERT,213.96,296.36,59.981,1435817704,"274151322000076","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,468255.8,468255.8,6041,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817830,176829.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.96,59.986,1435817704,"201051344000890","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,161837.5,161837.5,4749,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817832,176830.00
07/02/2015 02:15,2,0.000,ALERT,211.93,296.36,59.965,1435817704,"201051344000900","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,162083.6,162083.6,4760,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435817834,176831.00
07/02/2015 02:15,2,0.000,ALERT,212.61,295.76,59.991,1435817704,"201051344000633","174011321042388",0.00,15.30,0,292.46,296.96,0.0,0.0,0.000,151764.9,151764.9,4758,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817836,176832.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.66,59.986,1435817704,"201051344000983","174011321042388",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,159037.7,159037.7,4760,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817838,176833.00
07/02/2015 02:15,2,0.000,ALERT,212.38,296.36,59.991,1435817704,"201051344000917","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,162306.4,162306.4,4760,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817840,176834.00
07/02/2015 02:15,2,0.000,ALERT,212.38,296.06,59.991,1435817704,"201051344000648","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,158154.9,158154.9,4752,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817841,176835.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.96,59.996,1435817704,"201051344001093","174011321042388",0.00,15.80,0,294.56,297.87,0.0,0.0,0.000,160437.5,160437.5,4750,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817843,176836.00
07/02/2015 02:15,2,0.000,ALERT,212.61,296.36,59.986,1435817704,"201051344000645","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,158665.4,158665.4,4760,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435817845,176837.00
07/02/2015 02:15,2,0.000,ALERT,213.51,296.66,59.986,1435817704,"274151322000085","174011321042388",0.00,16.00,0,294.86,298.17,0.0,0.0,0.000,441371.5,441371.5,6040,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817847,176838.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.06,60.023,1435817704,"201051344000651","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,158034.4,158034.4,4748,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817849,176839.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.36,59.991,1435817704,"201051344000867","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,150433.5,150433.5,4762,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817850,176840.00
07/02/2015 02:15,2,0.000,ALERT,212.16,297.26,59.986,1435817704,"201051344001230","174011321042388",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,161553.2,161553.2,4763,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817852,176841.00
07/02/2015 02:15,2,0.000,ALERT,212.61,296.96,59.996,1435817704,"201051344000576","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,157935.5,157935.5,4765,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817854,176842.00
07/02/2015 02:15,2,0.000,ALERT,212.16,296.96,59.991,1435817704,"201051344000579","174011321042388",0.00,15.80,0,294.86,298.77,0.0,0.0,0.000,164302.9,164302.9,4752,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435817856,176843.00
07/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435817704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435818585,176844.00
07/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435817704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435818585,176845.00
07/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435817704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435818585,176846.00
07/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435817704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435818585,176847.00
07/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435817704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435818585,176848.00
07/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435817704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435818585,176849.00
07/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435817704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435818585,176850.00
07/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435817704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435818585,176851.00
07/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435817704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435818585,176852.00
07/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435817704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435818585,176853.00
07/02/2015 02:30,2,0.000,ALERT,211.48,296.36,59.986,1435818605,"201051344000955","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,163482.7,163482.7,4753,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818681,176854.00
07/02/2015 02:30,2,0.000,ALERT,213.29,297.26,59.970,1435818605,"274151322000095","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,462484.5,462484.5,5669,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818682,176855.00
07/02/2015 02:30,2,0.000,ALERT,211.70,296.66,59.970,1435818605,"201051344000868","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,149787.3,149787.3,4760,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818684,176856.00
07/02/2015 02:30,2,0.000,ALERT,212.38,296.06,59.959,1435818605,"201051344000853","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,156056.9,156056.9,4761,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818686,176857.00
07/02/2015 02:30,2,0.000,ALERT,212.38,297.26,59.975,1435818605,"201051344000582","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,156362.2,156362.2,4749,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818688,176858.00
07/02/2015 02:30,2,0.000,ALERT,211.70,295.76,59.986,1435818605,"201051344000469","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,151311.4,151311.4,4754,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818689,176859.00
07/02/2015 02:30,2,0.000,ALERT,211.48,296.06,59.975,1435818605,"201051344000988","174011321042388",0.00,15.30,0,291.55,298.17,0.0,0.0,0.000,150941.8,150941.8,4754,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818691,176860.00
07/02/2015 02:30,2,0.000,ALERT,211.70,295.76,59.975,1435818605,"201051344001158","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,157055.5,157055.5,4752,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818693,176861.00
07/02/2015 02:30,2,0.000,ALERT,211.70,295.76,59.965,1435818605,"201051344001025","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,160429.7,160429.7,4748,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818695,176862.00
07/02/2015 02:30,2,0.000,ALERT,211.70,296.66,59.981,1435818605,"201051344000569","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,163970.9,163970.9,4760,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818697,176863.00
07/02/2015 02:30,2,0.000,ALERT,213.06,296.36,59.991,1435818605,"274151322000094","174011321042388",0.00,15.50,0,293.96,297.57,0.0,0.0,0.000,348306.7,348306.7,6128,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818699,176864.00
07/02/2015 02:30,2,0.000,ALERT,211.48,296.06,59.975,1435818605,"201051344000458","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,159776.6,159776.6,4755,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818701,176865.00
07/02/2015 02:30,2,0.000,ALERT,213.06,296.06,59.981,1435818605,"274151322000087","174011321042388",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,418933.4,418933.4,5638,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818702,176866.00
07/02/2015 02:30,2,0.000,ALERT,212.83,296.66,59.975,1435818605,"274151322000052","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,447870.6,447870.6,6040,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818704,176867.00
07/02/2015 02:30,2,0.000,ALERT,212.16,296.96,59.986,1435818605,"201051344001145","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,164944.3,164944.3,4763,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818706,176868.00
07/02/2015 02:30,2,0.000,ALERT,212.16,296.36,59.981,1435818605,"201051344000685","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,164032.0,164032.0,4765,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818708,176869.00
07/02/2015 02:30,2,0.000,ALERT,212.38,296.36,59.981,1435818605,"274151322000088","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,429047.1,429047.1,5652,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818710,176870.00
07/02/2015 02:30,2,0.000,ALERT,211.93,296.36,59.981,1435818605,"201051344000438","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,164135.2,164135.2,4748,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818711,176871.00
07/02/2015 02:30,2,0.000,ALERT,211.25,296.36,59.981,1435818605,"201051344001135","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,155448.0,155448.0,4739,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818713,176872.00
07/02/2015 02:30,2,0.000,ALERT,211.93,296.06,59.959,1435818605,"201051344000417","174011321042388",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,159842.5,159842.5,4748,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818715,176873.00
07/02/2015 02:30,2,0.000,ALERT,211.25,296.66,59.970,1435818605,"201051344000594","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,160146.9,160146.9,4747,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818717,176874.00
07/02/2015 02:30,2,0.000,ALERT,212.83,296.36,59.970,1435818605,"274151322000083","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,444057.0,444057.0,6056,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818719,176875.00
07/02/2015 02:30,2,0.000,ALERT,211.70,296.36,59.970,1435818605,"201051344000585","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,159122.7,159122.7,4748,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818720,176876.00
07/02/2015 02:30,2,0.000,ALERT,212.83,296.66,59.981,1435818605,"274151322000054","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,439172.7,439172.7,5640,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818722,176877.00
07/02/2015 02:30,2,0.000,ALERT,211.70,296.06,59.965,1435818605,"201051344001203","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,160298.7,160298.7,4751,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818724,176878.00
07/02/2015 02:30,2,0.000,ALERT,211.48,296.06,59.970,1435818605,"201051344000646","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,157598.3,157598.3,4743,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818726,176879.00
07/02/2015 02:30,2,0.000,ALERT,213.51,295.16,59.975,1435818605,"274151322000068","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,347366.1,347366.1,5737,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818728,176880.00
07/02/2015 02:30,2,0.000,ALERT,213.51,295.76,59.959,1435818605,"274151322000076","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,468255.8,468255.8,6043,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818729,176881.00
07/02/2015 02:30,2,0.000,ALERT,211.48,296.36,59.986,1435818605,"201051344000890","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,161837.5,161837.5,4751,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818731,176882.00
07/02/2015 02:30,2,0.000,ALERT,211.48,295.76,59.975,1435818605,"201051344000900","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,162083.6,162083.6,4762,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818733,176883.00
07/02/2015 02:30,2,0.000,ALERT,211.93,295.16,59.970,1435818605,"201051344000633","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,151764.9,151764.9,4760,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435818735,176884.00
07/02/2015 02:30,2,0.000,ALERT,211.48,296.06,59.981,1435818605,"201051344000983","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,159037.7,159037.7,4762,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818737,176885.00
07/02/2015 02:30,2,0.000,ALERT,211.93,295.76,59.949,1435818605,"201051344000917","174011321042388",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,162306.4,162306.4,4762,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818738,176886.00
07/02/2015 02:30,2,0.000,ALERT,211.70,295.46,59.970,1435818605,"201051344000648","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,158154.9,158154.9,4754,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818740,176887.00
07/02/2015 02:30,2,0.000,ALERT,211.70,296.06,59.970,1435818605,"201051344001093","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,160437.5,160437.5,4752,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818742,176888.00
07/02/2015 02:30,2,0.000,ALERT,211.93,295.76,59.981,1435818605,"201051344000645","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,158665.4,158665.4,4762,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818744,176889.00
07/02/2015 02:30,2,0.000,ALERT,212.83,296.06,59.986,1435818605,"274151322000085","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,441371.5,441371.5,6042,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818746,176890.00
07/02/2015 02:30,2,0.000,ALERT,211.70,295.46,59.986,1435818605,"201051344000651","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,158034.4,158034.4,4750,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818747,176891.00
07/02/2015 02:30,2,0.000,ALERT,211.93,295.76,59.975,1435818605,"201051344000867","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,150433.5,150433.5,4764,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818749,176892.00
07/02/2015 02:30,2,0.000,ALERT,211.70,296.66,59.975,1435818605,"201051344001230","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,161553.2,161553.2,4765,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818751,176893.00
07/02/2015 02:30,2,0.000,ALERT,211.93,296.36,59.981,1435818605,"201051344000576","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,157935.5,157935.5,4767,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818753,176894.00
07/02/2015 02:30,2,0.000,ALERT,211.48,296.36,59.986,1435818605,"201051344000579","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,164302.9,164302.9,4754,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435818755,176895.00
07/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435818605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435819485,176896.00
07/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435818605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435819485,176897.00
07/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435818605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435819485,176898.00
07/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435818605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435819485,176899.00
07/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435818605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435819485,176900.00
07/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435818605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435819485,176901.00
07/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435818605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435819485,176902.00
07/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435818605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435819485,176903.00
07/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435818605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435819485,176904.00
07/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435818605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435819485,176905.00
07/02/2015 02:45,2,0.000,ALERT,211.93,296.66,59.965,1435819504,"201051344000955","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,163482.7,163482.7,4755,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435819580,176906.00
07/02/2015 02:45,2,0.000,ALERT,213.29,297.87,59.970,1435819504,"274151322000095","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,462484.5,462484.5,5671,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819582,176907.00
07/02/2015 02:45,2,0.000,ALERT,212.16,296.96,59.986,1435819504,"201051344000868","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,149787.3,149787.3,4762,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819584,176908.00
07/02/2015 02:45,2,0.000,ALERT,212.61,296.36,59.991,1435819504,"201051344000853","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,156056.9,156056.9,4763,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819586,176909.00
07/02/2015 02:45,2,0.000,ALERT,212.61,297.26,59.981,1435819504,"201051344000582","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,156362.2,156362.2,4751,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435819587,176910.00
07/02/2015 02:45,2,0.000,ALERT,212.16,296.06,59.996,1435819504,"201051344000469","174011321042388",0.00,13.70,0,292.76,297.87,0.0,0.0,0.000,151311.4,151311.4,4756,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819589,176911.00
07/02/2015 02:45,2,0.000,ALERT,211.93,296.36,59.981,1435819504,"201051344000988","174011321042388",0.00,15.00,0,291.85,298.17,0.0,0.0,0.000,150941.8,150941.8,4756,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435819591,176912.00
07/02/2015 02:45,2,0.000,ALERT,212.16,296.06,60.002,1435819504,"201051344001158","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,157055.5,157055.5,4754,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819593,176913.00
07/02/2015 02:45,2,0.000,ALERT,212.16,296.06,59.986,1435819504,"201051344001025","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,160429.7,160429.7,4750,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819595,176914.00
07/02/2015 02:45,2,0.000,ALERT,212.16,296.66,59.986,1435819504,"201051344000569","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,163970.9,163970.9,4762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819597,176915.00
07/02/2015 02:45,2,0.000,ALERT,213.29,296.36,59.986,1435819504,"274151322000094","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,348306.7,348306.7,6130,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819599,176916.00
07/02/2015 02:45,2,0.000,ALERT,211.93,296.66,59.949,1435819504,"201051344000458","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,159776.6,159776.6,4757,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819600,176917.00
07/02/2015 02:45,2,0.000,ALERT,213.51,296.06,59.975,1435819504,"274151322000087","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,418933.4,418933.4,5640,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435819602,176918.00
07/02/2015 02:45,2,0.000,ALERT,213.29,296.36,60.002,1435819504,"274151322000052","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,447870.6,447870.6,6042,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819604,176919.00
07/02/2015 02:45,2,0.000,ALERT,212.61,296.96,59.996,1435819504,"201051344001145","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,164944.3,164944.3,4765,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819606,176920.00
07/02/2015 02:45,2,0.000,ALERT,212.38,296.66,59.975,1435819504,"201051344000685","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,164032.0,164032.0,4767,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819608,176921.00
07/02/2015 02:45,2,0.000,ALERT,213.06,297.26,59.975,1435819504,"274151322000088","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,429047.1,429047.1,5654,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819609,176922.00
07/02/2015 02:45,2,0.000,ALERT,212.16,296.66,59.991,1435819504,"201051344000438","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,164135.2,164135.2,4750,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819611,176923.00
07/02/2015 02:45,2,0.000,ALERT,211.93,296.66,59.959,1435819504,"201051344001135","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,155448.0,155448.0,4741,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819613,176924.00
07/02/2015 02:45,2,0.000,ALERT,212.38,296.06,59.996,1435819504,"201051344000417","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,159842.5,159842.5,4750,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819615,176925.00
07/02/2015 02:45,2,0.000,ALERT,211.70,296.96,59.949,1435819504,"201051344000594","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,160146.9,160146.9,4749,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435819617,176926.00
07/02/2015 02:45,2,0.000,ALERT,213.51,296.66,59.975,1435819504,"274151322000083","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,444057.0,444057.0,6058,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819618,176927.00
07/02/2015 02:45,2,0.000,ALERT,212.38,296.96,59.965,1435819504,"201051344000585","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,159122.7,159122.7,4750,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819620,176928.00
