ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 02:45,2,0.000,ALERT,213.29,296.96,59.970,1435819504,"274151322000054","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,439172.7,439172.7,5642,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819622,176929.00
07/02/2015 02:45,2,0.000,ALERT,212.38,296.36,59.938,1435819504,"201051344001203","174011321042388",0.00,14.70,0,293.96,300.57,0.0,0.0,0.000,160298.7,160298.7,4753,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819624,176930.00
07/02/2015 02:45,2,0.000,ALERT,212.16,296.96,59.949,1435819504,"201051344000646","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,157598.3,157598.3,4745,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819626,176931.00
07/02/2015 02:45,2,0.000,ALERT,213.74,295.76,59.970,1435819504,"274151322000068","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,347366.1,347366.1,5739,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819628,176932.00
07/02/2015 02:45,2,0.000,ALERT,213.96,296.36,59.959,1435819504,"274151322000076","174011321042388",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,468255.8,468255.8,6045,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819630,176933.00
07/02/2015 02:45,2,0.000,ALERT,211.93,296.96,59.965,1435819504,"201051344000890","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,161837.5,161837.5,4753,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819631,176934.00
07/02/2015 02:45,2,0.000,ALERT,211.93,296.36,59.949,1435819504,"201051344000900","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,162083.6,162083.6,4764,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819633,176935.00
07/02/2015 02:45,2,0.000,ALERT,212.38,295.76,59.965,1435819504,"201051344000633","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,151764.9,151764.9,4762,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819635,176936.00
07/02/2015 02:45,2,0.000,ALERT,211.93,296.36,59.959,1435819504,"201051344000983","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,159037.7,159037.7,4764,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819637,176937.00
07/02/2015 02:45,2,0.000,ALERT,212.38,296.36,59.965,1435819504,"201051344000917","174011321042388",0.00,15.50,0,293.06,297.87,0.0,0.0,0.000,162306.4,162306.4,4764,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819639,176938.00
07/02/2015 02:45,2,0.000,ALERT,212.16,295.76,59.959,1435819504,"201051344000648","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,158154.9,158154.9,4756,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819640,176939.00
07/02/2015 02:45,2,0.000,ALERT,211.93,296.36,59.965,1435819504,"201051344001093","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,160437.5,160437.5,4754,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819642,176940.00
07/02/2015 02:45,2,0.000,ALERT,212.38,296.06,59.965,1435819504,"201051344000645","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,158665.4,158665.4,4764,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819644,176941.00
07/02/2015 02:45,2,0.000,ALERT,213.29,296.96,59.965,1435819504,"274151322000085","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,441371.5,441371.5,6044,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819646,176942.00
07/02/2015 02:45,2,0.000,ALERT,212.16,295.76,59.959,1435819504,"201051344000651","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,158034.4,158034.4,4752,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819648,176943.00
07/02/2015 02:45,2,0.000,ALERT,212.16,296.06,59.970,1435819504,"201051344000867","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,150433.5,150433.5,4766,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819649,176944.00
07/02/2015 02:45,2,0.000,ALERT,211.93,296.66,59.970,1435819504,"201051344001230","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,161553.2,161553.2,4767,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435819651,176945.00
07/02/2015 02:45,2,0.000,ALERT,212.38,296.66,59.970,1435819504,"201051344000576","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,157935.5,157935.5,4769,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819653,176946.00
07/02/2015 02:45,2,0.000,ALERT,211.93,296.96,59.949,1435819504,"201051344000579","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,164302.9,164302.9,4756,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435819655,176947.00
07/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435819504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435820384,176948.00
07/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435819504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435820384,176949.00
07/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435819504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435820384,176950.00
07/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435819504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435820384,176951.00
07/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435819504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435820384,176952.00
07/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435819504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435820384,176953.00
07/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435819504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435820384,176954.00
07/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435819504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435820384,176955.00
07/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435819504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435820384,176956.00
07/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435819504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435820384,176957.00
07/02/2015 03:00,2,0.000,ALERT,211.93,296.66,59.954,1435820403,"201051344000955","174011321042388",0.00,14.30,0,295.16,298.47,0.0,0.0,0.000,163482.7,163482.7,4757,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820479,176958.00
07/02/2015 03:00,2,0.000,ALERT,213.51,297.57,59.954,1435820403,"274151322000095","174011321042388",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,462484.5,462484.5,5673,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820481,176959.00
07/02/2015 03:00,2,0.000,ALERT,212.38,297.57,59.949,1435820403,"201051344000868","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,149787.3,149787.3,4764,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820483,176960.00
07/02/2015 03:00,2,0.000,ALERT,212.83,296.66,59.944,1435820403,"201051344000853","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,156056.9,156056.9,4765,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820484,176961.00
07/02/2015 03:00,2,0.000,ALERT,212.83,297.87,59.949,1435820403,"201051344000582","174011321042388",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,156362.2,156362.2,4753,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820486,176962.00
07/02/2015 03:00,2,0.000,ALERT,212.16,296.66,59.975,1435820403,"201051344000469","174011321042388",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,151311.4,151311.4,4758,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820488,176963.00
07/02/2015 03:00,2,0.000,ALERT,212.16,296.66,59.944,1435820403,"201051344000988","174011321042388",0.00,14.30,0,292.16,298.17,0.0,0.0,0.000,150941.8,150941.8,4758,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820490,176964.00
07/02/2015 03:00,2,0.000,ALERT,212.16,296.36,59.938,1435820403,"201051344001158","174011321042388",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,157055.5,157055.5,4756,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820492,176965.00
07/02/2015 03:00,2,0.000,ALERT,212.16,296.06,59.912,1435820403,"201051344001025","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,160429.7,160429.7,4752,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820493,176966.00
07/02/2015 03:00,2,0.000,ALERT,212.38,297.26,59.912,1435820403,"201051344000569","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,163970.9,163970.9,4764,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435820495,176967.00
07/02/2015 03:00,2,0.000,ALERT,213.51,296.66,59.922,1435820403,"274151322000094","174011321042388",0.00,14.70,0,294.86,298.17,0.0,0.0,0.000,348306.7,348306.7,6132,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820497,176968.00
07/02/2015 03:00,2,0.000,ALERT,212.16,296.66,59.944,1435820403,"201051344000458","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,159776.6,159776.6,4759,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820499,176969.00
07/02/2015 03:00,2,0.000,ALERT,213.74,296.06,59.949,1435820403,"274151322000087","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,418933.4,418933.4,5642,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820501,176970.00
07/02/2015 03:00,2,0.000,ALERT,213.29,296.66,59.949,1435820403,"274151322000052","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,447870.6,447870.6,6044,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820502,176971.00
07/02/2015 03:00,2,0.000,ALERT,212.83,297.57,59.938,1435820403,"201051344001145","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,164944.3,164944.3,4767,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820504,176972.00
07/02/2015 03:00,2,0.000,ALERT,212.61,296.96,59.954,1435820403,"201051344000685","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,164032.0,164032.0,4769,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820506,176973.00
07/02/2015 03:00,2,0.000,ALERT,213.06,296.66,59.949,1435820403,"274151322000088","174011321042388",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,429047.1,429047.1,5656,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820508,176974.00
07/02/2015 03:00,2,0.000,ALERT,212.38,296.96,59.922,1435820403,"201051344000438","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,164135.2,164135.2,4752,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820510,176975.00
07/02/2015 03:00,2,0.000,ALERT,211.93,296.96,59.970,1435820403,"201051344001135","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,155448.0,155448.0,4743,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820511,176976.00
07/02/2015 03:00,2,0.000,ALERT,212.61,296.36,59.949,1435820403,"201051344000417","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,159842.5,159842.5,4752,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820513,176977.00
07/02/2015 03:00,2,0.000,ALERT,211.93,297.26,59.949,1435820403,"201051344000594","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,160146.9,160146.9,4751,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820515,176978.00
07/02/2015 03:00,2,0.000,ALERT,213.51,296.66,59.944,1435820403,"274151322000083","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,444057.0,444057.0,6060,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820517,176979.00
07/02/2015 03:00,2,0.000,ALERT,212.38,296.96,59.949,1435820403,"201051344000585","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,159122.7,159122.7,4752,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435820519,176980.00
07/02/2015 03:00,2,0.000,ALERT,213.29,296.66,59.944,1435820403,"274151322000054","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,439172.7,439172.7,5644,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820520,176981.00
07/02/2015 03:00,2,0.000,ALERT,212.16,296.06,59.949,1435820403,"201051344001203","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,160298.7,160298.7,4755,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820522,176982.00
07/02/2015 03:00,2,0.000,ALERT,211.93,296.36,59.949,1435820403,"201051344000646","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,157598.3,157598.3,4747,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820524,176983.00
07/02/2015 03:00,2,0.000,ALERT,214.19,296.06,59.954,1435820403,"274151322000068","174011321042388",0.00,15.80,0,294.56,297.87,0.0,0.0,0.000,347366.1,347366.1,5741,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820526,176984.00
07/02/2015 03:00,2,0.000,ALERT,213.74,296.96,59.949,1435820403,"274151322000076","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,468255.8,468255.8,6047,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820528,176985.00
07/02/2015 03:00,2,0.000,ALERT,212.16,296.96,59.954,1435820403,"201051344000890","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,161837.5,161837.5,4755,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435820530,176986.00
07/02/2015 03:00,2,0.000,ALERT,211.93,296.36,59.949,1435820403,"201051344000900","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,162083.6,162083.6,4766,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820532,176987.00
07/02/2015 03:00,2,0.000,ALERT,212.61,296.06,59.954,1435820403,"201051344000633","174011321042388",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,151764.9,151764.9,4764,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820533,176988.00
07/02/2015 03:00,2,0.000,ALERT,212.16,296.66,59.933,1435820403,"201051344000983","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,159037.7,159037.7,4766,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820535,176989.00
07/02/2015 03:00,2,0.000,ALERT,212.38,296.06,59.949,1435820403,"201051344000917","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,162306.4,162306.4,4766,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820537,176990.00
07/02/2015 03:00,2,0.000,ALERT,212.38,295.76,59.949,1435820403,"201051344000648","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,158154.9,158154.9,4758,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820539,176991.00
07/02/2015 03:00,2,0.000,ALERT,212.16,296.66,59.949,1435820403,"201051344001093","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,160437.5,160437.5,4756,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820541,176992.00
07/02/2015 03:00,2,0.000,ALERT,212.61,296.36,59.922,1435820403,"201051344000645","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,158665.4,158665.4,4766,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820542,176993.00
07/02/2015 03:00,2,0.000,ALERT,213.51,296.96,59.907,1435820403,"274151322000085","174011321042388",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,441371.5,441371.5,6046,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435820544,176994.00
07/02/2015 03:00,2,0.000,ALERT,212.38,296.06,59.954,1435820403,"201051344000651","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,158034.4,158034.4,4754,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435820546,176995.00
07/02/2015 03:00,2,0.000,ALERT,212.38,296.36,59.944,1435820403,"201051344000867","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,150433.5,150433.5,4768,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820548,176996.00
07/02/2015 03:00,2,0.000,ALERT,212.38,297.26,59.991,1435820403,"201051344001230","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,161553.2,161553.2,4769,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820550,176997.00
07/02/2015 03:00,2,0.000,ALERT,212.61,297.26,59.954,1435820403,"201051344000576","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,157935.5,157935.5,4771,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435820551,176998.00
07/02/2015 03:00,2,0.000,ALERT,212.16,296.96,59.949,1435820403,"201051344000579","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,164302.9,164302.9,4758,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435820553,176999.00
07/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435820403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435821284,177000.00
07/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435820403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435821284,177001.00
07/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435820403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435821284,177002.00
07/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435820403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435821284,177003.00
07/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435820403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435821284,177004.00
07/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435820403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435821284,177005.00
07/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435820403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435821284,177006.00
07/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435820403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435821284,177007.00
07/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435820403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435821284,177008.00
07/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435820403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435821284,177009.00
07/02/2015 03:15,2,0.000,ALERT,210.57,295.76,59.965,1435821303,"201051344000955","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,163482.7,163482.7,4759,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821380,177010.00
07/02/2015 03:15,2,0.000,ALERT,212.38,296.96,59.949,1435821303,"274151322000095","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,462484.5,462484.5,5675,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821382,177011.00
07/02/2015 03:15,2,0.000,ALERT,210.80,296.36,59.928,1435821303,"201051344000868","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,149787.3,149787.3,4766,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821384,177012.00
07/02/2015 03:15,2,0.000,ALERT,211.48,295.46,59.965,1435821303,"201051344000853","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,156056.9,156056.9,4767,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821385,177013.00
07/02/2015 03:15,2,0.000,ALERT,211.70,296.96,59.959,1435821303,"201051344000582","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,156362.2,156362.2,4755,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821387,177014.00
07/02/2015 03:15,2,0.000,ALERT,211.03,295.46,59.954,1435821303,"201051344000469","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,151311.4,151311.4,4760,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435821389,177015.00
07/02/2015 03:15,2,0.000,ALERT,210.80,295.76,59.975,1435821303,"201051344000988","174011321042388",0.00,13.70,0,292.16,298.17,0.0,0.0,0.000,150941.8,150941.8,4760,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821391,177016.00
07/02/2015 03:15,2,0.000,ALERT,211.03,295.46,59.959,1435821303,"201051344001158","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,157055.5,157055.5,4758,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821392,177017.00
07/02/2015 03:15,2,0.000,ALERT,211.03,295.46,59.991,1435821303,"201051344001025","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,160429.7,160429.7,4754,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821394,177018.00
07/02/2015 03:15,2,0.000,ALERT,210.80,296.36,59.907,1435821303,"201051344000569","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,163970.9,163970.9,4766,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821396,177019.00
07/02/2015 03:15,2,0.000,ALERT,212.38,295.46,59.944,1435821303,"274151322000094","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,348306.7,348306.7,6134,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821398,177020.00
07/02/2015 03:15,2,0.000,ALERT,210.80,295.76,59.949,1435821303,"201051344000458","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,159776.6,159776.6,4761,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435821400,177021.00
07/02/2015 03:15,2,0.000,ALERT,212.38,295.46,59.949,1435821303,"274151322000087","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,418933.4,418933.4,5644,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821402,177022.00
07/02/2015 03:15,2,0.000,ALERT,211.93,296.66,59.954,1435821303,"274151322000052","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,447870.6,447870.6,6046,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821404,177023.00
07/02/2015 03:15,2,0.000,ALERT,211.48,296.36,59.954,1435821303,"201051344001145","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,164944.3,164944.3,4769,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821405,177024.00
07/02/2015 03:15,2,0.000,ALERT,211.48,296.06,59.991,1435821303,"201051344000685","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,164032.0,164032.0,4771,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821407,177025.00
07/02/2015 03:15,2,0.000,ALERT,211.93,296.06,59.954,1435821303,"274151322000088","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,429047.1,429047.1,5658,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821409,177026.00
07/02/2015 03:15,2,0.000,ALERT,211.25,296.06,59.959,1435821303,"201051344000438","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,164135.2,164135.2,4754,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821411,177027.00
07/02/2015 03:15,2,0.000,ALERT,210.80,296.06,59.949,1435821303,"201051344001135","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,155448.0,155448.0,4745,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821413,177028.00
07/02/2015 03:15,2,0.000,ALERT,211.48,295.46,59.917,1435821303,"201051344000417","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,159842.5,159842.5,4754,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821414,177029.00
07/02/2015 03:15,2,0.000,ALERT,210.80,296.66,59.954,1435821303,"201051344000594","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,160146.9,160146.9,4753,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821416,177030.00
07/02/2015 03:15,2,0.000,ALERT,212.38,296.36,59.954,1435821303,"274151322000083","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,444057.0,444057.0,6062,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821418,177031.00
07/02/2015 03:15,2,0.000,ALERT,211.25,296.36,59.922,1435821303,"201051344000585","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,159122.7,159122.7,4754,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821420,177032.00
07/02/2015 03:15,2,0.000,ALERT,212.16,296.66,59.959,1435821303,"274151322000054","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,439172.7,439172.7,5646,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821422,177033.00
07/02/2015 03:15,2,0.000,ALERT,211.48,296.06,59.954,1435821303,"201051344001203","174011321042388",0.00,13.70,0,294.26,300.87,0.0,0.0,0.000,160298.7,160298.7,4757,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821423,177034.00
07/02/2015 03:15,2,0.000,ALERT,211.03,296.06,59.954,1435821303,"201051344000646","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,157598.3,157598.3,4749,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821425,177035.00
07/02/2015 03:15,2,0.000,ALERT,213.06,295.46,59.965,1435821303,"274151322000068","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,347366.1,347366.1,5743,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821427,177036.00
07/02/2015 03:15,2,0.000,ALERT,212.83,296.66,59.928,1435821303,"274151322000076","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,468255.8,468255.8,6049,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821429,177037.00
07/02/2015 03:15,2,0.000,ALERT,211.03,296.36,59.965,1435821303,"201051344000890","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,161837.5,161837.5,4757,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821431,177038.00
07/02/2015 03:15,2,0.000,ALERT,211.03,296.06,59.959,1435821303,"201051344000900","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,162083.6,162083.6,4768,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435821433,177039.00
07/02/2015 03:15,2,0.000,ALERT,211.70,295.16,59.954,1435821303,"201051344000633","174011321042388",0.00,13.70,0,292.46,297.87,0.0,0.0,0.000,151764.9,151764.9,4766,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821434,177040.00
07/02/2015 03:15,2,0.000,ALERT,211.03,295.76,59.954,1435821303,"201051344000983","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,159037.7,159037.7,4768,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821436,177041.00
07/02/2015 03:15,2,0.000,ALERT,211.48,295.76,59.949,1435821303,"201051344000917","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,162306.4,162306.4,4768,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821438,177042.00
07/02/2015 03:15,2,0.000,ALERT,211.25,295.46,59.959,1435821303,"201051344000648","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,158154.9,158154.9,4760,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821440,177043.00
07/02/2015 03:15,2,0.000,ALERT,211.25,296.06,59.959,1435821303,"201051344001093","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,160437.5,160437.5,4758,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821442,177044.00
07/02/2015 03:15,2,0.000,ALERT,211.48,295.76,59.933,1435821303,"201051344000645","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,158665.4,158665.4,4768,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821444,177045.00
07/02/2015 03:15,2,0.000,ALERT,212.61,296.36,59.954,1435821303,"274151322000085","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,441371.5,441371.5,6048,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821445,177046.00
07/02/2015 03:15,2,0.000,ALERT,211.25,295.46,59.928,1435821303,"201051344000651","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,158034.4,158034.4,4756,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435821447,177047.00
07/02/2015 03:15,2,0.000,ALERT,211.48,295.46,59.959,1435821303,"201051344000867","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,150433.5,150433.5,4770,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821449,177048.00
07/02/2015 03:15,2,0.000,ALERT,211.25,296.36,59.949,1435821303,"201051344001230","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,161553.2,161553.2,4771,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821451,177049.00
07/02/2015 03:15,2,0.000,ALERT,211.70,296.06,59.965,1435821303,"201051344000576","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,157935.5,157935.5,4773,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821452,177050.00
07/02/2015 03:15,2,0.000,ALERT,211.25,296.36,59.959,1435821303,"201051344000579","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,164302.9,164302.9,4760,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435821454,177051.00
07/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435821303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435822183,177052.00
07/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435821303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435822183,177053.00
07/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435821303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435822183,177054.00
07/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435821303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435822183,177055.00
07/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435821303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435822183,177056.00
07/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435821303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435822183,177057.00
07/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435821303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435822183,177058.00
07/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435821303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435822183,177059.00
07/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435821303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435822183,177060.00
07/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435821303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435822183,177061.00
07/02/2015 03:30,2,0.000,ALERT,211.48,296.06,59.991,1435822204,"201051344000955","174011321042388",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,163482.7,163482.7,4761,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822280,177062.00
07/02/2015 03:30,2,0.000,ALERT,213.06,297.26,59.944,1435822204,"274151322000095","174011321042388",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,462484.5,462484.5,5677,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822282,177063.00
07/02/2015 03:30,2,0.000,ALERT,211.70,296.66,59.996,1435822204,"201051344000868","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,149787.3,149787.3,4768,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822284,177064.00
07/02/2015 03:30,2,0.000,ALERT,212.16,296.06,59.981,1435822204,"201051344000853","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,156056.9,156056.9,4769,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822285,177065.00
07/02/2015 03:30,2,0.000,ALERT,212.38,297.26,59.959,1435822204,"201051344000582","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,156362.2,156362.2,4757,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822287,177066.00
07/02/2015 03:30,2,0.000,ALERT,211.93,296.06,59.986,1435822204,"201051344000469","174011321042388",0.00,12.30,0,293.06,297.26,0.0,0.0,0.000,151311.4,151311.4,4762,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822289,177067.00
07/02/2015 03:30,2,0.000,ALERT,211.70,295.76,60.028,1435822204,"201051344000988","174011321042388",0.00,13.30,0,291.55,297.57,0.0,0.0,0.000,150941.8,150941.8,4762,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822291,177068.00
07/02/2015 03:30,2,0.000,ALERT,211.70,295.76,59.986,1435822204,"201051344001158","174011321042388",0.00,13.00,0,293.66,297.26,0.0,0.0,0.000,157055.5,157055.5,4760,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822293,177069.00
07/02/2015 03:30,2,0.000,ALERT,211.70,295.46,59.991,1435822204,"201051344001025","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,160429.7,160429.7,4756,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822295,177070.00
07/02/2015 03:30,2,0.000,ALERT,211.70,296.36,59.991,1435822204,"201051344000569","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,163970.9,163970.9,4768,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822297,177071.00
07/02/2015 03:30,2,0.000,ALERT,213.29,295.46,59.981,1435822204,"274151322000094","174011321042388",0.00,14.00,0,294.26,297.57,0.0,0.0,0.000,348306.7,348306.7,6136,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822298,177072.00
07/02/2015 03:30,2,0.000,ALERT,211.48,296.06,60.002,1435822204,"201051344000458","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,159776.6,159776.6,4763,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822300,177073.00
07/02/2015 03:30,2,0.000,ALERT,213.06,295.46,59.975,1435822204,"274151322000087","174011321042388",0.00,15.50,0,293.96,297.57,0.0,0.0,0.000,418933.4,418933.4,5646,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822302,177074.00
07/02/2015 03:30,2,0.000,ALERT,212.83,296.96,59.986,1435822204,"274151322000052","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,447870.6,447870.6,6048,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822304,177075.00
07/02/2015 03:30,2,0.000,ALERT,212.16,296.66,59.986,1435822204,"201051344001145","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,164944.3,164944.3,4771,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822306,177076.00
07/02/2015 03:30,2,0.000,ALERT,212.16,296.36,60.023,1435822204,"201051344000685","174011321042388",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,164032.0,164032.0,4773,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822307,177077.00
