ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 03:30,2,0.000,ALERT,212.38,296.36,59.986,1435822204,"274151322000088","174011321042388",0.00,14.70,0,294.56,297.87,0.0,0.0,0.000,429047.1,429047.1,5660,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822309,177078.00
07/02/2015 03:30,2,0.000,ALERT,211.93,296.36,59.991,1435822204,"201051344000438","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,164135.2,164135.2,4756,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822311,177079.00
07/02/2015 03:30,2,0.000,ALERT,211.70,296.36,59.996,1435822204,"201051344001135","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,155448.0,155448.0,4747,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822313,177080.00
07/02/2015 03:30,2,0.000,ALERT,212.16,295.76,60.007,1435822204,"201051344000417","174011321042388",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,159842.5,159842.5,4756,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822315,177081.00
07/02/2015 03:30,2,0.000,ALERT,211.48,296.66,59.991,1435822204,"201051344000594","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,160146.9,160146.9,4755,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822316,177082.00
07/02/2015 03:30,2,0.000,ALERT,213.06,296.36,59.975,1435822204,"274151322000083","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,444057.0,444057.0,6064,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822318,177083.00
07/02/2015 03:30,2,0.000,ALERT,211.93,296.66,59.996,1435822204,"201051344000585","174011321042388",0.00,13.30,0,294.26,297.87,0.0,0.0,0.000,159122.7,159122.7,4756,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822320,177084.00
07/02/2015 03:30,2,0.000,ALERT,212.83,295.76,59.975,1435822204,"274151322000054","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,439172.7,439172.7,5648,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822322,177085.00
07/02/2015 03:30,2,0.000,ALERT,211.93,296.06,59.986,1435822204,"201051344001203","174011321042388",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,160298.7,160298.7,4759,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822324,177086.00
07/02/2015 03:30,2,0.000,ALERT,211.70,296.36,60.028,1435822204,"201051344000646","174011321042388",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,157598.3,157598.3,4751,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822326,177087.00
07/02/2015 03:30,2,0.000,ALERT,213.74,296.06,59.986,1435822204,"274151322000068","174011321042388",0.00,15.00,0,293.96,297.26,0.0,0.0,0.000,347366.1,347366.1,5745,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822327,177088.00
07/02/2015 03:30,2,0.000,ALERT,213.51,296.96,59.965,1435822204,"274151322000076","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,468255.8,468255.8,6051,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822329,177089.00
07/02/2015 03:30,2,0.000,ALERT,211.70,296.96,59.991,1435822204,"201051344000890","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,161837.5,161837.5,4759,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822331,177090.00
07/02/2015 03:30,2,0.000,ALERT,211.70,296.36,60.012,1435822204,"201051344000900","174011321042388",0.00,13.00,0,293.66,297.57,0.0,0.0,0.000,162083.6,162083.6,4770,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822333,177091.00
07/02/2015 03:30,2,0.000,ALERT,212.38,295.76,59.986,1435822204,"201051344000633","174011321042388",0.00,13.00,0,292.16,296.96,0.0,0.0,0.000,151764.9,151764.9,4768,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822335,177092.00
07/02/2015 03:30,2,0.000,ALERT,211.70,296.36,59.986,1435822204,"201051344000983","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,159037.7,159037.7,4770,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822336,177093.00
07/02/2015 03:30,2,0.000,ALERT,212.16,296.06,59.991,1435822204,"201051344000917","174011321042388",0.00,14.30,0,293.06,297.26,0.0,0.0,0.000,162306.4,162306.4,4770,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822338,177094.00
07/02/2015 03:30,2,0.000,ALERT,211.93,295.46,59.981,1435822204,"201051344000648","174011321042388",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,158154.9,158154.9,4762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822340,177095.00
07/02/2015 03:30,2,0.000,ALERT,211.70,296.36,59.996,1435822204,"201051344001093","174011321042388",0.00,13.70,0,294.26,297.87,0.0,0.0,0.000,160437.5,160437.5,4760,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435822342,177096.00
07/02/2015 03:30,2,0.000,ALERT,212.38,296.06,59.991,1435822204,"201051344000645","174011321042388",0.00,13.70,0,293.96,297.87,0.0,0.0,0.000,158665.4,158665.4,4770,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822344,177097.00
07/02/2015 03:30,2,0.000,ALERT,213.06,296.66,59.981,1435822204,"274151322000085","174011321042388",0.00,14.30,0,294.86,298.17,0.0,0.0,0.000,441371.5,441371.5,6050,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822345,177098.00
07/02/2015 03:30,2,0.000,ALERT,211.93,295.76,59.986,1435822204,"201051344000651","174011321042388",0.00,12.70,0,293.66,297.57,0.0,0.0,0.000,158034.4,158034.4,4758,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822347,177099.00
07/02/2015 03:30,2,0.000,ALERT,212.16,296.06,60.018,1435822204,"201051344000867","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,150433.5,150433.5,4772,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822349,177100.00
07/02/2015 03:30,2,0.000,ALERT,211.93,296.96,59.986,1435822204,"201051344001230","174011321042388",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,161553.2,161553.2,4773,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822351,177101.00
07/02/2015 03:30,2,0.000,ALERT,212.38,296.66,60.023,1435822204,"201051344000576","174011321042388",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,157935.5,157935.5,4775,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822352,177102.00
07/02/2015 03:30,2,0.000,ALERT,211.93,296.66,59.996,1435822204,"201051344000579","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,164302.9,164302.9,4762,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435822355,177103.00
07/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435822204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823084,177104.00
07/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435822204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823084,177105.00
07/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435822204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823084,177106.00
07/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435822204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823084,177107.00
07/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435822204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823084,177108.00
07/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435822204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823084,177109.00
07/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435822204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823084,177110.00
07/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435822204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823084,177111.00
07/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435822204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823084,177112.00
07/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435822204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823084,177113.00
07/02/2015 03:45,2,0.000,ALERT,211.70,296.66,60.007,1435823104,"201051344000955","174011321042388",0.00,13.30,0,294.56,298.17,0.0,0.0,0.000,163482.7,163482.7,4763,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823179,177114.00
07/02/2015 03:45,2,0.000,ALERT,213.06,297.57,59.991,1435823104,"274151322000095","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,462484.5,462484.5,5679,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823181,177115.00
07/02/2015 03:45,2,0.000,ALERT,211.70,296.96,60.007,1435823104,"201051344000868","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,149787.3,149787.3,4770,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435823183,177116.00
07/02/2015 03:45,2,0.000,ALERT,212.38,296.36,60.018,1435823104,"201051344000853","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,156056.9,156056.9,4771,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823185,177117.00
07/02/2015 03:45,2,0.000,ALERT,212.61,297.57,60.002,1435823104,"201051344000582","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,156362.2,156362.2,4759,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823187,177118.00
07/02/2015 03:45,2,0.000,ALERT,211.93,296.06,60.002,1435823104,"201051344000469","174011321042388",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,151311.4,151311.4,4764,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823188,177119.00
07/02/2015 03:45,2,0.000,ALERT,211.70,296.36,60.007,1435823104,"201051344000988","174011321042388",0.00,13.00,0,291.85,297.87,0.0,0.0,0.000,150941.8,150941.8,4764,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823190,177120.00
07/02/2015 03:45,2,0.000,ALERT,211.93,296.06,60.034,1435823104,"201051344001158","174011321042388",0.00,12.70,0,293.66,297.57,0.0,0.0,0.000,157055.5,157055.5,4762,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823192,177121.00
07/02/2015 03:45,2,0.000,ALERT,211.70,295.46,60.002,1435823104,"201051344001025","174011321042388",0.00,12.70,0,293.66,299.07,0.0,0.0,0.000,160429.7,160429.7,4758,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435823194,177122.00
07/02/2015 03:45,2,0.000,ALERT,211.93,296.66,60.002,1435823104,"201051344000569","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,163970.9,163970.9,4770,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823196,177123.00
07/02/2015 03:45,2,0.000,ALERT,213.29,296.06,59.965,1435823104,"274151322000094","174011321042388",0.00,13.70,0,293.96,297.57,0.0,0.0,0.000,348306.7,348306.7,6138,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823198,177124.00
07/02/2015 03:45,2,0.000,ALERT,211.70,296.36,59.996,1435823104,"201051344000458","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,159776.6,159776.6,4765,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823199,177125.00
07/02/2015 03:45,2,0.000,ALERT,213.29,295.76,59.996,1435823104,"274151322000087","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,418933.4,418933.4,5648,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435823201,177126.00
07/02/2015 03:45,2,0.000,ALERT,212.61,297.57,59.986,1435823104,"274151322000052","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,447870.6,447870.6,6050,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823203,177127.00
07/02/2015 03:45,2,0.000,ALERT,212.16,296.96,59.996,1435823104,"201051344001145","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,164944.3,164944.3,4773,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823205,177128.00
07/02/2015 03:45,2,0.000,ALERT,212.38,296.66,59.996,1435823104,"201051344000685","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,164032.0,164032.0,4775,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823207,177129.00
07/02/2015 03:45,2,0.000,ALERT,212.61,296.36,59.991,1435823104,"274151322000088","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,429047.1,429047.1,5662,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823208,177130.00
07/02/2015 03:45,2,0.000,ALERT,212.16,296.96,59.996,1435823104,"201051344000438","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,164135.2,164135.2,4758,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435823210,177131.00
07/02/2015 03:45,2,0.000,ALERT,211.48,296.66,59.991,1435823104,"201051344001135","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,155448.0,155448.0,4749,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823212,177132.00
07/02/2015 03:45,2,0.000,ALERT,212.16,296.06,59.996,1435823104,"201051344000417","174011321042388",0.00,13.30,0,293.96,297.87,0.0,0.0,0.000,159842.5,159842.5,4758,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823214,177133.00
07/02/2015 03:45,2,0.000,ALERT,211.48,296.96,59.959,1435823104,"201051344000594","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,160146.9,160146.9,4757,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823216,177134.00
07/02/2015 03:45,2,0.000,ALERT,213.29,297.26,59.954,1435823104,"274151322000083","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,444057.0,444057.0,6066,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823218,177135.00
07/02/2015 03:45,2,0.000,ALERT,212.16,296.96,60.012,1435823104,"201051344000585","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,159122.7,159122.7,4758,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823219,177136.00
07/02/2015 03:45,2,0.000,ALERT,212.83,297.26,60.028,1435823104,"274151322000054","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,439172.7,439172.7,5650,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823221,177137.00
07/02/2015 03:45,2,0.000,ALERT,212.16,296.66,59.991,1435823104,"201051344001203","174011321042388",0.00,13.00,0,294.26,300.27,0.0,0.0,0.000,160298.7,160298.7,4761,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823223,177138.00
07/02/2015 03:45,2,0.000,ALERT,211.70,296.66,59.991,1435823104,"201051344000646","174011321042388",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,157598.3,157598.3,4753,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823225,177139.00
07/02/2015 03:45,2,0.000,ALERT,213.96,296.06,59.981,1435823104,"274151322000068","174011321042388",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,347366.1,347366.1,5747,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823226,177140.00
07/02/2015 03:45,2,0.000,ALERT,213.74,296.66,59.981,1435823104,"274151322000076","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,468255.8,468255.8,6053,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823228,177141.00
07/02/2015 03:45,2,0.000,ALERT,211.93,297.26,59.991,1435823104,"201051344000890","174011321042388",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,161837.5,161837.5,4761,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823230,177142.00
07/02/2015 03:45,2,0.000,ALERT,211.70,296.36,59.986,1435823104,"201051344000900","174011321042388",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,162083.6,162083.6,4772,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823232,177143.00
07/02/2015 03:45,2,0.000,ALERT,212.38,296.06,59.991,1435823104,"201051344000633","174011321042388",0.00,13.00,0,292.46,297.26,0.0,0.0,0.000,151764.9,151764.9,4770,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823234,177144.00
07/02/2015 03:45,2,0.000,ALERT,211.70,296.66,60.007,1435823104,"201051344000983","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,159037.7,159037.7,4772,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823236,177145.00
07/02/2015 03:45,2,0.000,ALERT,212.16,296.36,60.002,1435823104,"201051344000917","174011321042388",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,162306.4,162306.4,4772,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435823237,177146.00
07/02/2015 03:45,2,0.000,ALERT,211.93,295.76,59.991,1435823104,"201051344000648","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,158154.9,158154.9,4764,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823239,177147.00
07/02/2015 03:45,2,0.000,ALERT,211.93,296.66,60.028,1435823104,"201051344001093","174011321042388",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,160437.5,160437.5,4762,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823241,177148.00
07/02/2015 03:45,2,0.000,ALERT,212.16,296.36,60.002,1435823104,"201051344000645","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,158665.4,158665.4,4772,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823243,177149.00
07/02/2015 03:45,2,0.000,ALERT,213.06,296.36,59.975,1435823104,"274151322000085","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,441371.5,441371.5,6052,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823245,177150.00
07/02/2015 03:45,2,0.000,ALERT,211.93,296.06,59.991,1435823104,"201051344000651","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,158034.4,158034.4,4760,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823246,177151.00
07/02/2015 03:45,2,0.000,ALERT,211.93,296.36,59.991,1435823104,"201051344000867","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,150433.5,150433.5,4774,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823248,177152.00
07/02/2015 03:45,2,0.000,ALERT,211.93,296.96,59.996,1435823104,"201051344001230","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,161553.2,161553.2,4775,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435823250,177153.00
07/02/2015 03:45,2,0.000,ALERT,212.16,296.66,60.028,1435823104,"201051344000576","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,157935.5,157935.5,4777,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823252,177154.00
07/02/2015 03:45,2,0.000,ALERT,211.70,296.66,59.986,1435823104,"201051344000579","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,164302.9,164302.9,4764,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435823253,177155.00
07/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435823104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823984,177156.00
07/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435823104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823984,177157.00
07/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435823104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823984,177158.00
07/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435823104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823984,177159.00
07/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435823104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823984,177160.00
07/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435823104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823984,177161.00
07/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435823104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823984,177162.00
07/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435823104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823984,177163.00
07/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435823104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823984,177164.00
07/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435823104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435823984,177165.00
07/02/2015 04:00,2,0.000,ALERT,211.93,296.96,60.028,1435824003,"201051344000955","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,163482.7,163482.7,4765,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824078,177166.00
07/02/2015 04:00,2,0.000,ALERT,213.74,298.17,59.991,1435824003,"274151322000095","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,462484.5,462484.5,5681,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824080,177167.00
07/02/2015 04:00,2,0.000,ALERT,211.93,297.26,59.991,1435824003,"201051344000868","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,149787.3,149787.3,4772,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824082,177168.00
07/02/2015 04:00,2,0.000,ALERT,212.61,296.66,59.986,1435824003,"201051344000853","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,156056.9,156056.9,4773,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824084,177169.00
07/02/2015 04:00,2,0.000,ALERT,212.83,297.87,59.986,1435824003,"201051344000582","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,156362.2,156362.2,4761,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824085,177170.00
07/02/2015 04:00,2,0.000,ALERT,212.16,296.66,59.991,1435824003,"201051344000469","174011321042388",0.00,12.00,0,293.36,297.87,0.0,0.0,0.000,151311.4,151311.4,4766,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824087,177171.00
07/02/2015 04:00,2,0.000,ALERT,211.93,296.66,59.981,1435824003,"201051344000988","174011321042388",0.00,13.00,0,291.85,297.87,0.0,0.0,0.000,150941.8,150941.8,4766,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824089,177172.00
07/02/2015 04:00,2,0.000,ALERT,212.16,296.36,59.981,1435824003,"201051344001158","174011321042388",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,157055.5,157055.5,4764,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824091,177173.00
07/02/2015 04:00,2,0.000,ALERT,211.93,296.06,59.949,1435824003,"201051344001025","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,160429.7,160429.7,4760,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824093,177174.00
07/02/2015 04:00,2,0.000,ALERT,212.16,297.26,59.996,1435824003,"201051344000569","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,163970.9,163970.9,4772,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824094,177175.00
07/02/2015 04:00,2,0.000,ALERT,213.51,296.36,59.975,1435824003,"274151322000094","174011321042388",0.00,13.30,0,294.26,297.87,0.0,0.0,0.000,348306.7,348306.7,6140,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824096,177176.00
07/02/2015 04:00,2,0.000,ALERT,211.93,296.96,59.981,1435824003,"201051344000458","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,159776.6,159776.6,4767,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824098,177177.00
07/02/2015 04:00,2,0.000,ALERT,213.29,296.36,59.975,1435824003,"274151322000087","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,418933.4,418933.4,5650,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824100,177178.00
07/02/2015 04:00,2,0.000,ALERT,213.06,297.57,59.970,1435824003,"274151322000052","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,447870.6,447870.6,6052,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824102,177179.00
07/02/2015 04:00,2,0.000,ALERT,212.61,297.26,59.981,1435824003,"201051344001145","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,164944.3,164944.3,4775,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824104,177180.00
07/02/2015 04:00,2,0.000,ALERT,212.61,297.26,59.975,1435824003,"201051344000685","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,164032.0,164032.0,4777,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824105,177181.00
07/02/2015 04:00,2,0.000,ALERT,213.06,296.96,59.970,1435824003,"274151322000088","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,429047.1,429047.1,5664,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824107,177182.00
07/02/2015 04:00,2,0.000,ALERT,212.38,296.96,59.970,1435824003,"201051344000438","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,164135.2,164135.2,4760,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824109,177183.00
07/02/2015 04:00,2,0.000,ALERT,211.93,297.26,59.975,1435824003,"201051344001135","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,155448.0,155448.0,4751,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824111,177184.00
07/02/2015 04:00,2,0.000,ALERT,212.38,296.66,59.975,1435824003,"201051344000417","174011321042388",0.00,13.00,0,294.26,297.87,0.0,0.0,0.000,159842.5,159842.5,4760,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824113,177185.00
07/02/2015 04:00,2,0.000,ALERT,211.93,297.57,59.975,1435824003,"201051344000594","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,160146.9,160146.9,4759,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824114,177186.00
07/02/2015 04:00,2,0.000,ALERT,213.74,297.26,59.975,1435824003,"274151322000083","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,444057.0,444057.0,6068,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824116,177187.00
07/02/2015 04:00,2,0.000,ALERT,212.38,297.26,59.938,1435824003,"201051344000585","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,159122.7,159122.7,4760,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824118,177188.00
07/02/2015 04:00,2,0.000,ALERT,213.29,296.66,59.965,1435824003,"274151322000054","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,439172.7,439172.7,5652,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824120,177189.00
07/02/2015 04:00,2,0.000,ALERT,212.38,296.96,59.965,1435824003,"201051344001203","174011321042388",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,160298.7,160298.7,4763,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824121,177190.00
07/02/2015 04:00,2,0.000,ALERT,212.16,297.26,59.959,1435824003,"201051344000646","174011321042388",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,157598.3,157598.3,4755,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824123,177191.00
07/02/2015 04:00,2,0.000,ALERT,214.19,296.36,59.965,1435824003,"274151322000068","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,347366.1,347366.1,5749,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824125,177192.00
07/02/2015 04:00,2,0.000,ALERT,213.96,296.66,59.928,1435824003,"274151322000076","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,468255.8,468255.8,6055,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824127,177193.00
07/02/2015 04:00,2,0.000,ALERT,212.16,297.57,59.959,1435824003,"201051344000890","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,161837.5,161837.5,4763,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824129,177194.00
07/02/2015 04:00,2,0.000,ALERT,212.16,296.66,59.975,1435824003,"201051344000900","174011321042388",0.00,12.70,0,294.26,298.17,0.0,0.0,0.000,162083.6,162083.6,4774,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824130,177195.00
07/02/2015 04:00,2,0.000,ALERT,212.61,296.36,59.959,1435824003,"201051344000633","174011321042388",0.00,12.70,0,292.76,297.57,0.0,0.0,0.000,151764.9,151764.9,4772,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824132,177196.00
07/02/2015 04:00,2,0.000,ALERT,212.16,296.96,59.965,1435824003,"201051344000983","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,159037.7,159037.7,4774,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824134,177197.00
07/02/2015 04:00,2,0.000,ALERT,212.61,296.66,59.975,1435824003,"201051344000917","174011321042388",0.00,13.70,0,293.66,297.87,0.0,0.0,0.000,162306.4,162306.4,4774,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824136,177198.00
07/02/2015 04:00,2,0.000,ALERT,212.38,296.06,59.965,1435824003,"201051344000648","174011321042388",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,158154.9,158154.9,4766,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824138,177199.00
07/02/2015 04:00,2,0.000,ALERT,212.16,296.96,59.970,1435824003,"201051344001093","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,160437.5,160437.5,4764,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824140,177200.00
07/02/2015 04:00,2,0.000,ALERT,212.61,296.66,59.996,1435824003,"201051344000645","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,158665.4,158665.4,4774,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824141,177201.00
07/02/2015 04:00,2,0.000,ALERT,213.74,297.26,59.954,1435824003,"274151322000085","174011321042388",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,441371.5,441371.5,6054,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824143,177202.00
07/02/2015 04:00,2,0.000,ALERT,212.38,296.06,59.954,1435824003,"201051344000651","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,158034.4,158034.4,4762,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824145,177203.00
07/02/2015 04:00,2,0.000,ALERT,212.38,296.36,59.965,1435824003,"201051344000867","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,150433.5,150433.5,4776,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824147,177204.00
07/02/2015 04:00,2,0.000,ALERT,212.16,296.96,60.007,1435824003,"201051344001230","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,161553.2,161553.2,4777,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824149,177205.00
07/02/2015 04:00,2,0.000,ALERT,212.61,296.96,59.959,1435824003,"201051344000576","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,157935.5,157935.5,4779,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824150,177206.00
07/02/2015 04:00,2,0.000,ALERT,212.16,297.26,59.933,1435824003,"201051344000579","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,164302.9,164302.9,4766,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824152,177207.00
07/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435824003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435824883,177208.00
07/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435824003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435824883,177209.00
07/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435824003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435824883,177210.00
07/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435824003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435824883,177211.00
07/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435824003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435824883,177212.00
07/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435824003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435824883,177213.00
07/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435824003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435824883,177214.00
07/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435824003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435824883,177215.00
07/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435824003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435824883,177216.00
07/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435824003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435824883,177217.00
07/02/2015 04:15,2,0.000,ALERT,211.93,296.96,59.986,1435824903,"201051344000955","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,163482.7,163482.7,4767,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824979,177218.00
07/02/2015 04:15,2,0.000,ALERT,213.51,298.17,59.981,1435824903,"274151322000095","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,462484.5,462484.5,5683,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824980,177219.00
07/02/2015 04:15,2,0.000,ALERT,211.93,297.57,59.991,1435824903,"201051344000868","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,149787.3,149787.3,4774,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824982,177220.00
07/02/2015 04:15,2,0.000,ALERT,212.61,296.66,59.991,1435824903,"201051344000853","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,156056.9,156056.9,4775,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824984,177221.00
07/02/2015 04:15,2,0.000,ALERT,212.83,297.87,59.986,1435824903,"201051344000582","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,156362.2,156362.2,4763,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824986,177222.00
07/02/2015 04:15,2,0.000,ALERT,212.16,296.66,59.986,1435824903,"201051344000469","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,151311.4,151311.4,4768,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824988,177223.00
07/02/2015 04:15,2,0.000,ALERT,212.16,296.96,59.996,1435824903,"201051344000988","174011321042388",0.00,13.00,0,292.16,298.17,0.0,0.0,0.000,150941.8,150941.8,4768,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435824989,177224.00
07/02/2015 04:15,2,0.000,ALERT,212.16,296.96,59.991,1435824903,"201051344001158","174011321042388",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,157055.5,157055.5,4766,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824991,177225.00
07/02/2015 04:15,2,0.000,ALERT,212.16,296.66,59.959,1435824903,"201051344001025","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,160429.7,160429.7,4762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824993,177226.00
