ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 04:15,2,0.000,ALERT,212.16,297.57,59.996,1435824903,"201051344000569","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,163970.9,163970.9,4774,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824995,177227.00
07/02/2015 04:15,2,0.000,ALERT,213.74,296.66,59.981,1435824903,"274151322000094","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,348306.7,348306.7,6142,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824997,177228.00
07/02/2015 04:15,2,0.000,ALERT,212.16,297.26,59.996,1435824903,"201051344000458","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,159776.6,159776.6,4769,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435824999,177229.00
07/02/2015 04:15,2,0.000,ALERT,213.51,296.36,59.991,1435824903,"274151322000087","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,418933.4,418933.4,5652,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825001,177230.00
07/02/2015 04:15,2,0.000,ALERT,213.29,296.66,59.981,1435824903,"274151322000052","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,447870.6,447870.6,6054,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825002,177231.00
07/02/2015 04:15,2,0.000,ALERT,212.61,297.26,60.023,1435824903,"201051344001145","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,164944.3,164944.3,4777,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825004,177232.00
07/02/2015 04:15,2,0.000,ALERT,212.61,296.96,59.991,1435824903,"201051344000685","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,164032.0,164032.0,4779,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825006,177233.00
07/02/2015 04:15,2,0.000,ALERT,212.83,296.66,59.944,1435824903,"274151322000088","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,429047.1,429047.1,5666,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825008,177234.00
07/02/2015 04:15,2,0.000,ALERT,212.38,297.26,59.991,1435824903,"201051344000438","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,164135.2,164135.2,4762,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825010,177235.00
07/02/2015 04:15,2,0.000,ALERT,211.93,296.96,59.991,1435824903,"201051344001135","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,155448.0,155448.0,4753,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825012,177236.00
07/02/2015 04:15,2,0.000,ALERT,212.38,296.36,59.996,1435824903,"201051344000417","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,159842.5,159842.5,4762,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825014,177237.00
07/02/2015 04:15,2,0.000,ALERT,211.70,297.26,59.991,1435824903,"201051344000594","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,160146.9,160146.9,4761,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825016,177238.00
07/02/2015 04:15,2,0.000,ALERT,213.51,297.57,59.991,1435824903,"274151322000083","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,444057.0,444057.0,6070,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825017,177239.00
07/02/2015 04:15,2,0.000,ALERT,212.38,297.26,60.002,1435824903,"201051344000585","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,159122.7,159122.7,4762,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825019,177240.00
07/02/2015 04:15,2,0.000,ALERT,212.83,296.06,59.996,1435824903,"274151322000054","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,439172.7,439172.7,5654,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825021,177241.00
07/02/2015 04:15,2,0.000,ALERT,212.16,296.36,60.002,1435824903,"201051344001203","174011321042388",0.00,12.70,0,294.86,300.57,0.0,0.0,0.000,160298.7,160298.7,4765,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825023,177242.00
07/02/2015 04:15,2,0.000,ALERT,211.93,296.66,59.996,1435824903,"201051344000646","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,157598.3,157598.3,4757,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825025,177243.00
07/02/2015 04:15,2,0.000,ALERT,213.96,296.06,59.991,1435824903,"274151322000068","174011321042388",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,347366.1,347366.1,5751,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825026,177244.00
07/02/2015 04:15,2,0.000,ALERT,214.19,296.06,60.034,1435824903,"274151322000076","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,468255.8,468255.8,6057,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825028,177245.00
07/02/2015 04:15,2,0.000,ALERT,212.16,296.96,59.991,1435824903,"201051344000890","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,161837.5,161837.5,4765,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825030,177246.00
07/02/2015 04:15,2,0.000,ALERT,211.70,296.06,59.981,1435824903,"201051344000900","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,162083.6,162083.6,4776,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825032,177247.00
07/02/2015 04:15,2,0.000,ALERT,212.61,296.06,59.996,1435824903,"201051344000633","174011321042388",0.00,12.70,0,292.76,297.87,0.0,0.0,0.000,151764.9,151764.9,4774,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825034,177248.00
07/02/2015 04:15,2,0.000,ALERT,211.93,296.66,59.996,1435824903,"201051344000983","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,159037.7,159037.7,4776,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825035,177249.00
07/02/2015 04:15,2,0.000,ALERT,212.38,296.36,59.996,1435824903,"201051344000917","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,162306.4,162306.4,4776,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825037,177250.00
07/02/2015 04:15,2,0.000,ALERT,212.16,295.76,59.986,1435824903,"201051344000648","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,158154.9,158154.9,4768,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825039,177251.00
07/02/2015 04:15,2,0.000,ALERT,212.16,296.96,59.986,1435824903,"201051344001093","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,160437.5,160437.5,4766,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825041,177252.00
07/02/2015 04:15,2,0.000,ALERT,212.38,296.36,59.991,1435824903,"201051344000645","174011321042388",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,158665.4,158665.4,4776,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825043,177253.00
07/02/2015 04:15,2,0.000,ALERT,213.51,297.26,60.023,1435824903,"274151322000085","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,441371.5,441371.5,6056,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825044,177254.00
07/02/2015 04:15,2,0.000,ALERT,212.16,296.06,59.996,1435824903,"201051344000651","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,158034.4,158034.4,4764,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825046,177255.00
07/02/2015 04:15,2,0.000,ALERT,212.38,296.36,59.991,1435824903,"201051344000867","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,150433.5,150433.5,4778,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825048,177256.00
07/02/2015 04:15,2,0.000,ALERT,212.16,297.26,59.991,1435824903,"201051344001230","174011321042388",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,161553.2,161553.2,4779,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825050,177257.00
07/02/2015 04:15,2,0.000,ALERT,212.38,297.26,59.991,1435824903,"201051344000576","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,157935.5,157935.5,4781,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825052,177258.00
07/02/2015 04:15,2,0.000,ALERT,212.16,297.57,60.023,1435824903,"201051344000579","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,164302.9,164302.9,4768,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825053,177259.00
07/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435824903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435825784,177260.00
07/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435824903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435825784,177261.00
07/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435824903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435825784,177262.00
07/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435824903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435825784,177263.00
07/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435824903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435825784,177264.00
07/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435824903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435825784,177265.00
07/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435824903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435825784,177266.00
07/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435824903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435825784,177267.00
07/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435824903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435825784,177268.00
07/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435824903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435825784,177269.00
07/02/2015 04:30,2,0.000,ALERT,211.48,294.86,59.981,1435825803,"201051344000955","174011321042388",0.00,13.00,0,292.76,298.77,0.0,0.0,0.000,163482.7,163482.7,4769,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825880,177270.00
07/02/2015 04:30,2,0.000,ALERT,213.29,295.76,59.970,1435825803,"274151322000095","174011321042388",0.00,13.00,0,293.66,299.37,0.0,0.0,0.000,462484.5,462484.5,5685,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825882,177271.00
07/02/2015 04:30,2,0.000,ALERT,211.70,295.16,59.975,1435825803,"201051344000868","174011321042388",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,149787.3,149787.3,4776,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825884,177272.00
07/02/2015 04:30,2,0.000,ALERT,212.38,294.56,59.996,1435825803,"201051344000853","174011321042388",0.00,12.70,0,292.46,298.77,0.0,0.0,0.000,156056.9,156056.9,4777,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825886,177273.00
07/02/2015 04:30,2,0.000,ALERT,212.38,295.76,59.965,1435825803,"201051344000582","174011321042388",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,156362.2,156362.2,4765,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825887,177274.00
07/02/2015 04:30,2,0.000,ALERT,211.70,294.26,59.970,1435825803,"201051344000469","174011321042388",0.00,12.30,0,291.55,298.47,0.0,0.0,0.000,151311.4,151311.4,4770,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825889,177275.00
07/02/2015 04:30,2,0.000,ALERT,211.70,294.56,59.981,1435825803,"201051344000988","174011321042388",0.00,13.00,0,290.35,298.47,0.0,0.0,0.000,150941.8,150941.8,4770,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825891,177276.00
07/02/2015 04:30,2,0.000,ALERT,211.70,294.56,59.970,1435825803,"201051344001158","174011321042388",0.00,12.30,0,292.16,298.47,0.0,0.0,0.000,157055.5,157055.5,4768,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825893,177277.00
07/02/2015 04:30,2,0.000,ALERT,211.70,293.96,59.975,1435825803,"201051344001025","174011321042388",0.00,12.30,0,292.16,299.67,0.0,0.0,0.000,160429.7,160429.7,4764,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825895,177278.00
07/02/2015 04:30,2,0.000,ALERT,211.93,295.16,59.975,1435825803,"201051344000569","174011321042388",0.00,13.00,0,293.06,299.67,0.0,0.0,0.000,163970.9,163970.9,4776,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825897,177279.00
07/02/2015 04:30,2,0.000,ALERT,213.06,295.16,59.975,1435825803,"274151322000094","174011321042388",0.00,13.30,0,292.16,298.17,0.0,0.0,0.000,348306.7,348306.7,6144,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825898,177280.00
07/02/2015 04:30,2,0.000,ALERT,211.70,294.56,59.949,1435825803,"201051344000458","174011321042388",0.00,13.70,0,292.46,299.37,0.0,0.0,0.000,159776.6,159776.6,4771,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825900,177281.00
07/02/2015 04:30,2,0.000,ALERT,213.06,294.86,59.975,1435825803,"274151322000087","174011321042388",0.00,14.70,0,291.85,298.17,0.0,0.0,0.000,418933.4,418933.4,5654,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825902,177282.00
07/02/2015 04:30,2,0.000,ALERT,212.83,294.56,59.970,1435825803,"274151322000052","174011321042388",0.00,13.70,0,292.46,299.07,0.0,0.0,0.000,447870.6,447870.6,6056,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825904,177283.00
07/02/2015 04:30,2,0.000,ALERT,212.38,295.46,59.986,1435825803,"201051344001145","174011321042388",0.00,12.70,0,293.06,299.67,0.0,0.0,0.000,164944.3,164944.3,4779,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825905,177284.00
07/02/2015 04:30,2,0.000,ALERT,212.16,294.86,59.981,1435825803,"201051344000685","174011321042388",0.00,13.00,0,292.76,298.77,0.0,0.0,0.000,164032.0,164032.0,4781,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825907,177285.00
07/02/2015 04:30,2,0.000,ALERT,212.61,294.86,59.981,1435825803,"274151322000088","174011321042388",0.00,14.00,0,292.16,298.47,0.0,0.0,0.000,429047.1,429047.1,5668,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825909,177286.00
07/02/2015 04:30,2,0.000,ALERT,211.93,295.16,60.012,1435825803,"201051344000438","174011321042388",0.00,12.30,0,293.06,299.37,0.0,0.0,0.000,164135.2,164135.2,4764,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825911,177287.00
07/02/2015 04:30,2,0.000,ALERT,211.70,295.16,59.981,1435825803,"201051344001135","174011321042388",0.00,13.00,0,292.76,299.37,0.0,0.0,0.000,155448.0,155448.0,4755,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825913,177288.00
07/02/2015 04:30,2,0.000,ALERT,212.16,294.26,59.986,1435825803,"201051344000417","174011321042388",0.00,13.00,0,292.16,298.17,0.0,0.0,0.000,159842.5,159842.5,4764,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825914,177289.00
07/02/2015 04:30,2,0.000,ALERT,211.48,295.46,59.981,1435825803,"201051344000594","174011321042388",0.00,13.00,0,292.46,298.77,0.0,0.0,0.000,160146.9,160146.9,4763,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825916,177290.00
07/02/2015 04:30,2,0.000,ALERT,213.29,295.76,59.975,1435825803,"274151322000083","174011321042388",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,444057.0,444057.0,6072,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825918,177291.00
07/02/2015 04:30,2,0.000,ALERT,212.16,295.16,59.981,1435825803,"201051344000585","174011321042388",0.00,13.00,0,292.46,298.47,0.0,0.0,0.000,159122.7,159122.7,4764,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825920,177292.00
07/02/2015 04:30,2,0.000,ALERT,213.06,295.46,59.954,1435825803,"274151322000054","174011321042388",0.00,14.30,0,292.76,299.37,0.0,0.0,0.000,439172.7,439172.7,5656,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825922,177293.00
07/02/2015 04:30,2,0.000,ALERT,211.93,294.86,59.981,1435825803,"201051344001203","174011321042388",0.00,12.70,0,292.46,300.57,0.0,0.0,0.000,160298.7,160298.7,4767,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825923,177294.00
07/02/2015 04:30,2,0.000,ALERT,211.70,295.16,59.970,1435825803,"201051344000646","174011321042388",0.00,12.70,0,292.46,298.47,0.0,0.0,0.000,157598.3,157598.3,4759,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825925,177295.00
07/02/2015 04:30,2,0.000,ALERT,213.74,294.56,59.970,1435825803,"274151322000068","174011321042388",0.00,14.30,0,292.16,297.87,0.0,0.0,0.000,347366.1,347366.1,5753,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825927,177296.00
07/02/2015 04:30,2,0.000,ALERT,213.51,295.46,59.975,1435825803,"274151322000076","174011321042388",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,468255.8,468255.8,6059,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825929,177297.00
07/02/2015 04:30,2,0.000,ALERT,211.70,295.46,59.975,1435825803,"201051344000890","174011321042388",0.00,13.30,0,293.36,299.97,0.0,0.0,0.000,161837.5,161837.5,4767,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825931,177298.00
07/02/2015 04:30,2,0.000,ALERT,211.70,294.86,59.933,1435825803,"201051344000900","174011321042388",0.00,12.70,0,292.16,298.17,0.0,0.0,0.000,162083.6,162083.6,4778,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825933,177299.00
07/02/2015 04:30,2,0.000,ALERT,212.16,294.26,59.981,1435825803,"201051344000633","174011321042388",0.00,12.70,0,290.65,297.57,0.0,0.0,0.000,151764.9,151764.9,4776,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825935,177300.00
07/02/2015 04:30,2,0.000,ALERT,211.70,295.16,59.970,1435825803,"201051344000983","174011321042388",0.00,13.00,0,292.76,299.07,0.0,0.0,0.000,159037.7,159037.7,4778,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825937,177301.00
07/02/2015 04:30,2,0.000,ALERT,211.93,294.56,59.965,1435825803,"201051344000917","174011321042388",0.00,13.70,0,291.55,297.87,0.0,0.0,0.000,162306.4,162306.4,4778,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825939,177302.00
07/02/2015 04:30,2,0.000,ALERT,211.93,294.26,59.975,1435825803,"201051344000648","174011321042388",0.00,12.30,0,291.85,298.77,0.0,0.0,0.000,158154.9,158154.9,4770,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825940,177303.00
07/02/2015 04:30,2,0.000,ALERT,211.93,295.16,59.970,1435825803,"201051344001093","174011321042388",0.00,13.70,0,292.76,298.47,0.0,0.0,0.000,160437.5,160437.5,4768,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825942,177304.00
07/02/2015 04:30,2,0.000,ALERT,211.93,294.26,59.970,1435825803,"201051344000645","174011321042388",0.00,13.30,0,292.46,298.77,0.0,0.0,0.000,158665.4,158665.4,4778,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825944,177305.00
07/02/2015 04:30,2,0.000,ALERT,213.29,295.16,59.975,1435825803,"274151322000085","174011321042388",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,441371.5,441371.5,6058,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825946,177306.00
07/02/2015 04:30,2,0.000,ALERT,211.70,293.96,59.996,1435825803,"201051344000651","174011321042388",0.00,12.30,0,292.16,298.47,0.0,0.0,0.000,158034.4,158034.4,4766,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825948,177307.00
07/02/2015 04:30,2,0.000,ALERT,211.93,294.26,59.991,1435825803,"201051344000867","174011321042388",0.00,13.30,0,292.16,299.07,0.0,0.0,0.000,150433.5,150433.5,4780,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825949,177308.00
07/02/2015 04:30,2,0.000,ALERT,211.70,295.46,59.986,1435825803,"201051344001230","174011321042388",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,161553.2,161553.2,4781,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825951,177309.00
07/02/2015 04:30,2,0.000,ALERT,211.93,295.16,59.986,1435825803,"201051344000576","174011321042388",0.00,12.70,0,292.76,298.77,0.0,0.0,0.000,157935.5,157935.5,4783,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435825953,177310.00
07/02/2015 04:30,2,0.000,ALERT,211.48,295.16,59.970,1435825803,"201051344000579","174011321042388",0.00,13.00,0,293.06,299.37,0.0,0.0,0.000,164302.9,164302.9,4770,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435825955,177311.00
07/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435825803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435826684,177312.00
07/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435825803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435826684,177313.00
07/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435825803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435826684,177314.00
07/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435825803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435826684,177315.00
07/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435825803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435826684,177316.00
07/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435825803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435826684,177317.00
07/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435825803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435826684,177318.00
07/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435825803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435826684,177319.00
07/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435825803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435826684,177320.00
07/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435825803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435826684,177321.00
07/02/2015 04:45,2,0.000,ALERT,211.70,296.66,59.959,1435826704,"201051344000955","174011321042388",0.00,13.00,0,292.76,298.17,0.0,0.0,0.000,163482.7,163482.7,4771,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826779,177322.00
07/02/2015 04:45,2,0.000,ALERT,213.29,297.57,59.975,1435826704,"274151322000095","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,462484.5,462484.5,5687,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826781,177323.00
07/02/2015 04:45,2,0.000,ALERT,211.93,297.26,59.965,1435826704,"201051344000868","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,149787.3,149787.3,4778,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826783,177324.00
07/02/2015 04:45,2,0.000,ALERT,212.61,296.66,59.981,1435826704,"201051344000853","174011321042388",0.00,13.00,0,292.46,298.47,0.0,0.0,0.000,156056.9,156056.9,4779,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826785,177325.00
07/02/2015 04:45,2,0.000,ALERT,212.61,297.57,59.981,1435826704,"201051344000582","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,156362.2,156362.2,4767,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826786,177326.00
07/02/2015 04:45,2,0.000,ALERT,211.93,296.36,59.959,1435826704,"201051344000469","174011321042388",0.00,12.30,0,291.85,297.57,0.0,0.0,0.000,151311.4,151311.4,4772,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826788,177327.00
07/02/2015 04:45,2,0.000,ALERT,211.93,296.66,59.981,1435826704,"201051344000988","174011321042388",0.00,13.00,0,290.35,297.57,0.0,0.0,0.000,150941.8,150941.8,4772,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826790,177328.00
07/02/2015 04:45,2,0.000,ALERT,211.93,296.66,60.002,1435826704,"201051344001158","174011321042388",0.00,12.70,0,292.16,297.57,0.0,0.0,0.000,157055.5,157055.5,4770,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435826792,177329.00
07/02/2015 04:45,2,0.000,ALERT,211.93,296.06,59.981,1435826704,"201051344001025","174011321042388",0.00,12.30,0,292.16,298.77,0.0,0.0,0.000,160429.7,160429.7,4766,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826794,177330.00
07/02/2015 04:45,2,0.000,ALERT,211.93,297.26,59.981,1435826704,"201051344000569","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,163970.9,163970.9,4778,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826795,177331.00
07/02/2015 04:45,2,0.000,ALERT,213.29,296.36,60.007,1435826704,"274151322000094","174011321042388",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,348306.7,348306.7,6146,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435826798,177332.00
07/02/2015 04:45,2,0.000,ALERT,211.93,296.66,59.981,1435826704,"201051344000458","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,159776.6,159776.6,4773,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826799,177333.00
07/02/2015 04:45,2,0.000,ALERT,213.29,296.36,59.975,1435826704,"274151322000087","174011321042388",0.00,14.70,0,292.16,297.87,0.0,0.0,0.000,418933.4,418933.4,5656,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435826801,177334.00
07/02/2015 04:45,2,0.000,ALERT,213.06,296.66,60.002,1435826704,"274151322000052","174011321042388",0.00,13.70,0,292.76,298.77,0.0,0.0,0.000,447870.6,447870.6,6058,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826803,177335.00
07/02/2015 04:45,2,0.000,ALERT,212.38,297.26,59.991,1435826704,"201051344001145","174011321042388",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,164944.3,164944.3,4781,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826805,177336.00
07/02/2015 04:45,2,0.000,ALERT,212.38,296.96,60.012,1435826704,"201051344000685","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,164032.0,164032.0,4783,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826807,177337.00
07/02/2015 04:45,2,0.000,ALERT,212.83,296.96,59.981,1435826704,"274151322000088","174011321042388",0.00,14.00,0,292.76,298.17,0.0,0.0,0.000,429047.1,429047.1,5670,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826808,177338.00
07/02/2015 04:45,2,0.000,ALERT,212.38,297.26,59.981,1435826704,"201051344000438","174011321042388",0.00,12.70,0,293.06,298.77,0.0,0.0,0.000,164135.2,164135.2,4766,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435826810,177339.00
07/02/2015 04:45,2,0.000,ALERT,211.70,296.66,60.018,1435826704,"201051344001135","174011321042388",0.00,13.00,0,293.06,299.07,0.0,0.0,0.000,155448.0,155448.0,4757,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435826812,177340.00
07/02/2015 04:45,2,0.000,ALERT,212.16,296.36,59.981,1435826704,"201051344000417","174011321042388",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,159842.5,159842.5,4766,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826814,177341.00
07/02/2015 04:45,2,0.000,ALERT,211.70,296.96,59.986,1435826704,"201051344000594","174011321042388",0.00,13.00,0,292.76,298.17,0.0,0.0,0.000,160146.9,160146.9,4765,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826816,177342.00
07/02/2015 04:45,2,0.000,ALERT,213.06,296.66,60.007,1435826704,"274151322000083","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,444057.0,444057.0,6074,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435826818,177343.00
07/02/2015 04:45,2,0.000,ALERT,212.16,296.96,59.981,1435826704,"201051344000585","174011321042388",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,159122.7,159122.7,4766,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435826819,177344.00
07/02/2015 04:45,2,0.000,ALERT,212.83,296.96,59.970,1435826704,"274151322000054","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,439172.7,439172.7,5658,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435826821,177345.00
07/02/2015 04:45,2,0.000,ALERT,212.16,296.36,59.975,1435826704,"201051344001203","174011321042388",0.00,12.70,0,292.76,300.27,0.0,0.0,0.000,160298.7,160298.7,4769,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826823,177346.00
07/02/2015 04:45,2,0.000,ALERT,211.93,296.66,59.986,1435826704,"201051344000646","174011321042388",0.00,13.00,0,292.46,298.17,0.0,0.0,0.000,157598.3,157598.3,4761,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826825,177347.00
07/02/2015 04:45,2,0.000,ALERT,213.74,296.36,59.970,1435826704,"274151322000068","174011321042388",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,347366.1,347366.1,5755,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826827,177348.00
07/02/2015 04:45,2,0.000,ALERT,213.74,296.66,59.970,1435826704,"274151322000076","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,468255.8,468255.8,6061,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826828,177349.00
07/02/2015 04:45,2,0.000,ALERT,211.93,296.96,59.986,1435826704,"201051344000890","174011321042388",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,161837.5,161837.5,4769,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826830,177350.00
07/02/2015 04:45,2,0.000,ALERT,211.70,296.36,59.975,1435826704,"201051344000900","174011321042388",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,162083.6,162083.6,4780,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826832,177351.00
07/02/2015 04:45,2,0.000,ALERT,212.38,295.76,59.981,1435826704,"201051344000633","174011321042388",0.00,12.70,0,290.95,297.26,0.0,0.0,0.000,151764.9,151764.9,4778,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826834,177352.00
07/02/2015 04:45,2,0.000,ALERT,211.93,296.66,59.981,1435826704,"201051344000983","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,159037.7,159037.7,4780,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826836,177353.00
07/02/2015 04:45,2,0.000,ALERT,212.16,296.06,59.981,1435826704,"201051344000917","174011321042388",0.00,13.70,0,291.85,297.57,0.0,0.0,0.000,162306.4,162306.4,4780,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826838,177354.00
07/02/2015 04:45,2,0.000,ALERT,211.93,295.76,59.986,1435826704,"201051344000648","174011321042388",0.00,12.30,0,292.16,298.47,0.0,0.0,0.000,158154.9,158154.9,4772,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435826839,177355.00
07/02/2015 04:45,2,0.000,ALERT,211.93,296.96,59.986,1435826704,"201051344001093","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,160437.5,160437.5,4770,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826841,177356.00
07/02/2015 04:45,2,0.000,ALERT,212.38,296.06,60.007,1435826704,"201051344000645","174011321042388",0.00,13.30,0,292.16,298.17,0.0,0.0,0.000,158665.4,158665.4,4780,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826843,177357.00
07/02/2015 04:45,2,0.000,ALERT,213.51,296.66,59.986,1435826704,"274151322000085","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,441371.5,441371.5,6060,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826845,177358.00
07/02/2015 04:45,2,0.000,ALERT,212.16,296.06,59.991,1435826704,"201051344000651","174011321042388",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,158034.4,158034.4,4768,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826847,177359.00
07/02/2015 04:45,2,0.000,ALERT,212.16,296.36,59.986,1435826704,"201051344000867","174011321042388",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,150433.5,150433.5,4782,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826848,177360.00
07/02/2015 04:45,2,0.000,ALERT,212.16,297.26,59.991,1435826704,"201051344001230","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,161553.2,161553.2,4783,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826850,177361.00
07/02/2015 04:45,2,0.000,ALERT,212.61,296.96,59.981,1435826704,"201051344000576","174011321042388",0.00,13.00,0,292.76,298.17,0.0,0.0,0.000,157935.5,157935.5,4785,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826852,177362.00
07/02/2015 04:45,2,0.000,ALERT,211.93,297.26,59.986,1435826704,"201051344000579","174011321042388",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,164302.9,164302.9,4772,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435826854,177363.00
07/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435826704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435827584,177364.00
07/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435826704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435827584,177365.00
07/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435826704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435827584,177366.00
07/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435826704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435827584,177367.00
07/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435826704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435827584,177368.00
07/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435826704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435827584,177369.00
07/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435826704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435827584,177370.00
07/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435826704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435827584,177371.00
07/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435826704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435827584,177372.00
07/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435826704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435827584,177373.00
07/02/2015 05:00,2,0.000,ALERT,211.48,295.76,59.991,1435827603,"201051344000955","174011321042388",0.00,13.00,0,294.86,298.47,0.0,0.0,0.000,163482.7,163482.7,4773,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827679,177374.00
07/02/2015 05:00,2,0.000,ALERT,213.06,297.26,59.986,1435827603,"274151322000095","174011321042388",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,462484.5,462484.5,5689,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827681,177375.00
