ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 05:00,2,0.000,ALERT,211.70,296.36,59.981,1435827603,"201051344000868","174011321042388",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,149787.3,149787.3,4780,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827682,177376.00
07/02/2015 05:00,2,0.000,ALERT,212.16,295.46,59.981,1435827603,"201051344000853","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,156056.9,156056.9,4781,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827684,177377.00
07/02/2015 05:00,2,0.000,ALERT,212.38,296.66,59.986,1435827603,"201051344000582","174011321042388",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,156362.2,156362.2,4769,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827686,177378.00
07/02/2015 05:00,2,0.000,ALERT,211.93,295.76,59.981,1435827603,"201051344000469","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,151311.4,151311.4,4774,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435827688,177379.00
07/02/2015 05:00,2,0.000,ALERT,211.48,295.76,59.986,1435827603,"201051344000988","174011321042388",0.00,13.30,0,292.46,298.17,0.0,0.0,0.000,150941.8,150941.8,4774,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827690,177380.00
07/02/2015 05:00,2,0.000,ALERT,211.70,295.76,59.991,1435827603,"201051344001158","174011321042388",0.00,12.70,0,293.96,298.17,0.0,0.0,0.000,157055.5,157055.5,4772,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827691,177381.00
07/02/2015 05:00,2,0.000,ALERT,211.70,295.46,59.959,1435827603,"201051344001025","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,160429.7,160429.7,4768,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827693,177382.00
07/02/2015 05:00,2,0.000,ALERT,211.70,296.36,60.007,1435827603,"201051344000569","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,163970.9,163970.9,4780,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827695,177383.00
07/02/2015 05:00,2,0.000,ALERT,213.06,295.46,59.981,1435827603,"274151322000094","174011321042388",0.00,13.00,0,294.56,297.87,0.0,0.0,0.000,348306.7,348306.7,6148,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827697,177384.00
07/02/2015 05:00,2,0.000,ALERT,211.70,295.76,59.986,1435827603,"201051344000458","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,159776.6,159776.6,4775,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827699,177385.00
07/02/2015 05:00,2,0.000,ALERT,213.06,295.76,59.986,1435827603,"274151322000087","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,418933.4,418933.4,5658,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827701,177386.00
07/02/2015 05:00,2,0.000,ALERT,212.83,296.66,59.986,1435827603,"274151322000052","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,447870.6,447870.6,6060,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435827702,177387.00
07/02/2015 05:00,2,0.000,ALERT,212.16,296.66,59.986,1435827603,"201051344001145","174011321042388",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,164944.3,164944.3,4783,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827704,177388.00
07/02/2015 05:00,2,0.000,ALERT,212.38,296.36,59.986,1435827603,"201051344000685","174011321042388",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,164032.0,164032.0,4785,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435827706,177389.00
07/02/2015 05:00,2,0.000,ALERT,212.61,296.66,59.975,1435827603,"274151322000088","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,429047.1,429047.1,5672,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827708,177390.00
07/02/2015 05:00,2,0.000,ALERT,211.93,296.36,59.996,1435827603,"201051344000438","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,164135.2,164135.2,4768,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827710,177391.00
07/02/2015 05:00,2,0.000,ALERT,211.48,296.36,59.975,1435827603,"201051344001135","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,155448.0,155448.0,4759,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827711,177392.00
07/02/2015 05:00,2,0.000,ALERT,212.16,295.76,59.975,1435827603,"201051344000417","174011321042388",0.00,13.00,0,294.26,298.17,0.0,0.0,0.000,159842.5,159842.5,4768,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827713,177393.00
07/02/2015 05:00,2,0.000,ALERT,211.48,296.66,59.975,1435827603,"201051344000594","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,160146.9,160146.9,4767,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827715,177394.00
07/02/2015 05:00,2,0.000,ALERT,213.29,296.96,59.981,1435827603,"274151322000083","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,444057.0,444057.0,6076,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827717,177395.00
07/02/2015 05:00,2,0.000,ALERT,211.93,296.36,59.981,1435827603,"201051344000585","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,159122.7,159122.7,4768,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435827719,177396.00
07/02/2015 05:00,2,0.000,ALERT,212.83,296.06,59.965,1435827603,"274151322000054","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,439172.7,439172.7,5660,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827720,177397.00
07/02/2015 05:00,2,0.000,ALERT,211.93,295.76,59.970,1435827603,"201051344001203","174011321042388",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,160298.7,160298.7,4771,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435827722,177398.00
07/02/2015 05:00,2,0.000,ALERT,211.70,296.06,59.970,1435827603,"201051344000646","174011321042388",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,157598.3,157598.3,4763,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827724,177399.00
07/02/2015 05:00,2,0.000,ALERT,213.74,295.16,59.970,1435827603,"274151322000068","174011321042388",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,347366.1,347366.1,5757,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827726,177400.00
07/02/2015 05:00,2,0.000,ALERT,213.51,296.36,59.959,1435827603,"274151322000076","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,468255.8,468255.8,6063,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827728,177401.00
07/02/2015 05:00,2,0.000,ALERT,211.70,296.36,59.970,1435827603,"201051344000890","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,161837.5,161837.5,4771,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827729,177402.00
07/02/2015 05:00,2,0.000,ALERT,211.70,295.76,59.933,1435827603,"201051344000900","174011321042388",0.00,13.30,0,294.26,297.87,0.0,0.0,0.000,162083.6,162083.6,4782,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827732,177403.00
07/02/2015 05:00,2,0.000,ALERT,212.16,295.16,59.975,1435827603,"201051344000633","174011321042388",0.00,12.70,0,292.76,297.57,0.0,0.0,0.000,151764.9,151764.9,4780,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827734,177404.00
07/02/2015 05:00,2,0.000,ALERT,211.70,296.06,59.970,1435827603,"201051344000983","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,159037.7,159037.7,4782,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827736,177405.00
07/02/2015 05:00,2,0.000,ALERT,211.93,295.46,59.970,1435827603,"201051344000917","174011321042388",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,162306.4,162306.4,4782,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827737,177406.00
07/02/2015 05:00,2,0.000,ALERT,211.93,295.46,59.970,1435827603,"201051344000648","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,158154.9,158154.9,4774,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827739,177407.00
07/02/2015 05:00,2,0.000,ALERT,211.70,296.06,59.970,1435827603,"201051344001093","174011321042388",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,160437.5,160437.5,4772,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827741,177408.00
07/02/2015 05:00,2,0.000,ALERT,212.16,295.46,59.975,1435827603,"201051344000645","174011321042388",0.00,13.70,0,294.56,298.47,0.0,0.0,0.000,158665.4,158665.4,4782,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827743,177409.00
07/02/2015 05:00,2,0.000,ALERT,213.06,295.76,59.922,1435827603,"274151322000085","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,441371.5,441371.5,6062,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827745,177410.00
07/02/2015 05:00,2,0.000,ALERT,211.93,295.46,59.975,1435827603,"201051344000651","174011321042388",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,158034.4,158034.4,4770,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435827746,177411.00
07/02/2015 05:00,2,0.000,ALERT,211.93,295.46,59.965,1435827603,"201051344000867","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,150433.5,150433.5,4784,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435827748,177412.00
07/02/2015 05:00,2,0.000,ALERT,211.70,296.06,59.965,1435827603,"201051344001230","174011321042388",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,161553.2,161553.2,4785,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435827750,177413.00
07/02/2015 05:00,2,0.000,ALERT,212.16,296.36,59.975,1435827603,"201051344000576","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,157935.5,157935.5,4787,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435827752,177414.00
07/02/2015 05:00,2,0.000,ALERT,211.70,296.36,60.002,1435827603,"201051344000579","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,164302.9,164302.9,4774,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435827753,177415.00
07/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435827603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435828483,177416.00
07/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435827603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435828483,177417.00
07/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435827603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435828483,177418.00
07/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435827603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435828483,177419.00
07/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435827603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435828483,177420.00
07/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435827603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435828483,177421.00
07/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435827603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435828483,177422.00
07/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435827603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435828483,177423.00
07/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435827603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435828483,177424.00
07/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1435827603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435828483,177425.00
07/02/2015 05:15,2,0.000,ALERT,210.80,295.46,59.970,1435828503,"201051344000955","174011321042388",0.00,13.30,0,293.36,297.57,0.0,0.0,0.000,163482.7,163482.7,4775,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828579,177426.00
07/02/2015 05:15,2,0.000,ALERT,212.38,296.66,59.970,1435828503,"274151322000095","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,462484.5,462484.5,5691,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435828580,177427.00
07/02/2015 05:15,2,0.000,ALERT,211.03,296.06,59.975,1435828503,"201051344000868","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,149787.3,149787.3,4782,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828582,177428.00
07/02/2015 05:15,2,0.000,ALERT,211.70,295.46,59.975,1435828503,"201051344000853","174011321042388",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,156056.9,156056.9,4783,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828584,177429.00
07/02/2015 05:15,2,0.000,ALERT,211.70,296.36,59.965,1435828503,"201051344000582","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,156362.2,156362.2,4771,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435828586,177430.00
07/02/2015 05:15,2,0.000,ALERT,211.03,294.86,59.975,1435828503,"201051344000469","174011321042388",0.00,12.70,0,292.16,297.26,0.0,0.0,0.000,151311.4,151311.4,4776,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828588,177431.00
07/02/2015 05:15,2,0.000,ALERT,210.80,295.16,59.981,1435828503,"201051344000988","174011321042388",0.00,13.30,0,290.95,297.26,0.0,0.0,0.000,150941.8,150941.8,4776,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828589,177432.00
07/02/2015 05:15,2,0.000,ALERT,211.03,294.86,59.975,1435828503,"201051344001158","174011321042388",0.00,13.00,0,292.76,297.26,0.0,0.0,0.000,157055.5,157055.5,4774,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828591,177433.00
07/02/2015 05:15,2,0.000,ALERT,211.03,294.56,59.986,1435828503,"201051344001025","174011321042388",0.00,12.70,0,293.06,298.47,0.0,0.0,0.000,160429.7,160429.7,4770,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828593,177434.00
07/02/2015 05:15,2,0.000,ALERT,211.03,295.76,59.981,1435828503,"201051344000569","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,163970.9,163970.9,4782,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435828595,177435.00
07/02/2015 05:15,2,0.000,ALERT,212.16,294.56,59.949,1435828503,"274151322000094","174011321042388",0.00,13.30,0,293.06,297.26,0.0,0.0,0.000,348306.7,348306.7,6150,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828597,177436.00
07/02/2015 05:15,2,0.000,ALERT,210.80,295.16,59.959,1435828503,"201051344000458","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,159776.6,159776.6,4777,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828599,177437.00
07/02/2015 05:15,2,0.000,ALERT,212.16,294.56,59.954,1435828503,"274151322000087","174011321042388",0.00,14.30,0,292.76,297.26,0.0,0.0,0.000,418933.4,418933.4,5660,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828601,177438.00
07/02/2015 05:15,2,0.000,ALERT,211.93,296.36,59.970,1435828503,"274151322000052","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,447870.6,447870.6,6062,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828602,177439.00
07/02/2015 05:15,2,0.000,ALERT,211.48,295.76,59.991,1435828503,"201051344001145","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,164944.3,164944.3,4785,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435828604,177440.00
07/02/2015 05:15,2,0.000,ALERT,211.25,295.16,59.970,1435828503,"201051344000685","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,164032.0,164032.0,4787,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828606,177441.00
07/02/2015 05:15,2,0.000,ALERT,212.16,295.46,59.970,1435828503,"274151322000088","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,429047.1,429047.1,5674,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828608,177442.00
07/02/2015 05:15,2,0.000,ALERT,211.25,295.16,59.970,1435828503,"201051344000438","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,164135.2,164135.2,4770,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828610,177443.00
07/02/2015 05:15,2,0.000,ALERT,210.57,294.86,59.986,1435828503,"201051344001135","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,155448.0,155448.0,4761,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828611,177444.00
07/02/2015 05:15,2,0.000,ALERT,211.25,294.56,59.954,1435828503,"201051344000417","174011321042388",0.00,13.30,0,293.06,297.57,0.0,0.0,0.000,159842.5,159842.5,4770,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435828613,177445.00
07/02/2015 05:15,2,0.000,ALERT,210.57,295.16,59.965,1435828503,"201051344000594","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,160146.9,160146.9,4769,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828615,177446.00
07/02/2015 05:15,2,0.000,ALERT,212.16,295.16,59.965,1435828503,"274151322000083","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,444057.0,444057.0,6078,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828617,177447.00
07/02/2015 05:15,2,0.000,ALERT,211.03,294.86,59.970,1435828503,"201051344000585","174011321042388",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,159122.7,159122.7,4770,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828619,177448.00
07/02/2015 05:15,2,0.000,ALERT,211.93,294.86,59.954,1435828503,"274151322000054","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,439172.7,439172.7,5662,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828620,177449.00
07/02/2015 05:15,2,0.000,ALERT,211.03,294.56,59.954,1435828503,"201051344001203","174011321042388",0.00,13.00,0,293.66,299.67,0.0,0.0,0.000,160298.7,160298.7,4773,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828622,177450.00
07/02/2015 05:15,2,0.000,ALERT,210.57,294.86,59.965,1435828503,"201051344000646","174011321042388",0.00,13.00,0,293.06,297.57,0.0,0.0,0.000,157598.3,157598.3,4765,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435828624,177451.00
07/02/2015 05:15,2,0.000,ALERT,212.61,294.26,59.928,1435828503,"274151322000068","174011321042388",0.00,14.70,0,292.76,296.96,0.0,0.0,0.000,347366.1,347366.1,5759,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828626,177452.00
07/02/2015 05:15,2,0.000,ALERT,212.83,295.46,59.959,1435828503,"274151322000076","174011321042388",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,468255.8,468255.8,6065,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828628,177453.00
07/02/2015 05:15,2,0.000,ALERT,210.80,295.46,59.975,1435828503,"201051344000890","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,161837.5,161837.5,4773,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828629,177454.00
07/02/2015 05:15,2,0.000,ALERT,210.80,295.16,59.970,1435828503,"201051344000900","174011321042388",0.00,13.30,0,293.06,297.57,0.0,0.0,0.000,162083.6,162083.6,4784,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828631,177455.00
07/02/2015 05:15,2,0.000,ALERT,211.25,294.26,59.959,1435828503,"201051344000633","174011321042388",0.00,13.00,0,291.55,296.66,0.0,0.0,0.000,151764.9,151764.9,4782,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828633,177456.00
07/02/2015 05:15,2,0.000,ALERT,210.80,295.16,59.965,1435828503,"201051344000983","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,159037.7,159037.7,4784,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828635,177457.00
07/02/2015 05:15,2,0.000,ALERT,211.25,294.86,59.959,1435828503,"201051344000917","174011321042388",0.00,14.00,0,292.16,297.26,0.0,0.0,0.000,162306.4,162306.4,4784,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828637,177458.00
07/02/2015 05:15,2,0.000,ALERT,211.03,294.26,59.959,1435828503,"201051344000648","174011321042388",0.00,13.00,0,293.06,297.87,0.0,0.0,0.000,158154.9,158154.9,4776,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828638,177459.00
07/02/2015 05:15,2,0.000,ALERT,211.03,295.46,59.965,1435828503,"201051344001093","174011321042388",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,160437.5,160437.5,4774,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828640,177460.00
07/02/2015 05:15,2,0.000,ALERT,211.25,294.56,59.991,1435828503,"201051344000645","174011321042388",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,158665.4,158665.4,4784,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828642,177461.00
07/02/2015 05:15,2,0.000,ALERT,211.93,295.16,59.959,1435828503,"274151322000085","174011321042388",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,441371.5,441371.5,6064,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435828644,177462.00
07/02/2015 05:15,2,0.000,ALERT,211.03,294.56,59.933,1435828503,"201051344000651","174011321042388",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,158034.4,158034.4,4772,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828646,177463.00
07/02/2015 05:15,2,0.000,ALERT,211.03,294.26,59.975,1435828503,"201051344000867","174011321042388",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,150433.5,150433.5,4786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828647,177464.00
07/02/2015 05:15,2,0.000,ALERT,210.80,295.46,59.970,1435828503,"201051344001230","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,161553.2,161553.2,4787,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828649,177465.00
07/02/2015 05:15,2,0.000,ALERT,211.25,295.46,59.975,1435828503,"201051344000576","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,157935.5,157935.5,4789,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435828651,177466.00
07/02/2015 05:15,2,0.000,ALERT,210.80,295.46,59.965,1435828503,"201051344000579","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,164302.9,164302.9,4776,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435828653,177467.00
07/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435828503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435829384,177468.00
07/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435828503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435829384,177469.00
07/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435828503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435829384,177470.00
07/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435828503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435829384,177471.00
07/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435828503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435829384,177472.00
07/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435828503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435829384,177473.00
07/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435828503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435829384,177474.00
07/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435828503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435829384,177475.00
07/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435828503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435829384,177476.00
07/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1435828503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435829384,177477.00
07/02/2015 05:30,2,0.000,ALERT,210.80,295.76,59.996,1435829404,"201051344000955","174011321042388",0.00,13.70,0,293.66,297.57,0.0,0.0,0.000,163482.7,163482.7,4777,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829479,177478.00
07/02/2015 05:30,2,0.000,ALERT,212.38,297.57,60.012,1435829404,"274151322000095","174011321042388",0.00,13.30,0,294.86,298.47,0.0,0.0,0.000,462484.5,462484.5,5693,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435829481,177479.00
07/02/2015 05:30,2,0.000,ALERT,211.25,296.36,59.981,1435829404,"201051344000868","174011321042388",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,149787.3,149787.3,4784,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829483,177480.00
07/02/2015 05:30,2,0.000,ALERT,211.70,295.46,59.996,1435829404,"201051344000853","174011321042388",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,156056.9,156056.9,4785,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829485,177481.00
07/02/2015 05:30,2,0.000,ALERT,211.70,296.66,60.007,1435829404,"201051344000582","174011321042388",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,156362.2,156362.2,4773,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435829486,177482.00
07/02/2015 05:30,2,0.000,ALERT,211.25,295.46,60.007,1435829404,"201051344000469","174011321042388",0.00,13.00,0,292.16,296.66,0.0,0.0,0.000,151311.4,151311.4,4778,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829488,177483.00
07/02/2015 05:30,2,0.000,ALERT,211.03,295.46,60.007,1435829404,"201051344000988","174011321042388",0.00,14.00,0,290.95,296.96,0.0,0.0,0.000,150941.8,150941.8,4778,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829490,177484.00
07/02/2015 05:30,2,0.000,ALERT,211.03,295.16,60.012,1435829404,"201051344001158","174011321042388",0.00,13.30,0,292.46,296.66,0.0,0.0,0.000,157055.5,157055.5,4776,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435829492,177485.00
07/02/2015 05:30,2,0.000,ALERT,211.03,294.86,60.012,1435829404,"201051344001025","174011321042388",0.00,13.00,0,292.76,298.17,0.0,0.0,0.000,160429.7,160429.7,4772,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829494,177486.00
07/02/2015 05:30,2,0.000,ALERT,211.03,296.06,59.991,1435829404,"201051344000569","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,163970.9,163970.9,4784,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829496,177487.00
07/02/2015 05:30,2,0.000,ALERT,212.61,295.46,60.023,1435829404,"274151322000094","174011321042388",0.00,13.30,0,293.36,296.96,0.0,0.0,0.000,348306.7,348306.7,6152,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829497,177488.00
07/02/2015 05:30,2,0.000,ALERT,211.03,295.76,59.996,1435829404,"201051344000458","174011321042388",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,159776.6,159776.6,4779,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829499,177489.00
07/02/2015 05:30,2,0.000,ALERT,212.61,295.16,59.991,1435829404,"274151322000087","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,418933.4,418933.4,5662,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829501,177490.00
07/02/2015 05:30,2,0.000,ALERT,212.38,295.76,59.996,1435829404,"274151322000052","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,447870.6,447870.6,6064,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829503,177491.00
07/02/2015 05:30,2,0.000,ALERT,211.48,296.36,59.996,1435829404,"201051344001145","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,164944.3,164944.3,4787,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829505,177492.00
07/02/2015 05:30,2,0.000,ALERT,211.48,295.76,59.996,1435829404,"201051344000685","174011321042388",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,164032.0,164032.0,4789,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435829506,177493.00
07/02/2015 05:30,2,0.000,ALERT,211.93,295.16,59.996,1435829404,"274151322000088","174011321042388",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,429047.1,429047.1,5676,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829508,177494.00
07/02/2015 05:30,2,0.000,ALERT,211.25,296.06,59.991,1435829404,"201051344000438","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,164135.2,164135.2,4772,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829510,177495.00
07/02/2015 05:30,2,0.000,ALERT,210.80,295.76,59.996,1435829404,"201051344001135","174011321042388",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,155448.0,155448.0,4763,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829512,177496.00
07/02/2015 05:30,2,0.000,ALERT,211.48,295.16,60.002,1435829404,"201051344000417","174011321042388",0.00,13.70,0,292.16,297.26,0.0,0.0,0.000,159842.5,159842.5,4772,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829514,177497.00
07/02/2015 05:30,2,0.000,ALERT,210.80,295.76,59.986,1435829404,"201051344000594","174011321042388",0.00,13.70,0,292.76,297.57,0.0,0.0,0.000,160146.9,160146.9,4771,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829515,177498.00
07/02/2015 05:30,2,0.000,ALERT,212.38,295.76,59.975,1435829404,"274151322000083","174011321042388",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,444057.0,444057.0,6080,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435829517,177499.00
07/02/2015 05:30,2,0.000,ALERT,211.25,296.06,59.996,1435829404,"201051344000585","174011321042388",0.00,13.70,0,292.76,297.57,0.0,0.0,0.000,159122.7,159122.7,4772,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829519,177500.00
07/02/2015 05:30,2,0.000,ALERT,212.16,295.46,59.949,1435829404,"274151322000054","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,439172.7,439172.7,5664,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829521,177501.00
07/02/2015 05:30,2,0.000,ALERT,211.25,295.46,59.991,1435829404,"201051344001203","174011321042388",0.00,13.30,0,293.06,299.67,0.0,0.0,0.000,160298.7,160298.7,4775,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829523,177502.00
07/02/2015 05:30,2,0.000,ALERT,211.03,296.06,59.981,1435829404,"201051344000646","174011321042388",0.00,13.30,0,292.76,297.26,0.0,0.0,0.000,157598.3,157598.3,4767,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829525,177503.00
07/02/2015 05:30,2,0.000,ALERT,213.06,295.16,59.970,1435829404,"274151322000068","174011321042388",0.00,15.00,0,293.06,296.96,0.0,0.0,0.000,347366.1,347366.1,5761,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829527,177504.00
07/02/2015 05:30,2,0.000,ALERT,213.06,296.36,59.981,1435829404,"274151322000076","174011321042388",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,468255.8,468255.8,6067,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829528,177505.00
07/02/2015 05:30,2,0.000,ALERT,210.80,295.76,59.981,1435829404,"201051344000890","174011321042388",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,161837.5,161837.5,4775,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829530,177506.00
07/02/2015 05:30,2,0.000,ALERT,211.03,295.46,59.981,1435829404,"201051344000900","174011321042388",0.00,13.70,0,293.06,296.96,0.0,0.0,0.000,162083.6,162083.6,4786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829532,177507.00
07/02/2015 05:30,2,0.000,ALERT,211.48,294.86,59.981,1435829404,"201051344000633","174011321042388",0.00,13.30,0,291.25,296.36,0.0,0.0,0.000,151764.9,151764.9,4784,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829534,177508.00
07/02/2015 05:30,2,0.000,ALERT,211.03,295.46,59.975,1435829404,"201051344000983","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,159037.7,159037.7,4786,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435829536,177509.00
07/02/2015 05:30,2,0.000,ALERT,211.25,295.16,59.986,1435829404,"201051344000917","174011321042388",0.00,14.30,0,292.16,296.96,0.0,0.0,0.000,162306.4,162306.4,4786,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829538,177510.00
07/02/2015 05:30,2,0.000,ALERT,211.25,294.56,59.970,1435829404,"201051344000648","174011321042388",0.00,13.30,0,292.46,297.87,0.0,0.0,0.000,158154.9,158154.9,4778,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829540,177511.00
07/02/2015 05:30,2,0.000,ALERT,211.03,295.76,59.975,1435829404,"201051344001093","174011321042388",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,160437.5,160437.5,4776,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829541,177512.00
07/02/2015 05:30,2,0.000,ALERT,211.48,295.16,59.981,1435829404,"201051344000645","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,158665.4,158665.4,4786,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435829543,177513.00
07/02/2015 05:30,2,0.000,ALERT,212.38,295.76,59.965,1435829404,"274151322000085","174011321042388",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,441371.5,441371.5,6066,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435829545,177514.00
07/02/2015 05:30,2,0.000,ALERT,211.25,294.86,59.959,1435829404,"201051344000651","174011321042388",0.00,12.70,0,292.76,297.26,0.0,0.0,0.000,158034.4,158034.4,4774,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435829547,177515.00
07/02/2015 05:30,2,0.000,ALERT,211.48,295.16,59.965,1435829404,"201051344000867","174011321042388",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,150433.5,150433.5,4788,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829549,177516.00
07/02/2015 05:30,2,0.000,ALERT,211.03,295.76,59.986,1435829404,"201051344001230","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,161553.2,161553.2,4789,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829550,177517.00
07/02/2015 05:30,2,0.000,ALERT,211.48,295.76,59.986,1435829404,"201051344000576","174011321042388",0.00,13.70,0,293.06,297.57,0.0,0.0,0.000,157935.5,157935.5,4791,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829552,177518.00
07/02/2015 05:30,2,0.000,ALERT,211.03,295.76,59.970,1435829404,"201051344000579","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,164302.9,164302.9,4778,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435829554,177519.00
07/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435829404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435830284,177520.00
07/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435829404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435830284,177521.00
07/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435829404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435830284,177522.00
07/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435829404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435830284,177523.00
07/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435829404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435830284,177524.00
