ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435829404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435830284,177525.00
07/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435829404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435830284,177526.00
07/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435829404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435830284,177527.00
07/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435829404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435830284,177528.00
07/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1435829404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435830284,177529.00
07/02/2015 05:45,2,0.000,ALERT,210.80,295.76,59.965,1435830303,"201051344000955","174011321042388",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,163482.7,163482.7,4779,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830379,177530.00
07/02/2015 05:45,2,0.000,ALERT,212.38,296.96,59.975,1435830303,"274151322000095","174011321042388",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,462484.5,462484.5,5695,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830380,177531.00
07/02/2015 05:45,2,0.000,ALERT,211.25,296.36,59.965,1435830303,"201051344000868","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,149787.3,149787.3,4786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830382,177532.00
07/02/2015 05:45,2,0.000,ALERT,211.70,295.46,59.944,1435830303,"201051344000853","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,156056.9,156056.9,4787,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830384,177533.00
07/02/2015 05:45,2,0.000,ALERT,211.93,296.96,59.965,1435830303,"201051344000582","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,156362.2,156362.2,4775,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830386,177534.00
07/02/2015 05:45,2,0.000,ALERT,211.25,295.76,59.965,1435830303,"201051344000469","174011321042388",0.00,13.30,0,292.46,297.26,0.0,0.0,0.000,151311.4,151311.4,4780,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435830388,177535.00
07/02/2015 05:45,2,0.000,ALERT,211.25,295.46,59.954,1435830303,"201051344000988","174011321042388",0.00,14.00,0,291.25,297.26,0.0,0.0,0.000,150941.8,150941.8,4780,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435830389,177536.00
07/02/2015 05:45,2,0.000,ALERT,211.48,295.46,59.965,1435830303,"201051344001158","174011321042388",0.00,13.70,0,293.06,296.96,0.0,0.0,0.000,157055.5,157055.5,4778,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830391,177537.00
07/02/2015 05:45,2,0.000,ALERT,211.25,295.16,59.965,1435830303,"201051344001025","174011321042388",0.00,13.30,0,293.36,298.47,0.0,0.0,0.000,160429.7,160429.7,4774,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830393,177538.00
07/02/2015 05:45,2,0.000,ALERT,211.25,296.06,59.970,1435830303,"201051344000569","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,163970.9,163970.9,4786,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830395,177539.00
07/02/2015 05:45,2,0.000,ALERT,212.61,295.16,59.965,1435830303,"274151322000094","174011321042388",0.00,13.70,0,293.36,297.26,0.0,0.0,0.000,348306.7,348306.7,6154,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830397,177540.00
07/02/2015 05:45,2,0.000,ALERT,211.03,295.76,59.970,1435830303,"201051344000458","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,159776.6,159776.6,4781,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830399,177541.00
07/02/2015 05:45,2,0.000,ALERT,212.38,294.86,59.970,1435830303,"274151322000087","174011321042388",0.00,14.70,0,293.06,297.26,0.0,0.0,0.000,418933.4,418933.4,5664,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830400,177542.00
07/02/2015 05:45,2,0.000,ALERT,212.38,295.46,59.996,1435830303,"274151322000052","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,447870.6,447870.6,6066,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830402,177543.00
07/02/2015 05:45,2,0.000,ALERT,211.70,296.06,59.928,1435830303,"201051344001145","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,164944.3,164944.3,4789,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830404,177544.00
07/02/2015 05:45,2,0.000,ALERT,211.93,296.06,59.970,1435830303,"201051344000685","174011321042388",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,164032.0,164032.0,4791,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830406,177545.00
07/02/2015 05:45,2,0.000,ALERT,212.16,296.06,59.933,1435830303,"274151322000088","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,429047.1,429047.1,5678,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830408,177546.00
07/02/2015 05:45,2,0.000,ALERT,211.48,296.06,59.965,1435830303,"201051344000438","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,164135.2,164135.2,4774,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830409,177547.00
07/02/2015 05:45,2,0.000,ALERT,211.25,296.06,59.970,1435830303,"201051344001135","174011321042388",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,155448.0,155448.0,4765,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830411,177548.00
07/02/2015 05:45,2,0.000,ALERT,211.70,295.46,59.954,1435830303,"201051344000417","174011321042388",0.00,13.70,0,293.36,297.26,0.0,0.0,0.000,159842.5,159842.5,4774,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830413,177549.00
07/02/2015 05:45,2,0.000,ALERT,211.03,296.36,59.954,1435830303,"201051344000594","174011321042388",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,160146.9,160146.9,4773,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830415,177550.00
07/02/2015 05:45,2,0.000,ALERT,212.61,296.66,59.954,1435830303,"274151322000083","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,444057.0,444057.0,6082,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830417,177551.00
07/02/2015 05:45,2,0.000,ALERT,211.70,296.06,59.949,1435830303,"201051344000585","174011321042388",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,159122.7,159122.7,4774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830418,177552.00
07/02/2015 05:45,2,0.000,ALERT,212.38,296.06,59.949,1435830303,"274151322000054","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,439172.7,439172.7,5666,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830420,177553.00
07/02/2015 05:45,2,0.000,ALERT,211.48,295.76,59.959,1435830303,"201051344001203","174011321042388",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,160298.7,160298.7,4777,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830422,177554.00
07/02/2015 05:45,2,0.000,ALERT,211.25,296.06,59.965,1435830303,"201051344000646","174011321042388",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,157598.3,157598.3,4769,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830424,177555.00
07/02/2015 05:45,2,0.000,ALERT,213.06,295.16,59.922,1435830303,"274151322000068","174011321042388",0.00,15.00,0,293.36,296.96,0.0,0.0,0.000,347366.1,347366.1,5763,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435830425,177556.00
07/02/2015 05:45,2,0.000,ALERT,213.06,295.46,59.970,1435830303,"274151322000076","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,468255.8,468255.8,6069,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830427,177557.00
07/02/2015 05:45,2,0.000,ALERT,211.25,296.36,59.991,1435830303,"201051344000890","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,161837.5,161837.5,4777,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830429,177558.00
07/02/2015 05:45,2,0.000,ALERT,211.03,295.76,59.959,1435830303,"201051344000900","174011321042388",0.00,14.00,0,293.36,297.26,0.0,0.0,0.000,162083.6,162083.6,4788,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830431,177559.00
07/02/2015 05:45,2,0.000,ALERT,211.93,295.46,59.970,1435830303,"201051344000633","174011321042388",0.00,13.70,0,291.85,296.66,0.0,0.0,0.000,151764.9,151764.9,4786,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830433,177560.00
07/02/2015 05:45,2,0.000,ALERT,211.25,296.06,59.959,1435830303,"201051344000983","174011321042388",0.00,14.30,0,293.66,298.47,0.0,0.0,0.000,159037.7,159037.7,4788,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830435,177561.00
07/02/2015 05:45,2,0.000,ALERT,211.48,295.46,59.959,1435830303,"201051344000917","174011321042388",0.00,14.70,0,292.76,297.26,0.0,0.0,0.000,162306.4,162306.4,4788,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830436,177562.00
07/02/2015 05:45,2,0.000,ALERT,211.70,295.16,59.965,1435830303,"201051344000648","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,158154.9,158154.9,4780,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830438,177563.00
07/02/2015 05:45,2,0.000,ALERT,211.25,295.76,59.986,1435830303,"201051344001093","174011321042388",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,160437.5,160437.5,4778,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830440,177564.00
07/02/2015 05:45,2,0.000,ALERT,211.70,295.16,59.975,1435830303,"201051344000645","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,158665.4,158665.4,4788,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830442,177565.00
07/02/2015 05:45,2,0.000,ALERT,212.61,295.76,59.970,1435830303,"274151322000085","174011321042388",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,441371.5,441371.5,6068,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830443,177566.00
07/02/2015 05:45,2,0.000,ALERT,211.25,294.86,59.933,1435830303,"201051344000651","174011321042388",0.00,13.00,0,293.06,297.57,0.0,0.0,0.000,158034.4,158034.4,4776,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830445,177567.00
07/02/2015 05:45,2,0.000,ALERT,211.25,294.86,59.975,1435830303,"201051344000867","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,150433.5,150433.5,4790,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830447,177568.00
07/02/2015 05:45,2,0.000,ALERT,211.03,295.46,59.970,1435830303,"201051344001230","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,161553.2,161553.2,4791,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830449,177569.00
07/02/2015 05:45,2,0.000,ALERT,211.25,295.16,59.981,1435830303,"201051344000576","174011321042388",0.00,14.00,0,293.06,297.57,0.0,0.0,0.000,157935.5,157935.5,4793,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435830451,177570.00
07/02/2015 05:45,2,0.000,ALERT,210.80,295.16,59.975,1435830303,"201051344000579","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,164302.9,164302.9,4780,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435830453,177571.00
07/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435830303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435831184,177572.00
07/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435830303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435831184,177573.00
07/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435830303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435831184,177574.00
07/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435830303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435831184,177575.00
07/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435830303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435831184,177576.00
07/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435830303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435831184,177577.00
07/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435830303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435831184,177578.00
07/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435830303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435831184,177579.00
07/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435830303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435831184,177580.00
07/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1435830303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435831184,177581.00
07/02/2015 06:00,2,0.000,ALERT,210.35,294.56,59.949,1435831203,"201051344000955","174011321042388",0.00,14.00,0,280.43,297.87,0.0,0.0,0.000,163482.7,163482.7,4781,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831279,177582.00
07/02/2015 06:00,2,0.000,ALERT,211.93,295.76,59.907,1435831203,"274151322000095","174011321042388",0.00,13.70,0,281.64,298.77,0.0,0.0,0.000,462484.5,462484.5,5697,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831281,177583.00
07/02/2015 06:00,2,0.000,ALERT,210.80,295.16,59.949,1435831203,"201051344000868","174011321042388",0.00,14.00,0,281.33,298.77,0.0,0.0,0.000,149787.3,149787.3,4788,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831282,177584.00
07/02/2015 06:00,2,0.000,ALERT,211.25,294.26,59.949,1435831203,"201051344000853","174011321042388",0.00,14.00,0,280.43,298.17,0.0,0.0,0.000,156056.9,156056.9,4789,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831284,177585.00
07/02/2015 06:00,2,0.000,ALERT,211.25,295.46,59.944,1435831203,"201051344000582","174011321042388",0.00,13.70,0,281.33,298.77,0.0,0.0,0.000,156362.2,156362.2,4777,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831286,177586.00
07/02/2015 06:00,2,0.000,ALERT,210.80,294.26,59.949,1435831203,"201051344000469","174011321042388",0.00,13.70,0,279.53,297.26,0.0,0.0,0.000,151311.4,151311.4,4782,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831288,177587.00
07/02/2015 06:00,2,0.000,ALERT,210.57,294.26,59.949,1435831203,"201051344000988","174011321042388",0.00,14.30,0,278.33,297.26,0.0,0.0,0.000,150941.8,150941.8,4782,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831290,177588.00
07/02/2015 06:00,2,0.000,ALERT,210.80,293.96,59.944,1435831203,"201051344001158","174011321042388",0.00,13.70,0,279.83,297.26,0.0,0.0,0.000,157055.5,157055.5,4780,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831291,177589.00
07/02/2015 06:00,2,0.000,ALERT,210.80,293.96,59.949,1435831203,"201051344001025","174011321042388",0.00,13.30,0,280.43,298.77,0.0,0.0,0.000,160429.7,160429.7,4776,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831293,177590.00
07/02/2015 06:00,2,0.000,ALERT,210.80,294.86,59.912,1435831203,"201051344000569","174011321042388",0.00,14.30,0,281.03,298.77,0.0,0.0,0.000,163970.9,163970.9,4788,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831295,177591.00
07/02/2015 06:00,2,0.000,ALERT,212.38,293.96,59.944,1435831203,"274151322000094","174011321042388",0.00,13.70,0,280.13,297.26,0.0,0.0,0.000,348306.7,348306.7,6156,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831297,177592.00
07/02/2015 06:00,2,0.000,ALERT,210.57,294.26,59.922,1435831203,"201051344000458","174011321042388",0.00,15.00,0,280.73,298.77,0.0,0.0,0.000,159776.6,159776.6,4783,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831299,177593.00
07/02/2015 06:00,2,0.000,ALERT,211.93,293.66,59.938,1435831203,"274151322000087","174011321042388",0.00,15.00,0,280.43,297.57,0.0,0.0,0.000,418933.4,418933.4,5666,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831301,177594.00
07/02/2015 06:00,2,0.000,ALERT,211.93,293.96,59.944,1435831203,"274151322000052","174011321042388",0.00,14.70,0,281.03,298.47,0.0,0.0,0.000,447870.6,447870.6,6068,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831302,177595.00
07/02/2015 06:00,2,0.000,ALERT,211.03,294.56,59.944,1435831203,"201051344001145","174011321042388",0.00,13.70,0,281.33,299.07,0.0,0.0,0.000,164944.3,164944.3,4791,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831304,177596.00
07/02/2015 06:00,2,0.000,ALERT,211.25,294.26,59.944,1435831203,"201051344000685","174011321042388",0.00,14.00,0,280.73,297.87,0.0,0.0,0.000,164032.0,164032.0,4793,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831306,177597.00
07/02/2015 06:00,2,0.000,ALERT,211.70,294.56,59.933,1435831203,"274151322000088","174011321042388",0.00,15.00,0,280.73,297.87,0.0,0.0,0.000,429047.1,429047.1,5680,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831308,177598.00
07/02/2015 06:00,2,0.000,ALERT,211.03,294.26,59.938,1435831203,"201051344000438","174011321042388",0.00,13.70,0,281.03,298.47,0.0,0.0,0.000,164135.2,164135.2,4776,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831310,177599.00
07/02/2015 06:00,2,0.000,ALERT,210.57,294.26,59.949,1435831203,"201051344001135","174011321042388",0.00,14.00,0,281.03,298.77,0.0,0.0,0.000,155448.0,155448.0,4767,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831311,177600.00
07/02/2015 06:00,2,0.000,ALERT,211.25,293.66,59.949,1435831203,"201051344000417","174011321042388",0.00,14.00,0,280.43,297.57,0.0,0.0,0.000,159842.5,159842.5,4776,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831313,177601.00
07/02/2015 06:00,2,0.000,ALERT,210.57,294.56,59.938,1435831203,"201051344000594","174011321042388",0.00,14.00,0,280.13,297.87,0.0,0.0,0.000,160146.9,160146.9,4775,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831315,177602.00
07/02/2015 06:00,2,0.000,ALERT,212.16,294.86,59.938,1435831203,"274151322000083","174011321042388",0.00,14.00,0,281.03,298.47,0.0,0.0,0.000,444057.0,444057.0,6084,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831317,177603.00
07/02/2015 06:00,2,0.000,ALERT,211.03,294.56,59.949,1435831203,"201051344000585","174011321042388",0.00,14.30,0,280.13,297.87,0.0,0.0,0.000,159122.7,159122.7,4776,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831319,177604.00
07/02/2015 06:00,2,0.000,ALERT,211.93,293.96,59.959,1435831203,"274151322000054","174011321042388",0.00,15.00,0,280.73,298.47,0.0,0.0,0.000,439172.7,439172.7,5668,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831320,177605.00
07/02/2015 06:00,2,0.000,ALERT,211.03,294.26,59.922,1435831203,"201051344001203","174011321042388",0.00,13.70,0,280.73,299.97,0.0,0.0,0.000,160298.7,160298.7,4779,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831322,177606.00
07/02/2015 06:00,2,0.000,ALERT,210.80,294.26,59.944,1435831203,"201051344000646","174011321042388",0.00,14.00,0,280.13,297.57,0.0,0.0,0.000,157598.3,157598.3,4771,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831324,177607.00
07/02/2015 06:00,2,0.000,ALERT,212.83,293.66,59.933,1435831203,"274151322000068","174011321042388",0.00,15.30,0,280.13,297.26,0.0,0.0,0.000,347366.1,347366.1,5765,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831326,177608.00
07/02/2015 06:00,2,0.000,ALERT,212.61,294.26,59.954,1435831203,"274151322000076","174011321042388",0.00,14.30,0,280.43,298.17,0.0,0.0,0.000,468255.8,468255.8,6071,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831327,177609.00
07/02/2015 06:00,2,0.000,ALERT,210.80,294.86,59.959,1435831203,"201051344000890","174011321042388",0.00,14.30,0,281.33,299.07,0.0,0.0,0.000,161837.5,161837.5,4779,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831329,177610.00
07/02/2015 06:00,2,0.000,ALERT,210.80,294.26,59.938,1435831203,"201051344000900","174011321042388",0.00,14.00,0,280.13,297.57,0.0,0.0,0.000,162083.6,162083.6,4790,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831331,177611.00
07/02/2015 06:00,2,0.000,ALERT,211.25,293.66,59.944,1435831203,"201051344000633","174011321042388",0.00,13.70,0,278.93,296.96,0.0,0.0,0.000,151764.9,151764.9,4788,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831333,177612.00
07/02/2015 06:00,2,0.000,ALERT,210.57,294.26,59.949,1435831203,"201051344000983","174011321042388",0.00,14.30,0,281.03,298.47,0.0,0.0,0.000,159037.7,159037.7,4790,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831335,177613.00
07/02/2015 06:00,2,0.000,ALERT,210.80,293.96,59.944,1435831203,"201051344000917","174011321042388",0.00,14.70,0,279.53,297.26,0.0,0.0,0.000,162306.4,162306.4,4790,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831337,177614.00
07/02/2015 06:00,2,0.000,ALERT,211.03,293.36,59.949,1435831203,"201051344000648","174011321042388",0.00,13.30,0,280.13,298.17,0.0,0.0,0.000,158154.9,158154.9,4782,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435831338,177615.00
07/02/2015 06:00,2,0.000,ALERT,210.80,294.26,59.949,1435831203,"201051344001093","174011321042388",0.00,14.70,0,280.73,297.87,0.0,0.0,0.000,160437.5,160437.5,4780,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831340,177616.00
07/02/2015 06:00,2,0.000,ALERT,211.25,293.66,59.975,1435831203,"201051344000645","174011321042388",0.00,14.70,0,280.43,297.87,0.0,0.0,0.000,158665.4,158665.4,4790,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831342,177617.00
07/02/2015 06:00,2,0.000,ALERT,212.16,293.96,59.954,1435831203,"274151322000085","174011321042388",0.00,14.30,0,280.73,298.17,0.0,0.0,0.000,441371.5,441371.5,6070,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831344,177618.00
07/02/2015 06:00,2,0.000,ALERT,210.80,293.36,59.954,1435831203,"201051344000651","174011321042388",0.00,13.30,0,280.13,297.57,0.0,0.0,0.000,158034.4,158034.4,4778,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831346,177619.00
07/02/2015 06:00,2,0.000,ALERT,210.80,293.36,59.954,1435831203,"201051344000867","174011321042388",0.00,14.70,0,280.43,298.17,0.0,0.0,0.000,150433.5,150433.5,4792,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831347,177620.00
07/02/2015 06:00,2,0.000,ALERT,210.80,294.86,59.970,1435831203,"201051344001230","174011321042388",0.00,13.70,0,280.73,298.17,0.0,0.0,0.000,161553.2,161553.2,4793,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831349,177621.00
07/02/2015 06:00,2,0.000,ALERT,211.03,294.56,59.949,1435831203,"201051344000576","174011321042388",0.00,14.00,0,280.43,297.87,0.0,0.0,0.000,157935.5,157935.5,4795,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831351,177622.00
07/02/2015 06:00,2,0.000,ALERT,210.57,294.56,59.949,1435831203,"201051344000579","174011321042388",0.00,14.30,0,281.33,298.47,0.0,0.0,0.000,164302.9,164302.9,4782,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435831353,177623.00
07/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435831203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832083,177624.00
07/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435831203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832083,177625.00
07/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435831203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832083,177626.00
07/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435831203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832083,177627.00
07/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435831203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832083,177628.00
07/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435831203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832083,177629.00
07/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435831203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832083,177630.00
07/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435831203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832083,177631.00
07/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435831203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832083,177632.00
07/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1435831203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832083,177633.00
07/02/2015 06:15,2,0.000,ALERT,210.57,295.46,59.922,1435832103,"201051344000955","174011321042388",0.00,14.30,0,291.55,297.26,0.0,0.0,0.000,163482.7,163482.7,4783,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435832179,177634.00
07/02/2015 06:15,2,0.012,ALERT,212.16,296.96,59.954,1435832103,"274151322000095","174011321042388",27.29,13.70,0,292.76,298.47,0.0,0.0,0.000,462484.5,462484.5,5699,0,0,0,L,1151911521,1,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435832181,177635.00
07/02/2015 06:15,2,0.000,ALERT,210.80,296.36,59.970,1435832103,"201051344000868","174011321042388",0.00,14.00,0,292.16,298.17,0.0,0.0,0.000,149787.3,149787.3,4790,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832183,177636.00
07/02/2015 06:15,2,0.000,ALERT,211.48,295.46,59.965,1435832103,"201051344000853","174011321042388",0.00,14.00,0,291.55,297.57,0.0,0.0,0.000,156056.9,156056.9,4791,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832185,177637.00
07/02/2015 06:15,2,0.000,ALERT,211.25,296.36,59.970,1435832103,"201051344000582","174011321042388",0.00,13.70,0,292.16,298.17,0.0,0.0,0.000,156362.2,156362.2,4779,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832187,177638.00
07/02/2015 06:15,2,0.000,ALERT,210.80,295.16,59.970,1435832103,"201051344000469","174011321042388",0.00,13.70,0,290.35,296.66,0.0,0.0,0.000,151311.4,151311.4,4784,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832188,177639.00
07/02/2015 06:15,2,0.000,ALERT,210.57,294.86,59.959,1435832103,"201051344000988","174011321042388",0.00,14.30,0,289.15,296.66,0.0,0.0,0.000,150941.8,150941.8,4784,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832190,177640.00
07/02/2015 06:15,2,0.000,ALERT,210.80,294.86,59.965,1435832103,"201051344001158","174011321042388",0.00,13.70,0,290.65,296.66,0.0,0.0,0.000,157055.5,157055.5,4782,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435832192,177641.00
07/02/2015 06:15,2,0.000,ALERT,210.57,294.86,59.959,1435832103,"201051344001025","174011321042388",0.00,13.70,0,291.25,298.17,0.0,0.0,0.000,160429.7,160429.7,4778,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832194,177642.00
07/02/2015 06:15,2,0.000,ALERT,210.57,295.46,59.970,1435832103,"201051344000569","174011321042388",0.00,14.30,0,292.16,298.17,0.0,0.0,0.000,163970.9,163970.9,4790,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832196,177643.00
07/02/2015 06:15,2,0.000,ALERT,212.16,295.16,59.944,1435832103,"274151322000094","174011321042388",0.00,14.00,0,291.25,296.66,0.0,0.0,0.000,348306.7,348306.7,6158,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832197,177644.00
07/02/2015 06:15,2,0.000,ALERT,210.57,295.46,59.970,1435832103,"201051344000458","174011321042388",0.00,15.00,0,291.55,298.17,0.0,0.0,0.000,159776.6,159776.6,4785,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435832199,177645.00
07/02/2015 06:15,2,0.031,ALERT,212.16,294.86,59.970,1435832103,"274151322000087","174011321042388",26.46,15.00,0,290.95,297.26,0.0,0.0,0.000,418933.4,418933.4,5668,0,0,0,L,1151911521,1,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435832201,177646.00
07/02/2015 06:15,2,0.043,ALERT,211.70,295.16,59.959,1435832103,"274151322000052","174011321042388",27.19,15.00,0,291.85,298.47,0.0,0.0,0.000,447870.6,447870.6,6070,0,0,0,L,1151911521,1,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435832203,177647.00
07/02/2015 06:15,2,0.000,ALERT,211.03,295.76,60.007,1435832103,"201051344001145","174011321042388",0.00,14.00,0,292.16,298.47,0.0,0.0,0.000,164944.3,164944.3,4793,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832205,177648.00
07/02/2015 06:15,2,0.000,ALERT,211.03,295.16,59.954,1435832103,"201051344000685","174011321042388",0.00,14.00,0,291.55,297.26,0.0,0.0,0.000,164032.0,164032.0,4795,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832206,177649.00
07/02/2015 06:15,2,0.008,ALERT,211.70,295.16,59.959,1435832103,"274151322000088","174011321042388",25.88,15.00,0,291.85,297.87,0.0,0.0,0.000,429047.1,429047.1,5682,0,0,0,L,1151911521,1,122.46,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435832208,177650.00
07/02/2015 06:15,2,0.000,ALERT,210.80,295.16,59.933,1435832103,"201051344000438","174011321042388",0.00,13.70,0,291.85,297.87,0.0,0.0,0.000,164135.2,164135.2,4778,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832210,177651.00
07/02/2015 06:15,2,0.000,ALERT,210.35,295.16,59.970,1435832103,"201051344001135","174011321042388",0.00,14.00,0,291.85,298.17,0.0,0.0,0.000,155448.0,155448.0,4769,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832212,177652.00
07/02/2015 06:15,2,0.000,ALERT,211.03,294.86,59.959,1435832103,"201051344000417","174011321042388",0.00,14.30,0,290.95,296.96,0.0,0.0,0.000,159842.5,159842.5,4778,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832214,177653.00
07/02/2015 06:15,2,0.000,ALERT,210.35,295.46,59.954,1435832103,"201051344000594","174011321042388",0.00,14.30,0,291.25,297.57,0.0,0.0,0.000,160146.9,160146.9,4777,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435832215,177654.00
07/02/2015 06:15,2,0.020,ALERT,212.16,295.76,59.986,1435832103,"274151322000083","174011321042388",27.08,14.30,0,292.16,298.17,0.0,0.0,0.000,444057.0,444057.0,6086,0,0,0,L,1151911521,1,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435832217,177655.00
07/02/2015 06:15,2,0.000,ALERT,211.03,295.46,59.965,1435832103,"201051344000585","174011321042388",0.00,14.70,0,291.25,297.26,0.0,0.0,0.000,159122.7,159122.7,4778,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832219,177656.00
07/02/2015 06:15,2,0.016,ALERT,211.70,295.76,59.928,1435832103,"274151322000054","174011321042388",27.33,15.30,0,291.85,298.17,0.0,0.0,0.000,439172.7,439172.7,5670,0,0,0,L,1151911521,1,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435832221,177657.00
07/02/2015 06:15,2,0.000,ALERT,211.03,295.46,59.949,1435832103,"201051344001203","174011321042388",0.00,14.00,0,291.85,299.37,0.0,0.0,0.000,160298.7,160298.7,4781,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832223,177658.00
07/02/2015 06:15,2,0.000,ALERT,210.57,295.46,59.954,1435832103,"201051344000646","174011321042388",0.00,14.00,0,290.95,297.26,0.0,0.0,0.000,157598.3,157598.3,4773,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435832224,177659.00
07/02/2015 06:15,2,0.000,ALERT,212.83,294.86,59.959,1435832103,"274151322000068","174011321042388",0.00,15.30,0,291.25,296.66,0.0,0.0,0.000,347366.1,347366.1,5767,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832226,177660.00
07/02/2015 06:15,2,0.018,ALERT,212.83,296.36,59.954,1435832103,"274151322000076","174011321042388",27.89,14.70,0,291.55,298.17,0.0,0.0,0.000,468255.8,468255.8,6073,0,0,0,L,1151911521,1,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435832228,177661.00
07/02/2015 06:15,2,0.000,ALERT,210.80,296.06,59.949,1435832103,"201051344000890","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,161837.5,161837.5,4781,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832230,177662.00
07/02/2015 06:15,2,0.000,ALERT,210.80,295.46,59.975,1435832103,"201051344000900","174011321042388",0.00,14.00,0,290.95,296.96,0.0,0.0,0.000,162083.6,162083.6,4792,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832232,177663.00
07/02/2015 06:15,2,0.000,ALERT,211.48,294.86,59.959,1435832103,"201051344000633","174011321042388",0.00,14.00,0,289.45,296.36,0.0,0.0,0.000,151764.9,151764.9,4790,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832233,177664.00
07/02/2015 06:15,2,0.000,ALERT,211.03,295.76,59.959,1435832103,"201051344000983","174011321042388",0.00,14.30,0,291.85,297.87,0.0,0.0,0.000,159037.7,159037.7,4792,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832235,177665.00
07/02/2015 06:15,2,0.000,ALERT,211.25,295.46,59.954,1435832103,"201051344000917","174011321042388",0.00,14.70,0,290.35,296.66,0.0,0.0,0.000,162306.4,162306.4,4792,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832237,177666.00
07/02/2015 06:15,2,0.000,ALERT,211.25,295.16,59.965,1435832103,"201051344000648","174011321042388",0.00,13.70,0,291.25,297.57,0.0,0.0,0.000,158154.9,158154.9,4784,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832239,177667.00
07/02/2015 06:15,2,0.000,ALERT,211.03,295.76,59.991,1435832103,"201051344001093","174011321042388",0.00,14.70,0,291.25,297.26,0.0,0.0,0.000,160437.5,160437.5,4782,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435832241,177668.00
07/02/2015 06:15,2,0.000,ALERT,211.93,296.06,59.954,1435832103,"201051344000645","174011321042388",0.00,14.70,0,291.25,297.57,0.0,0.0,0.000,158665.4,158665.4,4792,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832243,177669.00
07/02/2015 06:15,2,0.021,ALERT,213.06,296.36,59.991,1435832103,"274151322000085","174011321042388",27.37,14.70,0,291.85,297.87,0.0,0.0,0.000,441371.5,441371.5,6072,0,0,0,L,1151911521,1,123.36,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435832245,177670.00
07/02/2015 06:15,2,0.000,ALERT,211.48,295.76,59.949,1435832103,"201051344000651","174011321042388",0.00,13.30,0,290.95,297.26,0.0,0.0,0.000,158034.4,158034.4,4780,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832247,177671.00
07/02/2015 06:15,2,0.000,ALERT,211.48,295.46,59.959,1435832103,"201051344000867","174011321042388",0.00,14.70,0,291.25,298.17,0.0,0.0,0.000,150433.5,150433.5,4794,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832248,177672.00
07/02/2015 06:15,2,0.000,ALERT,211.25,296.06,59.959,1435832103,"201051344001230","174011321042388",0.00,14.00,0,291.85,297.87,0.0,0.0,0.000,161553.2,161553.2,4795,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832250,177673.00
