ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 06:15,2,0.000,ALERT,211.70,296.06,59.954,1435832103,"201051344000576","174011321042388",0.00,14.00,0,291.55,297.57,0.0,0.0,0.000,157935.5,157935.5,4797,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832252,177674.00
07/02/2015 06:15,2,0.000,ALERT,211.25,296.36,59.954,1435832103,"201051344000579","174011321042388",0.00,14.30,0,292.16,298.17,0.0,0.0,0.000,164302.9,164302.9,4784,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435832254,177675.00
07/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435832103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832983,177676.00
07/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435832103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832983,177677.00
07/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435832103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832983,177678.00
07/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435832103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832983,177679.00
07/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435832103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832983,177680.00
07/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435832103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832983,177681.00
07/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435832103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,34887.5,34887.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832983,177682.00
07/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435832103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832983,177683.00
07/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435832103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832983,177684.00
07/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1435832103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435832983,177685.00
07/02/2015 06:30,2,0.152,ALERT,210.57,295.16,59.965,1435833004,"201051344000955","174011321042388",18.94,14.30,0,282.24,300.27,3.0,0.9,0.000,163482.7,163482.7,4785,0,0,0,L,1122011218,1,121.10,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1435833079,177686.00
07/02/2015 06:30,2,0.055,ALERT,212.38,296.36,59.954,1435833004,"274151322000095","174011321042388",21.23,14.00,0,283.44,301.77,1.2,0.0,0.000,462484.5,462484.5,5701,0,0,0,L,1151911521,1,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435833081,177687.00
07/02/2015 06:30,2,0.129,ALERT,210.80,295.46,59.965,1435833004,"201051344000868","174011321042388",19.14,14.30,0,282.84,301.17,2.5,0.5,0.000,149787.3,149787.3,4792,0,0,0,L,1122011218,1,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1435833083,177688.00
07/02/2015 06:30,2,0.119,ALERT,211.25,294.86,59.954,1435833004,"201051344000853","174011321042388",18.45,14.30,0,282.24,300.57,2.2,0.2,0.000,156056.9,156056.9,4793,0,0,0,L,1122011218,1,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1435833085,177689.00
07/02/2015 06:30,2,0.137,ALERT,211.25,296.06,59.970,1435833004,"201051344000582","174011321042388",20.06,14.00,0,283.44,301.17,2.8,0.8,0.000,156362.2,156362.2,4781,0,0,0,L,1122011218,1,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1435833086,177690.00
07/02/2015 06:30,2,0.156,ALERT,210.80,294.86,59.965,1435833004,"201051344000469","174011321042388",20.02,14.00,0,281.64,299.37,3.2,1.1,0.000,151311.5,151311.5,4786,0,0,0,L,1122011218,1,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1435833088,177691.00
07/02/2015 06:30,2,0.109,ALERT,210.57,294.86,59.996,1435833004,"201051344000988","174011321042388",20.04,14.70,0,280.73,299.67,2.2,0.2,0.000,150941.8,150941.8,4786,0,0,0,L,1122011218,1,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1435833090,177692.00
07/02/2015 06:30,2,0.119,ALERT,210.57,294.26,59.965,1435833004,"201051344001158","174011321042388",19.74,14.00,0,281.94,299.37,2.4,0.4,0.000,157055.5,157055.5,4784,0,0,0,L,1122011218,1,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1435833092,177693.00
07/02/2015 06:30,2,0.123,ALERT,210.80,294.56,59.991,1435833004,"201051344001025","174011321042388",20.14,14.00,0,281.64,301.17,2.5,0.5,0.000,160429.7,160429.7,4780,0,0,0,L,1122011218,1,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1435833094,177694.00
07/02/2015 06:30,2,0.135,ALERT,210.57,295.46,59.970,1435833004,"201051344000569","174011321042388",19.96,14.70,0,282.84,301.17,2.8,0.7,0.000,163970.9,163970.9,4792,0,0,0,L,1122011218,1,121.10,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1435833096,177695.00
07/02/2015 06:30,2,0.000,ALERT,212.16,294.86,59.975,1435833004,"274151322000094","174011321042388",39.20,14.30,0,281.94,375.41,0.0,0.0,0.000,348306.7,348306.7,6160,0,0,0,L,1151911521,1,122.01,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435833097,177696.00
07/02/2015 06:30,2,0.137,ALERT,210.80,295.16,59.981,1435833004,"201051344000458","174011321042388",20.16,15.30,0,282.24,300.87,2.8,0.8,0.000,159776.6,159776.6,4787,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1435833099,177697.00
07/02/2015 06:30,2,0.072,ALERT,211.93,294.26,59.975,1435833004,"274151322000087","174011321042388",19.80,15.30,0,281.64,300.27,1.5,0.0,0.000,418933.4,418933.4,5670,0,0,0,L,1151911521,1,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435833101,177698.00
07/02/2015 06:30,2,0.086,ALERT,211.48,294.86,59.959,1435833004,"274151322000052","174011321042388",20.57,15.00,0,282.24,301.17,1.8,0.0,0.000,447870.6,447870.6,6072,0,0,0,L,1151911521,1,121.10,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435833103,177699.00
07/02/2015 06:30,2,0.123,ALERT,211.03,295.46,59.944,1435833004,"201051344001145","174011321042388",19.94,14.30,0,282.84,301.47,2.5,0.5,0.000,164944.3,164944.3,4795,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1435833105,177700.00
07/02/2015 06:30,2,0.113,ALERT,211.03,295.16,59.970,1435833004,"201051344000685","174011321042388",19.60,14.30,0,282.54,300.27,2.3,0.3,0.000,164032.0,164032.0,4797,0,0,0,L,1122011218,1,122.46,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1435833106,177701.00
07/02/2015 06:30,2,0.047,ALERT,211.48,295.16,59.996,1435833004,"274151322000088","174011321042388",20.89,15.30,0,281.94,300.87,1.0,0.0,0.000,429047.1,429047.1,5684,0,0,0,L,1151911521,1,122.23,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435833108,177702.00
07/02/2015 06:30,2,0.146,ALERT,210.80,295.16,59.981,1435833004,"201051344000438","174011321042388",19.76,14.00,0,282.54,301.17,2.9,0.9,0.000,164135.2,164135.2,4780,0,0,0,L,1122011218,1,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1435833110,177703.00
07/02/2015 06:30,2,0.133,ALERT,210.35,294.86,60.002,1435833004,"201051344001135","174011321042388",20.42,14.30,0,282.54,301.17,2.8,0.7,0.000,155448.0,155448.0,4771,0,0,0,L,1122011218,1,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1435833112,177704.00
07/02/2015 06:30,2,0.182,ALERT,211.03,294.26,59.981,1435833004,"201051344000417","174011321042388",19.82,14.70,0,281.94,299.97,3.7,1.6,0.000,159842.6,159842.6,4780,0,0,0,L,1122011218,1,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1435833114,177705.00
07/02/2015 06:30,2,0.139,ALERT,210.35,295.46,59.996,1435833004,"201051344000594","174011321042388",20.59,14.70,0,282.54,300.27,2.9,0.9,0.000,160146.9,160146.9,4779,0,0,0,L,1122011218,1,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1435833116,177706.00
07/02/2015 06:30,2,0.062,ALERT,212.38,295.76,59.981,1435833004,"274151322000083","174011321042388",21.33,14.70,0,282.54,301.47,1.4,0.0,0.000,444057.0,444057.0,6088,0,0,0,L,1151911521,1,121.78,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435833117,177707.00
07/02/2015 06:30,2,0.143,ALERT,210.80,295.76,59.981,1435833004,"201051344000585","174011321042388",20.32,15.00,0,282.54,299.97,3.0,0.9,0.000,159122.7,159122.7,4780,0,0,0,L,1122011218,1,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1435833119,177708.00
07/02/2015 06:30,2,0.059,ALERT,211.70,295.76,59.975,1435833004,"274151322000054","174011321042388",21.45,15.50,0,282.24,301.17,1.3,0.0,0.000,439172.7,439172.7,5672,0,0,0,L,1151911521,1,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435833121,177709.00
07/02/2015 06:30,2,0.135,ALERT,210.80,295.16,59.991,1435833004,"201051344001203","174011321042388",19.80,14.30,0,282.24,302.07,2.7,0.7,0.000,160298.7,160298.7,4783,0,0,0,L,1122011218,1,122.23,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1435833123,177710.00
07/02/2015 06:30,2,0.139,ALERT,210.57,295.16,59.981,1435833004,"201051344000646","174011321042388",20.12,14.30,0,282.54,299.97,2.8,0.8,0.000,157598.3,157598.3,4775,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1435833125,177711.00
07/02/2015 06:30,2,0.008,ALERT,212.83,294.26,60.018,1435833004,"274151322000068","174011321042388",39.52,15.50,0,281.64,378.72,0.0,0.0,0.000,347366.1,347366.1,5769,0,0,0,L,1151911521,1,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435833126,177712.00
07/02/2015 06:30,2,0.066,ALERT,212.38,294.86,59.975,1435833004,"274151322000076","174011321042388",22.13,15.00,0,282.54,300.87,1.5,0.0,0.000,468255.8,468255.8,6075,0,0,0,L,1151911521,1,122.01,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435833128,177713.00
07/02/2015 06:30,2,0.152,ALERT,210.35,295.46,59.981,1435833004,"201051344000890","174011321042388",20.87,14.70,0,282.84,301.47,3.2,1.2,0.000,161837.6,161837.6,4783,0,0,0,L,1122011218,1,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435833130,177714.00
07/02/2015 06:30,2,0.082,ALERT,210.35,294.56,60.007,1435833004,"201051344000900","174011321042388",19.86,14.30,0,282.24,299.67,1.7,0.0,0.000,162083.6,162083.6,4794,0,0,0,L,1122011218,1,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1435833132,177715.00
07/02/2015 06:30,2,0.135,ALERT,211.03,294.26,59.986,1435833004,"201051344000633","174011321042388",20.38,14.30,0,281.03,299.07,2.8,0.8,0.000,151764.9,151764.9,4792,0,0,0,L,1122011218,1,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1435833134,177716.00
07/02/2015 06:30,2,0.141,ALERT,210.35,294.86,59.996,1435833004,"201051344000983","174011321042388",20.57,14.70,0,282.24,300.87,3.0,0.9,0.000,159037.7,159037.7,4794,0,0,0,L,1122011218,1,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1435833136,177717.00
07/02/2015 06:30,2,0.131,ALERT,210.57,294.26,59.986,1435833004,"201051344000917","174011321042388",19.92,15.00,0,281.64,299.37,2.6,0.6,0.000,162306.4,162306.4,4794,0,0,0,L,1122011218,1,121.33,122.46,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435833137,177718.00
07/02/2015 06:30,2,0.150,ALERT,210.80,294.26,59.991,1435833004,"201051344000648","174011321042388",20.85,14.00,0,281.64,300.57,3.2,1.1,0.000,158155.0,158155.0,4786,0,0,0,L,1122011218,1,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1435833139,177719.00
07/02/2015 06:30,2,0.174,ALERT,210.57,294.86,59.981,1435833004,"201051344001093","174011321042388",20.16,15.00,0,282.54,300.27,3.6,1.5,0.000,160437.5,160437.5,4784,0,0,0,L,1122011218,1,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1435833141,177720.00
07/02/2015 06:30,2,0.121,ALERT,210.80,294.56,59.991,1435833004,"201051344000645","174011321042388",21.59,15.00,0,281.94,300.27,2.7,0.7,0.000,158665.4,158665.4,4794,0,0,0,L,1122011218,1,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1435833143,177721.00
07/02/2015 06:30,2,0.064,ALERT,211.93,295.16,59.975,1435833004,"274151322000085","174011321042388",22.30,14.70,0,282.54,300.57,1.5,0.0,0.000,441371.5,441371.5,6074,0,0,0,L,1151911521,1,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1435833145,177722.00
07/02/2015 06:30,2,0.152,ALERT,210.57,293.96,59.938,1435833004,"201051344000651","174011321042388",20.73,13.70,0,281.64,299.97,3.2,1.2,0.000,158034.4,158034.4,4782,0,0,0,L,1122011218,1,122.01,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1435833146,177723.00
07/02/2015 06:30,2,0.129,ALERT,210.57,294.26,59.965,1435833004,"201051344000867","174011321042388",20.85,15.00,0,281.94,300.57,2.8,0.7,0.000,150433.5,150433.5,4796,0,0,0,L,1122011218,1,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1435833148,177724.00
07/02/2015 06:30,2,0.141,ALERT,210.57,295.16,59.975,1435833004,"201051344001230","174011321042388",19.30,14.30,0,282.84,300.57,2.8,0.7,0.000,161553.2,161553.2,4797,0,0,0,L,1122011218,1,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1435833150,177725.00
07/02/2015 06:30,2,0.148,ALERT,211.03,295.16,59.981,1435833004,"201051344000576","174011321042388",19.66,14.30,0,282.54,299.97,3.0,1.0,0.000,157935.5,157935.5,4799,0,0,0,L,1122011218,1,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1435833152,177726.00
07/02/2015 06:30,2,0.168,ALERT,210.57,295.16,59.975,1435833004,"201051344000579","174011321042388",20.93,14.70,0,282.84,300.87,3.6,1.5,0.000,164303.0,164303.0,4786,0,0,0,L,1122011218,1,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1435833153,177727.00
07/02/2015 06:30,1,0.048,ALERT,212.6,301.03,60.03,1435833004,"040051121000097","174011321042388",27.30,13,0.000,300.60,306.49,1.3,0.0,0.000,34887.5,34887.5,4,0,0,0,L,2361,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435833787,177728.00
07/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435833004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,34293.200000048,34293.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833884,177729.00
07/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435833004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,36798.9,36798.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833884,177730.00
07/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435833004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,38774.499999976,38774.499999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833884,177731.00
07/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435833004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,38815.900000012,38815.900000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833884,177732.00
07/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435833004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,33671.100000012,33671.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833884,177733.00
07/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435833004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,29174.800000012,29174.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833884,177734.00
07/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435833004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,34363.700000023,34363.700000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833884,177735.00
07/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435833004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29033.10000001,29033.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833884,177736.00
07/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1435833004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,34273.699999988,34273.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833884,177737.00
07/02/2015 06:45,2,0.244,ACTIVE,210.57,332.13,59.991,1435833903,"201051344000955","174011321042388",27.31,15.50,0,293.06,336.64,6.8,4.6,0.009,163483.5,163483.5,4787,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833974,177738.00
07/02/2015 06:45,2,0.146,ACTIVE,212.16,334.24,59.975,1435833903,"274151322000095","174011321042388",25.76,15.80,0,294.56,344.45,3.8,1.8,0.004,462484.7,462484.7,5703,0,0,0,L,1151911521,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833975,177739.00
07/02/2015 06:45,2,0.213,ACTIVE,210.80,332.73,59.954,1435833903,"201051344000868","174011321042388",26.96,15.50,0,293.66,336.64,5.8,3.7,0.009,149787.9,149787.9,4794,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833976,177740.00
07/02/2015 06:45,2,0.227,ACTIVE,211.48,333.93,59.986,1435833903,"201051344000853","174011321042388",25.35,15.50,0,293.06,340.85,5.8,3.7,0.009,156057.5,156057.5,4795,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833977,177741.00
07/02/2015 06:45,2,0.225,ACTIVE,211.48,333.33,60.012,1435833903,"201051344000582","174011321042388",26.88,15.30,0,294.56,337.24,6.2,4.0,0.013,156362.8,156362.8,4783,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833978,177742.00
07/02/2015 06:45,1,0.048,ACTIVE_NO_POWER,213.1,301.06,60.03,1435833903,"040051121000097","174011321042388",27.60,13,0.000,300.39,307.00,1.3,0.0,0.000,34887.5,34887.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833979,177743.00
07/02/2015 06:45,2,0.209,ACTIVE,211.03,333.33,59.981,1435833903,"201051344000469","174011321042388",28.82,15.00,0,292.16,336.34,6.2,4.0,0.013,151312.2,151312.2,4788,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833980,177744.00
07/02/2015 06:45,2,0.193,ACTIVE,210.80,333.93,59.986,1435833903,"201051344000988","174011321042388",26.90,15.80,0,290.65,337.84,5.3,3.2,0.013,150942.2,150942.2,4788,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833981,177745.00
07/02/2015 06:45,2,0.205,ACTIVE,210.80,332.73,59.986,1435833903,"201051344001158","174011321042388",26.92,15.30,0,292.46,336.64,5.6,3.5,0.013,157056.0,157056.0,4786,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833982,177746.00
07/02/2015 06:45,2,0.209,ACTIVE,211.03,332.13,59.981,1435833903,"201051344001025","174011321042388",27.33,15.30,0,293.06,339.04,5.8,3.7,0.013,160430.3,160430.3,4782,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833983,177747.00
07/02/2015 06:45,2,0.213,ACTIVE,211.03,332.73,59.986,1435833903,"201051344000569","174011321042388",27.91,15.50,0,293.66,337.54,6.1,3.9,0.013,163971.6,163971.6,4794,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833984,177748.00
07/02/2015 06:45,2,0.082,ALERT,212.16,336.04,60.002,1435833903,"274151322000094","174011321042388",29.46,15.50,0,292.76,391.34,2.5,0.5,0.013,348306.7,348306.7,6162,0,0,0,L,1151911521,1,122.01,122.68,0002,12,0,0,0,0,0,0,135,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1435833986,177749.00
07/02/2015 06:45,2,0.230,ACTIVE,211.03,332.13,59.986,1435833903,"201051344000458","174011321042388",26.78,16.30,0,293.06,336.64,6.2,4.1,0.013,159777.3,159777.3,4789,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833987,177750.00
07/02/2015 06:45,2,0.150,ACTIVE,212.38,334.84,59.986,1435833903,"274151322000087","174011321042388",26.04,17.00,0,293.06,342.05,4.0,1.9,0.004,418933.6,418933.6,5672,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833988,177751.00
07/02/2015 06:45,2,0.164,ACTIVE,211.93,335.74,60.002,1435833903,"274151322000052","174011321042388",26.60,16.70,0,293.66,343.55,4.5,2.4,0.013,447870.9,447870.9,6074,0,0,0,L,1151911521,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833989,177752.00
07/02/2015 06:45,2,0.207,ACTIVE,211.25,333.63,59.970,1435833903,"201051344001145","174011321042388",26.68,15.30,0,293.36,340.85,5.6,3.5,0.013,164944.8,164944.8,4797,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833990,177753.00
07/02/2015 06:45,2,0.205,ACTIVE,211.48,333.63,60.012,1435833903,"201051344000685","174011321042388",27.10,15.50,0,293.06,336.94,5.6,3.5,0.004,164032.5,164032.5,4799,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833991,177754.00
07/02/2015 06:45,2,0.135,ACTIVE,210.80,334.24,59.991,1435833903,"274151322000088","174011321042388",24.07,16.70,0,293.66,343.85,3.3,1.2,0.009,429047.2,429047.2,5686,0,0,0,L,1151911521,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833992,177755.00
07/02/2015 06:45,2,0.232,ACTIVE,211.03,332.43,59.949,1435833903,"201051344000438","174011321042388",27.29,15.30,0,293.66,338.44,6.4,4.3,0.009,164135.9,164135.9,4782,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833993,177756.00
07/02/2015 06:45,2,0.211,ACTIVE,210.57,331.53,59.975,1435833903,"201051344001135","174011321042388",27.79,15.50,0,293.66,336.04,6.0,3.8,0.013,155448.6,155448.6,4773,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833994,177757.00
07/02/2015 06:45,2,0.234,ACTIVE,211.03,333.93,59.986,1435833903,"201051344000417","174011321042388",28.65,15.50,0,292.46,336.94,6.8,4.7,0.018,159843.5,159843.5,4782,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833994,177758.00
07/02/2015 06:45,2,0.229,ACTIVE,210.57,332.73,59.970,1435833903,"201051344000594","174011321042388",27.27,15.80,0,293.06,336.94,6.3,4.2,0.004,160147.6,160147.6,4781,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833995,177759.00
07/02/2015 06:45,2,0.143,ACTIVE,212.38,336.04,59.975,1435833903,"274151322000083","174011321042388",26.36,16.30,0,293.96,339.65,3.8,1.8,0.018,444057.2,444057.2,6090,0,0,0,L,1151911521,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833996,177760.00
07/02/2015 06:45,2,0.227,ACTIVE,211.25,333.93,59.986,1435833903,"201051344000585","174011321042388",27.33,15.80,0,293.06,338.44,6.3,4.2,0.013,159123.4,159123.4,4782,0,0,0,L,1122011218,1,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833997,177761.00
07/02/2015 06:45,2,0.141,ACTIVE,211.93,333.93,59.986,1435833903,"274151322000054","174011321042388",26.32,17.00,0,293.96,341.15,3.8,1.7,0.004,439172.8,439172.8,5674,0,0,0,L,1151911521,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833998,177762.00
07/02/2015 06:45,2,0.221,ACTIVE,211.03,332.73,59.986,1435833903,"201051344001203","174011321042388",26.74,15.30,0,293.06,338.14,6.0,3.9,0.013,160299.3,160299.3,4785,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435833999,177763.00
07/02/2015 06:45,2,0.225,ACTIVE,210.80,332.73,59.986,1435833903,"201051344000646","174011321042388",27.08,15.50,0,292.76,336.64,6.2,4.1,0.004,157599.0,157599.0,4777,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834000,177764.00
07/02/2015 06:45,2,0.100,ALERT,212.83,336.34,59.981,1435833903,"274151322000068","174011321042388",29.62,17.00,0,291.85,391.94,3.0,1.0,0.004,347366.1,347366.1,5771,0,0,0,L,1151911521,1,122.91,122.91,0002,15,0,0,0,0,0,0,135,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435834002,177765.00
07/02/2015 06:45,2,0.152,ACTIVE,213.29,336.64,59.986,1435833903,"274151322000076","174011321042388",26.78,16.70,0,293.66,340.25,4.2,2.1,0.018,468256.0,468256.0,6077,0,0,0,L,1151911521,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834003,177766.00
07/02/2015 06:45,2,0.236,ACTIVE,211.25,333.03,59.996,1435833903,"201051344000890","174011321042388",27.39,15.80,0,293.66,337.24,6.6,4.4,0.013,161838.3,161838.3,4785,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834003,177767.00
07/02/2015 06:45,2,0.160,ACTIVE,211.25,333.33,59.991,1435833903,"201051344000900","174011321042388",26.84,15.30,0,292.76,336.34,4.4,2.3,0.018,162083.9,162083.9,4796,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834004,177768.00
07/02/2015 06:45,2,0.229,ACTIVE,211.70,335.14,60.002,1435833903,"201051344000633","174011321042388",26.66,15.30,0,291.25,339.65,6.2,4.0,0.009,151765.6,151765.6,4794,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834005,177769.00
07/02/2015 06:45,2,0.225,ACTIVE,211.25,332.43,59.991,1435833903,"201051344000983","174011321042388",27.17,15.80,0,293.36,338.74,6.2,4.0,0.013,159038.4,159038.4,4796,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834006,177770.00
07/02/2015 06:45,2,0.219,ACTIVE,211.48,333.03,59.991,1435833903,"201051344000917","174011321042388",26.54,16.00,0,291.85,337.84,5.9,3.8,0.013,162307.0,162307.0,4796,0,0,0,L,1122011218,1,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834007,177771.00
07/02/2015 06:45,2,0.229,ACTIVE,211.48,333.33,59.981,1435833903,"201051344000648","174011321042388",27.67,15.00,0,292.46,337.54,6.4,4.3,0.018,158155.7,158155.7,4788,0,0,0,L,1122011218,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834008,177772.00
07/02/2015 06:45,2,0.250,ACTIVE,211.25,333.63,59.991,1435833903,"201051344001093","174011321042388",27.10,16.00,0,293.36,337.54,6.9,4.7,0.013,160438.3,160438.3,4786,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834009,177773.00
07/02/2015 06:45,2,0.203,ACTIVE,211.70,333.33,59.991,1435833903,"201051344000645","174011321042388",27.65,15.80,0,292.76,337.24,5.7,3.6,0.013,158666.0,158666.0,4796,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834010,177774.00
07/02/2015 06:45,2,0.145,ACTIVE,212.61,336.04,59.986,1435833903,"274151322000085","174011321042388",26.40,16.30,0,293.36,351.37,3.9,1.8,0.013,441371.7,441371.7,6076,0,0,0,L,1151911521,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834011,177775.00
07/02/2015 06:45,2,0.230,ACTIVE,211.48,333.93,59.996,1435833903,"201051344000651","174011321042388",26.94,14.70,0,292.76,337.24,6.3,4.2,0.013,158035.1,158035.1,4784,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834012,177776.00
07/02/2015 06:45,2,0.215,ACTIVE,211.48,332.43,59.996,1435833903,"201051344000867","174011321042388",26.84,16.00,0,292.46,336.64,5.8,3.7,0.018,150434.1,150434.1,4798,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834013,177777.00
07/02/2015 06:45,2,0.230,ACTIVE,211.25,332.73,60.007,1435833903,"201051344001230","174011321042388",25.41,15.30,0,293.06,336.34,5.9,3.8,0.018,161553.8,161553.8,4799,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834014,177778.00
07/02/2015 06:45,2,0.234,ACTIVE,211.70,334.24,59.991,1435833903,"201051344000576","174011321042388",26.56,15.30,0,293.06,339.04,6.3,4.2,0.009,157936.2,157936.2,4801,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834015,177779.00
07/02/2015 06:45,2,0.252,ACTIVE,211.25,332.73,59.996,1435833903,"201051344000579","174011321042388",27.35,15.80,0,293.66,336.34,7.0,4.8,0.018,164303.8,164303.8,4788,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834016,177780.00
07/02/2015 06:45,1,0.054,ALERT,213.4,304.66,60.07,1435833903,"040051121000185","174011321042388",25.44,13,0.000,302.28,308.41,1.3,0.0,0.000,34363.700000023,34363.700000023,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435834086,177781.00
07/02/2015 06:45,1,0.134,ALERT,213.4,303.06,60.03,1435833903,"040051121000095","174011321042388",24.26,13,0.000,301.43,307.27,3.2,0.0,0.000,34273.699999988,34273.699999988,6,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435834167,177782.00
07/02/2015 06:45,1,0.020,ALERT,212.9,390.33,60.03,1435833903,"033051125000150","174011321042388",42.35,14,0.000,323.51,439.94,0.8,0.0,0.000,38815.900000012,38815.900000012,87,0,0,0,L,2361,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435834198,177783.00
07/02/2015 06:45,1,0.004,ALERT,210.1,365.65,60.03,1435833903,"033051125000118","174011321042388",42.48,15,0.000,298.78,441.91,0.2,0.0,0.000,38774.499999976,38774.499999976,86,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435834241,177784.00
07/02/2015 06:45,1,0.061,ALERT,212.9,301.62,60.03,1435833903,"040051121000068","174011321042388",25.26,12,0.000,300.93,307.29,1.5,0.0,0.000,33671.100000012,33671.100000012,4,0,0,0,L,2361,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435834302,177785.00
07/02/2015 06:45,1,0.014,ALERT,213.0,301.20,60.07,1435833903,"040051121000195","174011321042388",26.78,13,0.000,300.87,306.79,0.3,0.0,0.000,36798.9,36798.9,4,0,0,0,L,2361,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435834422,177786.00
07/02/2015 06:45,1,0.051,ALERT,210.4,399.90,60.07,1435833903,"033051125000135","174011321042388",36.63,15,0.000,300.06,440.44,1.8,0.0,0.000,29033.10000001,29033.30000001,128,0,0,0,L,2361,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435834465,177787.00
07/02/2015 06:45,1,0.061,ALERT,211.8,389.80,60.07,1435833903,"033051125000132","174011321042388",37.62,14,0.000,352.90,390.24,2.3,0.0,0.000,29174.800000012,29175.100000024,213,0,0,0,L,2361,152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435834672,177788.00
07/02/2015 06:45,1,0.077,ALERT,213.0,302.42,60.03,1435833903,"040051121000116","174011321042388",28.62,13,0.000,302.24,307.88,2.2,0.0,0.000,34293.200000048,34293.200000048,4,0,0,0,L,2361,232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435834779,177789.00
07/02/2015 07:00,2,0.322,ACTIVE,210.12,332.73,60.007,1435834803,"201051344000955","174011321042388",28.43,16.30,0,316.50,346.86,9.3,7.1,0.040,163484.8,163484.8,4788,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834804,177790.00
07/02/2015 07:00,2,0.244,ACTIVE,211.93,336.04,60.007,1435834803,"274151322000095","174011321042388",27.29,17.00,0,321.01,338.74,6.8,4.6,0.027,462485.3,462485.3,5704,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834806,177791.00
07/02/2015 07:00,2,0.297,ACTIVE,210.57,333.33,60.007,1435834803,"201051344000868","174011321042388",28.05,16.00,0,314.70,349.26,8.4,6.2,0.040,149789.0,149789.0,4795,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834807,177792.00
07/02/2015 07:00,2,0.297,ACTIVE,211.48,334.84,60.018,1435834803,"201051344000853","174011321042388",28.25,16.30,0,318.00,346.86,8.5,6.3,0.040,156058.6,156058.6,4796,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834808,177793.00
07/02/2015 07:00,2,0.303,ACTIVE,211.25,334.24,60.012,1435834803,"201051344000582","174011321042388",27.51,15.80,0,317.70,338.74,8.5,6.3,0.044,156364.0,156364.0,4784,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834809,177794.00
07/02/2015 07:00,1,0.048,ACTIVE_NO_POWER,212.9,356.21,60.03,1435834803,"040051121000097","174011321042388",29.00,15,0.000,300.83,439.44,1.4,0.0,0.000,34887.5,34887.5,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834810,177795.00
07/02/2015 07:00,2,0.307,ACTIVE,210.57,333.33,60.012,1435834803,"201051344000469","174011321042388",28.51,15.80,0,308.69,350.47,8.9,6.6,0.035,151313.4,151313.4,4789,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834811,177796.00
07/02/2015 07:00,2,0.270,ACTIVE,210.57,333.63,60.018,1435834803,"201051344000988","174011321042388",28.75,16.70,0,315.30,342.65,7.8,5.7,0.031,150943.2,150943.2,4789,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834812,177797.00
07/02/2015 07:00,2,0.293,ACTIVE,210.57,333.03,60.012,1435834803,"201051344001158","174011321042388",27.39,16.00,0,316.20,346.26,8.2,5.9,0.040,157057.0,157057.0,4787,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834813,177798.00
07/02/2015 07:00,2,0.291,ACTIVE,210.57,332.43,60.007,1435834803,"201051344001025","174011321042388",28.51,16.00,0,317.40,338.14,8.4,6.2,0.035,160431.4,160431.4,4783,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834814,177799.00
07/02/2015 07:00,1,0.146,ACTIVE_NO_POWER,212.8,383.55,60.03,1435834803,"033051125000118","174011321042388",36.79,15,0.000,310.23,443.28,5.3,0.0,0.000,38774.499999976,38774.6,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834815,177800.00
07/02/2015 07:00,2,0.301,ACTIVE,210.57,333.33,60.018,1435834803,"201051344000569","174011321042388",28.35,16.30,0,317.40,343.85,8.7,6.5,0.040,163972.7,163972.7,4795,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834816,177801.00
07/02/2015 07:00,2,0.154,ACTIVE,212.16,347.16,60.012,1435834803,"274151322000094","174011321042388",32.34,16.70,0,310.19,372.71,5.1,3.0,0.013,348307.0,348307.0,6164,0,0,0,L,1151911521,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834817,177802.00
07/02/2015 07:00,2,0.305,ACTIVE,210.57,332.73,59.970,1435834803,"201051344000458","174011321042388",28.47,17.30,0,317.10,342.95,8.8,6.6,0.040,159778.5,159778.5,4790,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834818,177803.00
07/02/2015 07:00,2,0.250,ACTIVE,211.93,337.24,59.975,1435834803,"274151322000087","174011321042388",26.48,17.80,0,320.71,339.65,6.7,4.5,0.031,418934.3,418934.3,5673,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834819,177804.00
07/02/2015 07:00,2,0.266,ACTIVE,211.48,335.14,60.007,1435834803,"274151322000052","174011321042388",27.31,17.80,0,320.71,339.34,7.3,5.2,0.031,447871.7,447871.7,6075,0,0,0,L,1151911521,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834820,177805.00
07/02/2015 07:00,2,0.287,ACTIVE,211.03,333.93,60.039,1435834803,"201051344001145","174011321042388",28.07,16.00,0,317.10,347.16,8.2,6.0,0.044,164945.9,164945.9,4798,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834821,177806.00
07/02/2015 07:00,2,0.289,ACTIVE,211.03,334.24,60.012,1435834803,"201051344000685","174011321042388",27.41,16.30,0,307.48,353.77,8.0,5.8,0.035,164033.5,164033.5,4800,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834822,177807.00
07/02/2015 07:00,2,0.230,ACTIVE,211.25,336.94,60.007,1435834803,"274151322000088","174011321042388",26.08,17.80,0,320.41,339.65,6.2,4.0,0.022,429047.8,429047.8,5687,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834823,177808.00
07/02/2015 07:00,2,0.311,ACTIVE,210.57,333.33,59.996,1435834803,"201051344000438","174011321042388",28.61,16.00,0,317.70,344.15,9.0,6.8,0.040,164137.2,164137.2,4783,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834824,177809.00
07/02/2015 07:00,2,0.303,ACTIVE,210.35,332.13,60.007,1435834803,"201051344001135","174011321042388",28.29,16.00,0,317.40,339.34,8.7,6.5,0.035,155449.8,155449.8,4774,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834825,177810.00
07/02/2015 07:00,2,0.336,ACTIVE,210.80,333.63,60.002,1435834803,"201051344000417","174011321042388",28.59,16.30,0,312.89,350.47,9.8,7.5,0.044,159844.8,159844.8,4783,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834826,177811.00
07/02/2015 07:00,2,0.311,ACTIVE,209.90,333.03,59.981,1435834803,"201051344000594","174011321042388",28.21,16.30,0,316.20,343.25,8.9,6.7,0.044,160148.8,160148.8,4782,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834827,177812.00
07/02/2015 07:00,2,0.242,ACTIVE,211.48,336.34,60.007,1435834803,"274151322000083","174011321042388",27.27,17.30,0,320.71,339.65,6.7,4.5,0.035,444057.9,444057.9,6091,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834828,177813.00
07/02/2015 07:00,2,0.309,ACTIVE,210.80,334.24,60.002,1435834803,"201051344000585","174011321042388",28.43,16.70,0,317.10,341.15,8.9,6.7,0.040,159124.6,159124.6,4783,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834829,177814.00
07/02/2015 07:00,2,0.242,ACTIVE,211.70,335.74,59.996,1435834803,"274151322000054","174011321042388",27.25,18.00,0,321.01,339.34,6.7,4.5,0.031,439173.5,439173.5,5675,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834830,177815.00
07/02/2015 07:00,2,0.299,ACTIVE,210.80,333.03,60.007,1435834803,"201051344001203","174011321042388",28.07,16.00,0,317.70,341.75,8.5,6.3,0.031,160300.4,160300.4,4786,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834831,177816.00
07/02/2015 07:00,2,0.301,ACTIVE,210.35,333.33,60.002,1435834803,"201051344000646","174011321042388",28.45,16.00,0,315.60,345.06,8.7,6.5,0.040,157600.2,157600.2,4778,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834831,177817.00
07/02/2015 07:00,2,0.172,ACTIVE,212.38,358.28,59.991,1435834803,"274151322000068","174011321042388",33.32,18.00,0,322.51,360.99,5.9,3.7,0.027,347366.6,347366.6,5773,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834832,177818.00
07/02/2015 07:00,2,0.262,ACTIVE,212.16,337.84,59.996,1435834803,"274151322000076","174011321042388",27.75,17.80,0,322.51,339.65,7.4,5.2,0.035,468256.8,468256.8,6078,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834833,177819.00
07/02/2015 07:00,1,0.143,ACTIVE_NO_POWER,213.1,415.92,60.03,1435834803,"033051125000132","174011321042388",33.00,15,0.000,319.89,439.30,4.7,0.0,0.000,29175.100000024,29175.200000048,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834834,177820.00
