ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 07:00,1,0.164,ACTIVE_NO_POWER,212.4,384.13,60.03,1435834803,"033051125000150","174011321042388",36.80,15,0.000,311.40,441.85,6.0,0.0,0.000,38815.900000012,38816.000000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834836,177821.00
07/02/2015 07:00,2,0.324,ACTIVE,210.35,332.43,59.986,1435834803,"201051344000890","174011321042388",28.29,16.30,0,316.50,347.46,9.3,7.1,0.044,161839.6,161839.6,4786,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834837,177822.00
07/02/2015 07:00,2,0.248,ACTIVE,210.35,332.73,59.991,1435834803,"201051344000900","174011321042388",28.15,16.00,0,314.40,348.96,7.1,4.9,0.035,162084.7,162084.7,4797,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834838,177823.00
07/02/2015 07:00,2,0.307,ACTIVE,210.80,334.54,59.986,1435834803,"201051344000633","174011321042388",28.03,16.00,0,309.29,354.97,8.7,6.5,0.040,151766.8,151766.8,4795,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834839,177824.00
07/02/2015 07:00,1,0.143,ACTIVE_NO_POWER,212.7,420.40,60.03,1435834803,"040051121000185","174011321042388",25.68,15,0.000,297.50,438.73,3.6,0.0,0.000,34363.700000023,34363.700000023,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834840,177825.00
07/02/2015 07:00,2,0.307,ACTIVE,210.57,332.73,60.002,1435834803,"201051344000983","174011321042388",28.53,16.70,0,316.80,343.85,8.8,6.6,0.040,159039.5,159039.5,4797,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834841,177826.00
07/02/2015 07:00,2,0.303,ACTIVE,210.80,333.93,59.991,1435834803,"201051344000917","174011321042388",27.39,17.30,0,317.40,346.56,8.4,6.2,0.040,162308.0,162308.0,4797,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834842,177827.00
07/02/2015 07:00,1,0.078,ACTIVE_NO_POWER,212.6,303.17,60.03,1435834803,"040051121000116","174011321042388",28.74,13,0.000,302.21,308.42,2.2,0.0,0.000,34293.200000048,34293.200000048,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834843,177828.00
07/02/2015 07:00,1,0.053,ACTIVE_NO_POWER,212.4,402.66,60.03,1435834803,"033051125000135","174011321042388",37.91,15,0.000,318.71,439.83,2.0,0.0,0.000,29033.30000001,29033.30000001,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834844,177829.00
07/02/2015 07:00,2,0.309,ACTIVE,210.80,333.03,59.986,1435834803,"201051344000648","174011321042388",28.53,15.80,0,318.00,345.96,8.9,6.7,0.035,158156.9,158156.9,4789,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834845,177830.00
07/02/2015 07:00,2,0.330,ACTIVE,210.35,333.33,59.991,1435834803,"201051344001093","174011321042388",28.35,17.00,0,317.70,346.56,9.5,7.3,0.031,160439.7,160439.7,4787,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834846,177831.00
07/02/2015 07:00,2,0.303,ACTIVE,210.80,333.33,59.986,1435834803,"201051344000645","174011321042388",27.47,16.70,0,317.40,346.26,8.5,6.2,0.040,158667.0,158667.0,4797,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834847,177832.00
07/02/2015 07:00,2,0.254,ACTIVE,211.70,336.04,59.975,1435834803,"274151322000085","174011321042388",26.92,17.30,0,321.91,339.65,6.9,4.8,0.035,441372.4,441372.4,6077,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834848,177833.00
07/02/2015 07:00,2,0.312,ACTIVE,210.57,333.33,59.981,1435834803,"201051344000651","174011321042388",27.85,15.80,0,316.80,342.65,8.8,6.6,0.040,158036.3,158036.3,4785,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834849,177834.00
07/02/2015 07:00,2,0.307,ACTIVE,210.35,331.83,59.975,1435834803,"201051344000867","174011321042388",27.59,17.00,0,313.50,350.77,8.6,6.4,0.040,150435.2,150435.2,4799,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834850,177835.00
07/02/2015 07:00,1,0.134,ACTIVE_NO_POWER,212.5,350.04,60.00,1435834803,"040051121000095","174011321042388",25.77,13,0.000,296.84,437.43,3.4,0.0,0.000,34273.699999988,34273.699999988,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834851,177836.00
07/02/2015 07:00,2,0.303,ACTIVE,210.35,333.03,59.975,1435834803,"201051344001230","174011321042388",27.81,16.00,0,314.10,348.06,8.6,6.3,0.040,161555.0,161555.0,4800,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834852,177837.00
07/02/2015 07:00,2,0.309,ACTIVE,210.80,333.93,59.981,1435834803,"201051344000576","174011321042388",28.47,16.00,0,311.39,352.57,8.9,6.7,0.040,157937.4,157937.4,4802,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834853,177838.00
07/02/2015 07:00,2,0.336,ACTIVE,210.35,333.03,59.986,1435834803,"201051344000579","174011321042388",28.25,16.70,0,317.10,340.85,9.7,7.4,0.040,164305.2,164305.2,4789,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834854,177839.00
07/02/2015 07:00,1,0.078,ACTIVE_NO_POWER,212.8,409.29,60.00,1435834803,"040051121000068","174011321042388",25.65,13,0.000,299.18,438.88,1.8,0.0,0.000,33671.100000012,33671.100000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834862,177840.00
07/02/2015 07:00,1,0.015,ACTIVE_NO_POWER,211.8,345.10,60.00,1435834803,"040051121000195","174011321042388",27.94,13,0.000,321.45,437.45,0.4,0.0,0.000,36798.9,36798.9,97,0,0,0,L,2361,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435834918,177841.00
07/02/2015 07:15,2,0.443,ACTIVE,211.25,335.44,59.991,1435835703,"201051344000955","174011321042388",28.17,17.00,0,326.72,341.75,12.7,10.3,0.075,163487.1,163487.1,4789,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835705,177842.00
07/02/2015 07:15,1,0.290,ACTIVE,213.3,330.07,60.03,1435835703,"040051121000195","174011321042388",22.64,15,0.105,320.52,441.14,6.4,11.6,0.130,36798.9,36799.4,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835706,177843.00
07/02/2015 07:15,2,0.371,ACTIVE,212.61,339.34,59.981,1435835703,"274151322000095","174011321042388",27.83,18.00,0,331.23,343.25,10.5,8.2,0.066,462487.2,462487.2,5705,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835707,177844.00
07/02/2015 07:15,2,0.418,ACTIVE,211.48,335.74,59.991,1435835703,"201051344000868","174011321042388",27.95,16.70,0,326.42,341.75,11.9,9.5,0.062,149791.1,149791.1,4796,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835708,177845.00
07/02/2015 07:15,2,0.404,ACTIVE,212.16,336.64,59.965,1435835703,"201051344000853","174011321042388",28.77,17.00,0,328.52,342.65,11.8,9.4,0.080,156060.7,156060.7,4797,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835709,177846.00
07/02/2015 07:15,2,0.410,ACTIVE,212.16,336.94,59.991,1435835703,"201051344000582","174011321042388",28.55,16.70,0,329.13,342.35,11.9,9.6,0.071,156366.1,156366.1,4785,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835710,177847.00
07/02/2015 07:15,1,0.327,ACTIVE,213.6,358.58,60.03,1435835703,"040051121000097","174011321042388",23.83,17,0.133,317.65,441.42,7.6,13.8,0.002,34887.5,34888.100000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835711,177848.00
07/02/2015 07:15,2,0.441,ACTIVE,211.48,336.04,59.986,1435835703,"201051344000469","174011321042388",27.47,16.30,0,325.82,342.35,12.3,10.0,0.080,151315.6,151315.6,4790,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835712,177849.00
07/02/2015 07:15,2,0.410,ACTIVE,211.48,337.54,59.991,1435835703,"201051344000988","174011321042388",26.84,17.30,0,325.82,342.95,11.2,8.9,0.062,150945.3,150945.3,4790,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835713,177850.00
07/02/2015 07:15,2,0.406,ACTIVE,211.70,336.64,59.959,1435835703,"201051344001158","174011321042388",27.99,16.70,0,327.62,342.05,11.6,9.2,0.080,157059.1,157059.1,4788,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835714,177851.00
07/02/2015 07:15,2,0.400,ACTIVE,211.48,334.84,60.018,1435835703,"201051344001025","174011321042388",29.08,16.70,0,327.92,342.05,11.8,9.5,0.071,160433.6,160433.6,4784,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835714,177852.00
07/02/2015 07:15,1,0.231,ACTIVE,213.6,386.98,60.03,1435835703,"033051125000118","174011321042388",38.47,16,0.060,318.74,446.29,8.8,6.7,0.000,38774.6,38776.1,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835716,177853.00
07/02/2015 07:15,2,0.428,ACTIVE,211.70,335.74,59.975,1435835703,"201051344000569","174011321042388",27.91,17.30,0,327.92,342.35,12.2,9.8,0.062,163974.9,163974.9,4796,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835717,177854.00
07/02/2015 07:15,2,0.225,ACTIVE,213.06,396.45,59.975,1435835703,"274151322000094","174011321042388",37.31,18.70,0,334.84,410.58,8.5,6.3,0.044,348308.4,348308.4,6165,0,0,0,L,1151911521,0,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835717,177855.00
07/02/2015 07:15,1,0.298,ACTIVE_NO_POWER,214.0,377.28,60.03,1435835703,"040051121000068","174011321042388",23.81,15,0.000,318.53,440.70,6.9,0.0,0.000,33671.100000012,33671.699999976,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835719,177856.00
07/02/2015 07:15,2,0.424,ACTIVE,211.48,335.14,60.018,1435835703,"201051344000458","174011321042388",28.35,17.80,0,327.02,341.45,12.2,9.9,0.071,159780.8,159780.8,4791,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835720,177857.00
07/02/2015 07:15,2,0.357,ACTIVE,213.29,339.95,59.986,1435835703,"274151322000087","174011321042388",27.83,19.00,0,331.23,342.95,10.1,7.8,0.057,418936.1,418936.1,5674,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835721,177858.00
07/02/2015 07:15,2,0.385,ACTIVE,212.83,338.74,59.986,1435835703,"274151322000052","174011321042388",27.85,18.70,0,330.63,343.55,10.8,8.5,0.057,447873.7,447873.7,6076,0,0,0,L,1151911521,0,121.33,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835722,177859.00
07/02/2015 07:15,2,0.404,ACTIVE,211.93,336.94,59.986,1435835703,"201051344001145","174011321042388",28.09,16.70,0,328.22,342.95,11.6,9.2,0.066,164948.0,164948.0,4799,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835723,177860.00
07/02/2015 07:15,2,0.406,ACTIVE,211.93,336.94,59.991,1435835703,"201051344000685","174011321042388",27.63,17.00,0,327.62,342.05,11.4,9.1,0.066,164035.6,164035.6,4801,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835724,177861.00
07/02/2015 07:15,2,0.338,ACTIVE,212.61,339.04,59.986,1435835703,"274151322000088","174011321042388",27.43,18.70,0,330.93,343.25,9.4,7.2,0.053,429049.4,429049.4,5688,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835724,177862.00
07/02/2015 07:15,2,0.430,ACTIVE,211.70,335.74,59.986,1435835703,"201051344000438","174011321042388",28.19,16.70,0,327.92,342.95,12.3,10.0,0.071,164139.4,164139.4,4784,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835726,177863.00
07/02/2015 07:15,2,0.408,ACTIVE,211.48,334.24,59.975,1435835703,"201051344001135","174011321042388",28.82,17.00,0,326.42,341.75,12.0,9.6,0.066,155452.0,155452.0,4775,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835727,177864.00
07/02/2015 07:15,2,0.459,ACTIVE,211.93,336.64,59.986,1435835703,"201051344000417","174011321042388",27.91,17.30,0,327.32,342.95,13.0,10.6,0.075,159847.3,159847.3,4784,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835728,177865.00
07/02/2015 07:15,2,0.438,ACTIVE,211.03,335.74,59.986,1435835703,"201051344000594","174011321042388",27.57,17.30,0,325.82,342.05,12.2,9.9,0.071,160151.1,160151.1,4783,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835729,177866.00
07/02/2015 07:15,2,0.357,ACTIVE,212.61,338.44,59.954,1435835703,"274151322000083","174011321042388",27.67,18.30,0,331.23,343.55,10.1,7.8,0.062,444059.6,444059.6,6092,0,0,0,L,1151911521,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835730,177867.00
07/02/2015 07:15,2,0.420,ACTIVE,211.70,336.64,60.002,1435835703,"201051344000585","174011321042388",28.94,17.30,0,327.32,342.95,12.3,10.0,0.066,159126.9,159126.9,4784,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835731,177868.00
07/02/2015 07:15,2,0.359,ACTIVE,212.61,338.74,59.981,1435835703,"274151322000054","174011321042388",27.79,19.30,0,330.93,342.95,10.1,7.8,0.057,439175.3,439175.3,5676,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835731,177869.00
07/02/2015 07:15,2,0.420,ACTIVE,211.70,334.84,59.975,1435835703,"201051344001203","174011321042388",27.81,17.00,0,327.92,342.95,11.8,9.5,0.066,160302.6,160302.6,4787,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835732,177870.00
07/02/2015 07:15,2,0.426,ACTIVE,211.25,334.54,59.970,1435835703,"201051344000646","174011321042388",28.15,17.30,0,327.62,342.65,12.2,9.8,0.066,157602.4,157602.4,4779,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835733,177871.00
07/02/2015 07:15,2,0.244,ACTIVE,213.51,392.55,59.986,1435835703,"274151322000068","174011321042388",36.94,20.30,0,336.04,428.01,9.1,6.9,0.044,347368.1,347368.1,5774,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835734,177872.00
07/02/2015 07:15,2,0.389,ACTIVE,213.29,339.65,59.981,1435835703,"274151322000076","174011321042388",27.83,18.70,0,332.13,343.85,11.0,8.7,0.057,468258.8,468258.8,6079,0,0,0,L,1151911521,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835735,177873.00
07/02/2015 07:15,1,0.210,ACTIVE,213.8,366.27,60.00,1435835703,"033051125000132","174011321042388",33.89,16,0.117,319.46,439.30,7.0,14.1,0.000,29175.200000048,29176,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835736,177874.00
07/02/2015 07:15,1,0.242,ACTIVE_NO_POWER,213.9,412.58,60.03,1435835703,"033051125000150","174011321042388",38.80,16,0.000,315.63,444.89,9.3,0.0,0.000,38816.000000012,38817.500000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835738,177875.00
07/02/2015 07:15,2,0.430,ACTIVE,211.48,334.84,59.986,1435835703,"201051344000890","174011321042388",28.82,17.30,0,327.32,342.05,12.6,10.2,0.080,161842.0,161842.0,4787,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835739,177876.00
07/02/2015 07:15,2,0.369,ACTIVE,211.48,335.74,59.996,1435835703,"201051344000900","174011321042388",27.79,16.70,0,326.42,341.15,10.4,8.1,0.062,162086.6,162086.6,4798,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835739,177877.00
07/02/2015 07:15,2,0.428,ACTIVE,211.25,336.04,59.981,1435835703,"201051344000633","174011321042388",27.45,16.70,0,326.72,344.45,11.9,9.6,0.075,151769.0,151769.0,4796,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835740,177878.00
07/02/2015 07:15,1,0.319,ACTIVE_NO_POWER,213.6,412.89,60.03,1435835703,"040051121000185","174011321042388",22.95,16,0.000,319.39,438.61,7.2,0.0,0.000,34363.700000023,34364.200000023,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835742,177879.00
07/02/2015 07:15,2,0.422,ACTIVE,211.48,334.84,59.996,1435835703,"201051344000983","174011321042388",28.31,17.30,0,326.12,341.75,12.1,9.8,0.062,159041.8,159041.8,4798,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835742,177880.00
07/02/2015 07:15,2,0.418,ACTIVE,211.70,337.24,59.986,1435835703,"201051344000917","174011321042388",27.33,17.80,0,327.02,342.65,11.6,9.2,0.057,162310.2,162310.2,4798,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835743,177881.00
07/02/2015 07:15,1,0.343,ACTIVE_NO_POWER,213.5,425.81,60.03,1435835703,"040051121000116","174011321042388",23.80,15,0.000,302.09,440.46,7.9,0.0,0.000,34293.200000048,34293.900000036,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835745,177882.00
07/02/2015 07:15,1,0.206,ACTIVE,213.1,359.16,60.03,1435835703,"033051125000135","174011321042388",32.26,17,0.109,317.61,439.85,6.6,14.5,0.000,29033.30000001,29034.10000001,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835746,177883.00
07/02/2015 07:15,2,0.418,ACTIVE,211.70,336.34,59.996,1435835703,"201051344000648","174011321042388",28.73,16.30,0,327.32,342.65,12.2,9.8,0.066,158159.2,158159.2,4790,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835747,177884.00
07/02/2015 07:15,2,0.436,ACTIVE,211.48,336.04,59.996,1435835703,"201051344001093","174011321042388",28.94,17.50,0,327.32,342.35,12.8,10.4,0.066,160442.1,160442.1,4788,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835748,177885.00
07/02/2015 07:15,2,0.441,ACTIVE,211.70,335.44,59.986,1435835703,"201051344000645","174011321042388",23.04,17.30,0,327.92,342.05,10.3,8.0,0.057,158669.1,158669.1,4798,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835748,177886.00
07/02/2015 07:15,2,0.365,ACTIVE,212.61,337.24,59.996,1435835703,"274151322000085","174011321042388",27.55,18.00,0,332.13,343.55,10.2,8.0,0.044,441374.2,441374.2,6078,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835749,177887.00
07/02/2015 07:15,2,0.432,ACTIVE,211.48,336.64,59.996,1435835703,"201051344000651","174011321042388",27.29,16.30,0,328.82,342.35,11.9,9.6,0.057,158038.6,158038.6,4786,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835750,177888.00
07/02/2015 07:15,2,0.406,ACTIVE,211.25,333.63,59.991,1435835703,"201051344000867","174011321042388",28.86,17.50,0,326.72,342.05,11.9,9.6,0.062,150437.4,150437.4,4800,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835751,177889.00
07/02/2015 07:15,1,0.383,ACTIVE_NO_POWER,213.4,410.29,60.03,1435835703,"040051121000095","174011321042388",22.55,15,0.000,315.72,437.92,8.5,0.0,0.000,34273.699999988,34274.399999976,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835753,177890.00
07/02/2015 07:15,2,0.408,ACTIVE,211.25,335.14,60.002,1435835703,"201051344001230","174011321042388",28.25,17.00,0,325.82,341.15,11.7,9.4,0.062,161557.1,161557.1,4801,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835753,177891.00
07/02/2015 07:15,2,0.418,ACTIVE,211.70,336.64,59.996,1435835703,"201051344000576","174011321042388",28.27,16.70,0,327.92,342.35,12.0,9.7,0.057,157939.6,157939.6,4803,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835754,177892.00
07/02/2015 07:15,2,0.455,ACTIVE,211.25,335.44,59.991,1435835703,"201051344000579","174011321042388",27.95,17.50,0,327.32,341.75,12.9,10.5,0.066,164307.6,164307.6,4790,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435835755,177893.00
07/02/2015 07:30,2,0.553,ACTIVE,210.57,335.14,59.991,1435836604,"201051344000955","174011321042388",29.34,17.50,0,327.62,342.95,16.4,14.0,0.097,163490.0,163490.0,4790,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836605,177894.00
07/02/2015 07:30,1,0.415,ACTIVE,212.9,365.77,60.03,1435836604,"040051121000195","174011321042388",24.25,16,0.143,318.04,441.33,10.0,12.7,0.005,36799.4,36800.6,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836606,177895.00
07/02/2015 07:30,2,0.504,ACTIVE,211.93,337.84,59.991,1435836604,"274151322000095","174011321042388",28.88,18.70,0,330.33,342.95,14.7,12.3,0.084,462489.5,462489.5,5706,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836607,177896.00
07/02/2015 07:30,2,0.539,ACTIVE,211.03,335.44,59.991,1435836604,"201051344000868","174011321042388",28.69,17.30,0,327.62,342.95,15.7,13.3,0.097,149793.8,149793.8,4797,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836608,177897.00
07/02/2015 07:30,2,0.529,ACTIVE,211.48,336.94,59.991,1435836604,"201051344000853","174011321042388",29.18,17.30,0,329.13,344.45,15.7,13.2,0.102,156063.4,156063.4,4798,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836609,177898.00
07/02/2015 07:30,2,0.541,ACTIVE,211.70,336.34,59.996,1435836604,"201051344000582","174011321042388",28.43,17.30,0,327.92,343.25,15.6,13.1,0.102,156368.8,156368.8,4786,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836610,177899.00
07/02/2015 07:30,1,0.453,ACTIVE,212.6,405.95,60.03,1435836604,"040051121000097","174011321042388",26.11,17,0.017,318.02,442.22,11.7,14.0,0.000,34888.100000024,34889.5,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836611,177900.00
07/02/2015 07:30,2,0.561,ACTIVE,211.25,337.24,59.996,1435836604,"201051344000469","174011321042388",28.37,16.70,0,327.92,343.55,16.2,13.7,0.119,151318.4,151318.4,4791,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836612,177901.00
07/02/2015 07:30,2,0.523,ACTIVE,210.80,336.64,59.996,1435836604,"201051344000988","174011321042388",29.02,17.80,0,326.72,344.45,15.4,13.0,0.106,150947.8,150947.8,4791,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836613,177902.00
07/02/2015 07:30,2,0.529,ACTIVE,211.03,335.74,59.991,1435836604,"201051344001158","174011321042388",28.77,17.30,0,328.22,343.55,15.4,13.0,0.102,157061.7,157061.7,4789,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836614,177903.00
07/02/2015 07:30,2,0.543,ACTIVE,211.03,335.14,59.996,1435836604,"201051344001025","174011321042388",28.86,17.30,0,327.92,343.55,15.9,13.4,0.102,160436.2,160436.2,4785,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836615,177904.00
07/02/2015 07:30,1,0.338,ACTIVE,213.0,394.41,60.03,1435836604,"033051125000118","174011321042388",38.99,17,0.157,318.30,445.65,13.1,11.9,0.003,38776.1,38777.900000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836616,177905.00
07/02/2015 07:30,2,0.541,ACTIVE,210.80,335.44,59.986,1435836604,"201051344000569","174011321042388",29.24,17.50,0,327.92,342.95,16.1,13.6,0.106,163977.6,163977.6,4797,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836617,177906.00
07/02/2015 07:30,2,0.311,ACTIVE,211.93,412.98,60.002,1435836604,"274151322000094","174011321042388",39.08,20.00,0,333.03,422.30,12.3,10.0,0.071,348310.3,348310.3,6166,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836618,177907.00
07/02/2015 07:30,1,0.487,ACTIVE_NO_POWER,212.9,428.99,60.03,1435836604,"040051121000068","174011321042388",23.06,16,0.000,318.02,440.47,11.1,0.0,0.000,33671.699999976,33672.900000024,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836619,177908.00
07/02/2015 07:30,2,0.537,ACTIVE,210.80,334.54,59.981,1435836604,"201051344000458","174011321042388",29.42,18.00,0,327.92,342.95,16.0,13.5,0.106,159783.6,159783.6,4792,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836620,177909.00
07/02/2015 07:30,2,0.502,ACTIVE,212.16,336.34,59.981,1435836604,"274151322000087","174011321042388",27.83,19.80,0,330.33,343.55,14.2,11.8,0.075,418938.3,418938.3,5675,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836621,177910.00
07/02/2015 07:30,2,0.520,ACTIVE,211.25,335.44,59.970,1435836604,"274151322000052","174011321042388",28.51,19.50,0,330.33,343.55,15.0,12.6,0.080,447876.1,447876.1,6077,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836622,177911.00
07/02/2015 07:30,2,0.520,ACTIVE,211.03,335.74,59.996,1435836604,"201051344001145","174011321042388",29.22,17.30,0,329.13,344.45,15.4,12.9,0.102,164950.6,164950.6,4800,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836622,177912.00
07/02/2015 07:30,2,0.521,ACTIVE,211.03,336.04,59.986,1435836604,"201051344000685","174011321042388",28.90,17.50,0,328.82,343.25,15.3,12.8,0.110,164038.2,164038.2,4802,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836623,177913.00
07/02/2015 07:30,2,0.484,ACTIVE,211.70,336.94,59.986,1435836604,"274151322000088","174011321042388",27.71,19.30,0,330.33,343.55,13.6,11.2,0.084,429051.5,429051.5,5689,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836624,177914.00
07/02/2015 07:30,2,0.549,ACTIVE,210.80,336.34,60.002,1435836604,"201051344000438","174011321042388",28.86,17.30,0,327.62,343.25,16.1,13.6,0.102,164142.2,164142.2,4785,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836625,177915.00
07/02/2015 07:30,2,0.535,ACTIVE,210.35,333.93,59.986,1435836604,"201051344001135","174011321042388",29.16,17.50,0,328.22,342.35,15.8,13.4,0.097,155454.7,155454.7,4776,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836626,177916.00
07/02/2015 07:30,2,0.568,ACTIVE,211.03,335.74,59.986,1435836604,"201051344000417","174011321042388",29.12,17.50,0,327.62,343.55,16.8,14.3,0.102,159850.2,159850.2,4785,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836627,177917.00
07/02/2015 07:30,2,0.551,ACTIVE,210.35,334.84,60.007,1435836604,"201051344000594","174011321042388",28.86,17.50,0,326.42,342.05,16.1,13.7,0.110,160153.9,160153.9,4784,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836628,177918.00
07/02/2015 07:30,2,0.486,ACTIVE,212.16,338.74,59.986,1435836604,"274151322000083","174011321042388",28.33,19.30,0,330.63,343.85,14.0,11.6,0.102,444061.9,444061.9,6093,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836629,177919.00
07/02/2015 07:30,2,0.541,ACTIVE,211.03,335.74,59.965,1435836604,"201051344000585","174011321042388",29.34,17.80,0,327.92,343.85,16.1,13.6,0.106,159129.7,159129.7,4785,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836630,177920.00
07/02/2015 07:30,2,0.490,ACTIVE,211.93,339.65,59.975,1435836604,"274151322000054","174011321042388",28.29,19.80,0,329.13,343.55,14.1,11.7,0.084,439177.6,439177.6,5677,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836631,177921.00
07/02/2015 07:30,2,0.531,ACTIVE,211.03,334.54,59.986,1435836604,"201051344001203","174011321042388",29.18,17.30,0,327.62,343.85,15.7,13.3,0.106,160305.3,160305.3,4788,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836632,177922.00
07/02/2015 07:30,2,0.533,ACTIVE,210.80,335.44,59.986,1435836604,"201051344000646","174011321042388",29.08,17.50,0,327.32,342.95,15.8,13.3,0.106,157605.2,157605.2,4780,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836633,177923.00
07/02/2015 07:30,2,0.330,ACTIVE,212.83,408.78,59.981,1435836604,"274151322000068","174011321042388",38.61,21.80,0,333.63,422.30,12.8,10.5,0.066,347370.2,347370.2,5775,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836634,177924.00
07/02/2015 07:30,2,0.520,ACTIVE,212.38,340.55,59.996,1435836604,"274151322000076","174011321042388",29.00,19.50,0,331.83,344.15,15.3,12.9,0.093,468261.3,468261.3,6080,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836635,177925.00
07/02/2015 07:30,1,0.297,ACTIVE,213.3,371.18,60.03,1435836604,"033051125000132","174011321042388",34.01,17,0.140,317.10,439.43,10.0,11.4,0.002,29176,29177.200000048,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836636,177926.00
07/02/2015 07:30,1,0.341,ACTIVE,213.2,409.91,60.03,1435836604,"033051125000150","174011321042388",39.10,17,0.133,317.88,445.00,13.2,8.8,0.000,38817.500000012,38819.300000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836638,177927.00
07/02/2015 07:30,2,0.551,ACTIVE,210.80,335.14,59.991,1435836604,"201051344000890","174011321042388",29.40,17.80,0,327.02,343.55,16.4,14.0,0.106,161844.8,161844.8,4788,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836638,177928.00
07/02/2015 07:30,2,0.496,ACTIVE,210.57,336.04,60.018,1435836604,"201051344000900","174011321042388",28.25,17.00,0,327.02,343.25,14.2,11.8,0.102,162088.9,162088.9,4799,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836639,177929.00
07/02/2015 07:30,2,0.531,ACTIVE,211.25,336.64,59.970,1435836604,"201051344000633","174011321042388",29.26,17.30,0,327.32,344.45,15.8,13.3,0.097,151771.7,151771.7,4797,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836640,177930.00
07/02/2015 07:30,1,0.429,ACTIVE_NO_POWER,212.9,395.02,60.03,1435836604,"040051121000185","174011321042388",24.07,17,0.036,318.17,439.02,10.2,0.0,0.000,34364.200000023,34365.200000023,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836642,177931.00
07/02/2015 07:30,2,0.543,ACTIVE,210.80,335.14,59.991,1435836604,"201051344000983","174011321042388",28.82,17.50,0,327.92,342.35,15.9,13.4,0.106,159044.5,159044.5,4799,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836642,177932.00
07/02/2015 07:30,2,0.527,ACTIVE,211.03,336.34,59.981,1435836604,"201051344000917","174011321042388",29.02,18.30,0,327.92,343.85,15.5,13.0,0.102,162312.9,162312.9,4799,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836643,177933.00
07/02/2015 07:30,1,0.482,ACTIVE_NO_POWER,212.6,405.34,60.03,1435836604,"040051121000116","174011321042388",25.28,15,0.063,312.20,440.28,12.1,0.0,0.000,34293.900000036,34295.200000048,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836645,177934.00
07/02/2015 07:30,1,0.285,ACTIVE_NO_POWER,212.9,399.87,60.03,1435836604,"033051125000135","174011321042388",33.47,17,0.000,317.26,439.56,9.5,0.0,0.000,29034.10000001,29035.30000001,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836646,177935.00
07/02/2015 07:30,2,0.547,ACTIVE,211.25,335.44,59.954,1435836604,"201051344000648","174011321042388",28.96,16.70,0,328.52,344.15,16.1,13.6,0.110,158162.0,158162.0,4791,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836647,177936.00
07/02/2015 07:30,2,0.559,ACTIVE,210.80,336.04,59.991,1435836604,"201051344001093","174011321042388",29.36,18.00,0,327.32,343.25,16.6,14.1,0.102,160445.0,160445.0,4789,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836648,177937.00
07/02/2015 07:30,2,0.533,ACTIVE,211.48,336.64,59.991,1435836604,"201051344000645","174011321042388",28.69,17.50,0,328.22,343.85,15.5,13.1,0.110,158671.7,158671.7,4799,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836648,177938.00
07/02/2015 07:30,2,0.504,ACTIVE,212.38,337.84,59.981,1435836604,"274151322000085","174011321042388",27.73,18.70,0,331.53,343.85,14.2,11.7,0.088,441376.6,441376.6,6079,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836649,177939.00
07/02/2015 07:30,2,0.545,ACTIVE,211.03,336.04,59.986,1435836604,"201051344000651","174011321042388",28.71,17.00,0,328.52,343.55,15.8,13.4,0.102,158041.4,158041.4,4787,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836650,177940.00
07/02/2015 07:30,2,0.531,ACTIVE,211.03,334.54,59.991,1435836604,"201051344000867","174011321042388",29.08,17.80,0,327.62,343.25,15.7,13.2,0.106,150440.1,150440.1,4801,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836651,177941.00
07/02/2015 07:30,1,0.534,ACTIVE,212.7,374.15,60.03,1435836604,"040051121000095","174011321042388",22.76,16,0.144,314.86,437.94,12.1,11.1,0.001,34274.399999976,34275.5,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836653,177942.00
07/02/2015 07:30,2,0.547,ACTIVE,211.03,334.84,59.991,1435836604,"201051344001230","174011321042388",28.05,17.50,0,327.62,341.75,15.6,13.1,0.097,161559.8,161559.8,4802,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836654,177943.00
07/02/2015 07:30,2,0.543,ACTIVE,211.48,336.34,59.959,1435836604,"201051344000576","174011321042388",28.82,17.00,0,328.82,343.85,15.8,13.4,0.106,157942.4,157942.4,4804,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836655,177944.00
07/02/2015 07:30,2,0.566,ACTIVE,211.03,335.44,59.981,1435836604,"201051344000579","174011321042388",29.22,17.80,0,327.92,343.85,16.8,14.2,0.110,164310.5,164310.5,4791,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435836655,177945.00
07/02/2015 07:45,2,0.793,ACTIVE,211.25,338.44,59.954,1435837504,"201051344000955","174011321042388",29.12,18.30,0,326.72,351.07,23.4,20.7,0.177,163494.5,163494.5,4791,0,0,0,L,1122011218,0,121.10,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837505,177946.00
07/02/2015 07:45,1,0.649,ACTIVE,213.6,365.87,60.03,1435837504,"040051121000195","174011321042388",24.58,17,0.147,319.88,440.99,15.8,11.8,0.039,36800.6,36803.2,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837506,177947.00
07/02/2015 07:45,2,0.764,ACTIVE,212.61,339.65,59.991,1435837504,"274151322000095","174011321042388",28.88,19.80,0,329.13,351.37,22.3,19.6,0.146,462493.7,462493.7,5707,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837507,177948.00
07/02/2015 07:45,2,0.773,ACTIVE,211.25,339.04,59.954,1435837504,"201051344000868","174011321042388",28.90,17.80,0,326.72,351.67,22.7,20.0,0.177,149798.1,149798.1,4798,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837508,177949.00
07/02/2015 07:45,2,0.748,ACTIVE,212.16,340.85,59.954,1435837504,"201051344000853","174011321042388",29.58,18.00,0,327.62,352.57,22.4,19.7,0.172,156067.7,156067.7,4799,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837509,177950.00
07/02/2015 07:45,2,0.740,ACTIVE,212.16,340.55,59.991,1435837504,"201051344000582","174011321042388",29.48,18.00,0,328.22,351.67,22.1,19.4,0.159,156373.0,156373.0,4787,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837510,177951.00
07/02/2015 07:45,1,0.679,ACTIVE,213.1,373.56,60.03,1435837504,"040051121000097","174011321042388",25.90,18,0.142,319.01,440.63,17.5,13.8,0.021,34889.5,34892.400000036,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837511,177952.00
07/02/2015 07:45,2,0.770,ACTIVE,211.48,339.65,59.981,1435837504,"201051344000469","174011321042388",29.18,17.50,0,326.72,351.67,22.8,20.0,0.177,151322.8,151322.8,4792,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837512,177953.00
07/02/2015 07:45,2,0.748,ACTIVE,211.25,340.85,60.018,1435837504,"201051344000988","174011321042388",29.12,18.30,0,327.02,353.47,22.1,19.4,0.164,150952.1,150952.1,4792,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837513,177954.00
07/02/2015 07:45,2,0.750,ACTIVE,211.48,340.55,59.986,1435837504,"201051344001158","174011321042388",28.98,18.00,0,327.02,351.97,22.0,19.3,0.186,157065.9,157065.9,4790,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837514,177955.00
07/02/2015 07:45,2,0.754,ACTIVE,211.25,338.44,60.018,1435837504,"201051344001025","174011321042388",29.36,18.00,0,327.92,351.97,22.4,19.7,0.164,160440.5,160440.5,4786,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837515,177956.00
07/02/2015 07:45,1,0.492,ACTIVE,213.6,382.73,60.03,1435837504,"033051125000118","174011321042388",39.35,17,0.162,320.14,442.37,19.2,12.4,0.029,38777.900000012,38781.400000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837516,177957.00
07/02/2015 07:45,2,0.770,ACTIVE,211.48,339.95,59.981,1435837504,"201051344000569","174011321042388",28.67,18.30,0,327.32,351.67,22.4,19.7,0.164,163982.0,163982.0,4798,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837517,177958.00
07/02/2015 07:45,2,0.469,ACTIVE,212.38,411.18,59.986,1435837504,"274151322000094","174011321042388",38.78,21.50,0,336.04,432.52,18.4,15.8,0.115,348313.8,348313.8,6167,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837518,177959.00
07/02/2015 07:45,1,0.686,ACTIVE,213.1,408.55,60.03,1435837504,"040051121000068","174011321042388",23.42,17,0.150,318.18,440.29,16.0,12.1,0.001,33672.900000024,33675.600000012,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837519,177960.00
07/02/2015 07:45,2,0.756,ACTIVE,211.03,338.44,60.012,1435837504,"201051344000458","174011321042388",29.24,19.00,0,326.72,350.77,22.4,19.7,0.172,159787.9,159787.9,4793,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837520,177961.00
07/02/2015 07:45,2,0.709,ACTIVE,212.16,341.45,59.981,1435837504,"274151322000087","174011321042388",28.33,20.70,0,332.13,351.07,20.4,17.7,0.124,418942.3,418942.3,5676,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837521,177962.00
07/02/2015 07:45,2,0.729,ACTIVE,212.16,338.74,59.975,1435837504,"274151322000052","174011321042388",28.84,20.30,0,330.03,351.67,21.4,18.7,0.141,447880.4,447880.4,6078,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837522,177963.00
07/02/2015 07:45,2,0.750,ACTIVE,211.48,339.95,59.954,1435837504,"201051344001145","174011321042388",28.86,17.80,0,328.22,352.27,21.9,19.3,0.159,164954.8,164954.8,4801,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837523,177964.00
07/02/2015 07:45,2,0.727,ACTIVE,211.48,339.65,59.986,1435837504,"201051344000685","174011321042388",29.42,18.30,0,327.92,351.07,21.7,19.0,0.168,164042.4,164042.4,4803,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837524,177965.00
