ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 07:45,2,0.703,ACTIVE,211.93,343.25,59.991,1435837504,"274151322000088","174011321042388",28.01,20.00,0,331.53,350.77,19.9,17.3,0.128,429055.4,429055.4,5690,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837525,177966.00
07/02/2015 07:45,2,0.762,ACTIVE,211.25,339.04,59.981,1435837504,"201051344000438","174011321042388",29.46,18.00,0,328.52,351.67,22.7,20.0,0.172,164146.6,164146.6,4786,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837526,177967.00
07/02/2015 07:45,2,0.754,ACTIVE,211.03,337.54,59.970,1435837504,"201051344001135","174011321042388",29.40,18.00,0,327.62,351.07,22.5,19.8,0.150,155459.0,155459.0,4777,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837527,177968.00
07/02/2015 07:45,2,0.773,ACTIVE,211.70,340.25,59.975,1435837504,"201051344000417","174011321042388",29.32,18.70,0,327.02,351.67,23.0,20.3,0.172,159854.8,159854.8,4786,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837527,177969.00
07/02/2015 07:45,2,0.762,ACTIVE,210.80,338.14,59.981,1435837504,"201051344000594","174011321042388",29.38,18.30,0,326.12,351.37,22.7,20.0,0.155,160158.3,160158.3,4785,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837528,177970.00
07/02/2015 07:45,2,0.701,ACTIVE,212.38,339.95,59.965,1435837504,"274151322000083","174011321042388",28.69,20.00,0,330.93,351.07,20.5,17.8,0.141,444065.9,444065.9,6094,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837529,177971.00
07/02/2015 07:45,2,0.764,ACTIVE,211.70,339.34,59.981,1435837504,"201051344000585","174011321042388",29.04,18.70,0,327.62,351.37,22.5,19.8,0.164,159134.0,159134.0,4786,0,0,0,L,1122011218,0,121.33,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837530,177972.00
07/02/2015 07:45,2,0.703,ACTIVE,211.93,339.34,59.965,1435837504,"274151322000054","174011321042388",28.84,20.70,0,330.93,351.37,20.6,17.9,0.124,439181.6,439181.6,5678,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837531,177973.00
07/02/2015 07:45,2,0.754,ACTIVE,211.48,339.04,59.975,1435837504,"201051344001203","174011321042388",29.04,18.00,0,328.52,352.87,22.2,19.5,0.177,160309.6,160309.6,4789,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837532,177974.00
07/02/2015 07:45,2,0.742,ACTIVE,211.03,339.34,59.981,1435837504,"201051344000646","174011321042388",29.34,18.30,0,327.02,351.37,22.1,19.4,0.168,157609.5,157609.5,4781,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837533,177975.00
07/02/2015 07:45,2,0.492,ACTIVE,213.51,406.97,59.986,1435837504,"274151322000068","174011321042388",37.93,23.00,0,335.74,428.31,18.9,16.4,0.115,347373.8,347373.8,5776,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837534,177976.00
07/02/2015 07:45,2,0.756,ACTIVE,212.61,342.05,59.965,1435837504,"274151322000076","174011321042388",28.98,20.70,0,331.23,352.87,22.2,19.5,0.141,468265.8,468265.8,6081,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837535,177977.00
07/02/2015 07:45,1,0.421,ACTIVE,213.3,397.58,60.03,1435837504,"033051125000132","174011321042388",34.66,17,0.147,318.22,439.71,14.5,12.5,0.002,29177.200000048,29179.600000024,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837536,177978.00
07/02/2015 07:45,1,0.501,ACTIVE,213.4,395.55,60.03,1435837504,"033051125000150","174011321042388",38.99,17,0.152,320.39,442.42,19.4,12.0,0.014,38819.300000012,38822.900000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837538,177979.00
07/02/2015 07:45,2,0.773,ACTIVE,211.03,337.54,59.975,1435837504,"201051344000890","174011321042388",29.36,18.30,0,327.02,351.37,23.0,20.3,0.168,161849.4,161849.4,4789,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837538,177980.00
07/02/2015 07:45,2,0.703,ACTIVE,211.25,339.04,59.975,1435837504,"201051344000900","174011321042388",29.22,17.80,0,327.32,351.07,20.8,18.2,0.159,162092.9,162092.9,4800,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837539,177981.00
07/02/2015 07:45,2,0.748,ACTIVE,211.70,339.95,59.970,1435837504,"201051344000633","174011321042388",29.14,17.80,0,326.42,352.87,22.1,19.4,0.164,151776.1,151776.1,4798,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837540,177982.00
07/02/2015 07:45,1,0.603,ACTIVE,213.4,406.65,60.03,1435837504,"040051121000185","174011321042388",25.08,17,0.137,316.86,439.29,15.0,13.8,0.001,34365.200000023,34367.599999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837541,177983.00
07/02/2015 07:45,2,0.758,ACTIVE,211.25,338.44,59.975,1435837504,"201051344000983","174011321042388",29.16,18.30,0,327.62,351.67,22.4,19.7,0.155,159049.0,159049.0,4800,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837542,177984.00
07/02/2015 07:45,2,0.732,ACTIVE,211.48,339.04,59.981,1435837504,"201051344000917","174011321042388",29.24,19.00,0,327.02,351.07,21.7,19.1,0.146,162317.1,162317.1,4800,0,0,0,L,1122011218,0,121.33,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837543,177985.00
07/02/2015 07:45,1,0.669,ACTIVE,213.0,360.08,60.00,1435837504,"040051121000116","174011321042388",26.13,17,0.162,309.79,439.30,17.4,15.0,0.045,34295.200000048,34298.100000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837545,177986.00
07/02/2015 07:45,1,0.410,ACTIVE,213.6,367.38,60.03,1435837504,"033051125000135","174011321042388",34.21,18,0.148,316.58,439.98,13.9,16.0,0.017,29035.30000001,29037.60000001,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837546,177987.00
07/02/2015 07:45,2,0.738,ACTIVE,211.70,339.04,59.981,1435837504,"201051344000648","174011321042388",29.66,17.30,0,327.62,351.97,22.2,19.5,0.164,158166.4,158166.4,4792,0,0,0,L,1122011218,0,121.33,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837547,177988.00
07/02/2015 07:45,2,0.770,ACTIVE,211.48,339.95,59.965,1435837504,"201051344001093","174011321042388",29.38,18.70,0,328.22,351.97,22.9,20.2,0.168,160449.7,160449.7,4790,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837548,177989.00
07/02/2015 07:45,2,0.742,ACTIVE,211.70,339.65,59.981,1435837504,"201051344000645","174011321042388",29.12,18.30,0,328.52,351.37,21.9,19.3,0.150,158676.0,158676.0,4800,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837548,177990.00
07/02/2015 07:45,2,0.707,ACTIVE,212.16,342.05,59.965,1435837504,"274151322000085","174011321042388",28.57,19.80,0,330.93,351.07,20.4,17.8,0.119,441380.7,441380.7,6080,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837549,177991.00
07/02/2015 07:45,2,0.752,ACTIVE,211.70,339.65,59.970,1435837504,"201051344000651","174011321042388",28.98,17.50,0,328.22,351.67,22.1,19.4,0.159,158045.7,158045.7,4788,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837550,177992.00
07/02/2015 07:45,2,0.746,ACTIVE,211.48,339.04,59.975,1435837504,"201051344000867","174011321042388",29.14,18.30,0,327.32,351.07,22.0,19.3,0.155,150444.5,150444.5,4802,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837551,177993.00
07/02/2015 07:45,1,0.727,ACTIVE,213.3,373.15,60.03,1435837504,"040051121000095","174011321042388",23.03,17,0.135,313.91,437.65,16.6,12.5,0.011,34275.5,34278.100000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837553,177994.00
07/02/2015 07:45,2,0.736,ACTIVE,211.25,337.84,59.970,1435837504,"201051344001230","174011321042388",29.18,18.30,0,326.42,350.17,21.8,19.1,0.168,161564.1,161564.1,4803,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837554,177995.00
07/02/2015 07:45,2,0.740,ACTIVE,211.93,340.25,59.970,1435837504,"201051344000576","174011321042388",29.16,17.50,0,328.22,352.27,21.9,19.2,0.164,157946.7,157946.7,4805,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837555,177996.00
07/02/2015 07:45,2,0.770,ACTIVE,211.48,339.34,59.965,1435837504,"201051344000579","174011321042388",29.48,18.70,0,326.72,351.67,23.0,20.3,0.164,164315.1,164315.1,4792,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435837555,177997.00
07/02/2015 08:00,2,0.592,ACTIVE,211.25,337.24,59.975,1435838404,"201051344000955","174011321042388",28.86,19.00,0,327.62,351.07,17.3,14.8,0.124,163498.8,163498.8,4792,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838405,177998.00
07/02/2015 08:00,1,0.454,ACTIVE_NO_POWER,214.0,415.31,60.03,1435838404,"040051121000195","174011321042388",23.71,18,0.000,318.24,440.78,10.7,0.0,0.000,36803.2,36805.6,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838406,177999.00
07/02/2015 08:00,2,0.555,ACTIVE,212.38,339.04,59.970,1435838404,"274151322000095","174011321042388",27.65,20.30,0,330.63,349.56,15.6,13.1,0.097,462497.7,462497.7,5708,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838407,178000.00
07/02/2015 08:00,2,0.582,ACTIVE,211.25,337.54,59.954,1435838404,"201051344000868","174011321042388",28.15,18.30,0,327.62,351.07,16.6,14.1,0.124,149802.3,149802.3,4799,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838408,178001.00
07/02/2015 08:00,2,0.580,ACTIVE,212.16,338.44,59.944,1435838404,"201051344000853","174011321042388",28.13,19.00,0,330.33,352.57,16.6,14.0,0.110,156071.8,156071.8,4800,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838409,178002.00
07/02/2015 08:00,2,0.561,ACTIVE,211.93,338.14,59.970,1435838404,"201051344000582","174011321042388",28.75,18.70,0,327.92,351.37,16.4,13.9,0.097,156377.1,156377.1,4788,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838410,178003.00
07/02/2015 08:00,1,0.487,ACTIVE,213.7,336.58,60.00,1435838404,"040051121000097","174011321042388",25.34,19,0.115,319.31,440.66,12.2,13.8,0.143,34892.400000036,34895,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838411,178004.00
07/02/2015 08:00,2,0.588,ACTIVE,211.48,338.14,59.970,1435838404,"201051344000469","174011321042388",28.37,18.00,0,327.02,351.07,16.9,14.4,0.115,151327.0,151327.0,4793,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838412,178005.00
07/02/2015 08:00,2,0.553,ACTIVE,211.25,338.44,59.975,1435838404,"201051344000988","174011321042388",28.75,19.30,0,328.52,352.27,16.1,13.6,0.115,150956.1,150956.1,4793,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838413,178006.00
07/02/2015 08:00,2,0.555,ACTIVE,211.48,337.54,60.007,1435838404,"201051344001158","174011321042388",28.88,18.70,0,328.82,350.47,16.2,13.8,0.115,157069.9,157069.9,4791,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838414,178007.00
07/02/2015 08:00,2,0.566,ACTIVE,211.25,336.94,59.970,1435838404,"201051344001025","174011321042388",29.00,18.70,0,329.43,350.47,16.7,14.2,0.115,160444.7,160444.7,4787,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838415,178008.00
07/02/2015 08:00,1,0.358,ACTIVE,213.2,356.12,60.00,1435838404,"033051125000118","174011321042388",38.16,18,0.138,319.88,442.97,13.6,11.5,0.041,38781.400000012,38784.6,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838416,178009.00
07/02/2015 08:00,2,0.574,ACTIVE,211.25,337.24,59.996,1435838404,"201051344000569","174011321042388",28.75,19.30,0,329.13,351.97,16.8,14.3,0.110,163986.1,163986.1,4799,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838417,178010.00
07/02/2015 08:00,2,0.334,ACTIVE,212.38,406.07,59.949,1435838404,"274151322000094","174011321042388",38.31,22.30,0,334.54,427.71,13.0,10.6,0.075,348317.0,348317.0,6168,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838418,178011.00
07/02/2015 08:00,1,0.506,ACTIVE_NO_POWER,213.8,417.96,60.00,1435838404,"040051121000068","174011321042388",22.58,17,0.000,317.46,439.78,11.3,0.0,0.000,33675.600000012,33677.900000024,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838420,178012.00
07/02/2015 08:00,2,0.572,ACTIVE,211.25,336.64,59.965,1435838404,"201051344000458","174011321042388",28.78,19.80,0,328.22,350.77,16.7,14.2,0.115,159792.0,159792.0,4794,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838420,178013.00
07/02/2015 08:00,2,0.518,ACTIVE,212.38,339.34,59.959,1435838404,"274151322000087","174011321042388",27.83,21.80,0,333.03,348.96,14.6,12.1,0.088,418945.9,418945.9,5677,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838421,178014.00
07/02/2015 08:00,2,0.535,ACTIVE,212.16,339.95,59.959,1435838404,"274151322000052","174011321042388",28.31,21.30,0,329.73,349.26,15.4,12.9,0.088,447884.2,447884.2,6079,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838422,178015.00
07/02/2015 08:00,2,0.564,ACTIVE,211.70,337.54,59.959,1435838404,"201051344001145","174011321042388",28.51,18.70,0,330.93,351.67,16.3,13.8,0.110,164958.8,164958.8,4802,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838423,178016.00
07/02/2015 08:00,2,0.553,ACTIVE,211.70,337.84,59.965,1435838404,"201051344000685","174011321042388",28.41,19.00,0,327.62,351.67,15.9,13.5,0.115,164046.3,164046.3,4804,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838424,178017.00
07/02/2015 08:00,2,0.506,ACTIVE,212.16,339.04,59.954,1435838404,"274151322000088","174011321042388",27.37,20.70,0,332.73,348.96,14.1,11.6,0.088,429058.9,429058.9,5691,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838425,178018.00
07/02/2015 08:00,2,0.574,ACTIVE,211.48,337.54,59.965,1435838404,"201051344000438","174011321042388",29.02,18.70,0,327.92,350.77,16.9,14.4,0.102,164150.8,164150.8,4787,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838426,178019.00
07/02/2015 08:00,2,0.572,ACTIVE,211.03,336.64,59.954,1435838404,"201051344001135","174011321042388",28.73,18.70,0,328.52,350.17,16.7,14.2,0.093,155463.1,155463.1,4778,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838427,178020.00
07/02/2015 08:00,2,0.600,ACTIVE,211.70,337.84,59.970,1435838404,"201051344000417","174011321042388",28.51,19.30,0,329.13,351.07,17.4,14.8,0.110,159859.0,159859.0,4787,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838428,178021.00
07/02/2015 08:00,2,0.582,ACTIVE,211.03,336.64,59.959,1435838404,"201051344000594","174011321042388",28.67,19.00,0,326.72,351.07,16.9,14.4,0.106,160162.5,160162.5,4786,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838429,178022.00
07/02/2015 08:00,2,0.520,ACTIVE,212.38,341.15,59.965,1435838404,"274151322000083","174011321042388",27.91,20.70,0,332.73,349.56,14.8,12.3,0.093,444069.5,444069.5,6095,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838430,178023.00
07/02/2015 08:00,2,0.586,ACTIVE,211.70,337.54,59.954,1435838404,"201051344000585","174011321042388",28.73,19.30,0,328.52,350.77,17.1,14.6,0.110,159138.2,159138.2,4787,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838431,178024.00
07/02/2015 08:00,2,0.510,ACTIVE,212.61,341.75,59.959,1435838404,"274151322000054","174011321042388",28.37,21.50,0,332.73,349.56,14.7,12.2,0.088,439185.2,439185.2,5679,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838432,178025.00
07/02/2015 08:00,2,0.553,ACTIVE,211.48,336.04,59.954,1435838404,"201051344001203","174011321042388",29.30,18.70,0,329.13,351.37,16.5,14.0,0.110,160313.7,160313.7,4790,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838433,178026.00
07/02/2015 08:00,2,0.564,ACTIVE,211.25,337.24,59.949,1435838404,"201051344000646","174011321042388",28.98,19.30,0,327.32,350.77,16.6,14.1,0.106,157613.5,157613.5,4782,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838433,178027.00
07/02/2015 08:00,2,0.342,ACTIVE,212.83,411.18,59.959,1435838404,"274151322000068","174011321042388",38.86,23.80,0,335.14,425.61,13.5,11.1,0.071,347377.2,347377.2,5777,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838434,178028.00
07/02/2015 08:00,2,0.557,ACTIVE,213.06,342.05,59.965,1435838404,"274151322000076","174011321042388",28.27,21.30,0,331.53,350.17,15.9,13.5,0.097,468269.8,468269.8,6082,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838435,178029.00
07/02/2015 08:00,1,0.310,ACTIVE,213.0,341.17,60.00,1435838404,"033051125000132","174011321042388",33.99,18,0.137,318.29,439.63,10.5,12.5,0.061,29179.600000024,29181.800000012,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838436,178030.00
07/02/2015 08:00,1,0.366,ACTIVE,213.5,421.57,60.03,1435838404,"033051125000150","174011321042388",38.56,18,0.159,320.90,441.62,14.0,16.4,0.004,38822.900000012,38826.200000012,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838438,178031.00
07/02/2015 08:00,2,0.592,ACTIVE,211.25,336.64,59.949,1435838404,"201051344000890","174011321042388",28.65,19.30,0,327.62,351.07,17.2,14.7,0.110,161853.6,161853.6,4790,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838439,178032.00
07/02/2015 08:00,2,0.531,ACTIVE,211.25,337.54,59.949,1435838404,"201051344000900","174011321042388",28.39,18.30,0,327.62,350.47,15.3,12.8,0.110,162096.7,162096.7,4801,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838440,178033.00
07/02/2015 08:00,2,0.566,ACTIVE,211.70,338.14,59.949,1435838404,"201051344000633","174011321042388",28.84,18.70,0,327.92,352.27,16.6,14.1,0.124,151780.2,151780.2,4799,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838441,178034.00
07/02/2015 08:00,1,0.468,ACTIVE,213.5,357.91,60.03,1435838404,"040051121000185","174011321042388",23.52,18,0.140,318.13,439.62,10.9,14.2,0.011,34367.599999999,34369.700000023,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838442,178035.00
07/02/2015 08:00,2,0.580,ACTIVE,211.25,336.34,59.959,1435838404,"201051344000983","174011321042388",28.59,19.30,0,327.32,350.47,16.8,14.3,0.119,159053.1,159053.1,4801,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838443,178036.00
07/02/2015 08:00,2,0.564,ACTIVE,211.70,337.84,59.959,1435838404,"201051344000917","174011321042388",28.51,19.80,0,327.92,350.17,16.3,13.8,0.106,162321.1,162321.1,4801,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838444,178037.00
07/02/2015 08:00,1,0.509,ACTIVE,213.4,389.28,60.03,1435838404,"040051121000116","174011321042388",25.15,17,0.131,310.49,439.05,12.7,14.2,0.001,34298.100000024,34300.600000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838445,178038.00
07/02/2015 08:00,1,0.302,ACTIVE_NO_POWER,213.2,414.47,60.00,1435838404,"033051125000135","174011321042388",33.24,19,0.000,317.17,439.93,9.9,0.0,0.000,29037.60000001,29039.70000001,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838446,178039.00
07/02/2015 08:00,2,0.580,ACTIVE,211.48,337.54,59.981,1435838404,"201051344000648","174011321042388",28.31,18.00,0,328.82,351.67,16.6,14.1,0.110,158170.5,158170.5,4793,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838447,178040.00
07/02/2015 08:00,2,0.584,ACTIVE,211.48,337.84,59.944,1435838404,"201051344001093","174011321042388",28.82,19.50,0,328.82,350.47,17.1,14.6,0.115,160453.9,160453.9,4791,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838448,178041.00
07/02/2015 08:00,2,0.559,ACTIVE,211.70,337.24,59.933,1435838404,"201051344000645","174011321042388",28.77,19.00,0,329.43,351.37,16.3,13.8,0.106,158680.0,158680.0,4801,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838449,178042.00
07/02/2015 08:00,2,0.531,ACTIVE,212.61,340.25,59.949,1435838404,"274151322000085","174011321042388",27.47,20.30,0,333.93,348.96,14.8,12.4,0.088,441384.3,441384.3,6081,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838450,178043.00
07/02/2015 08:00,2,0.576,ACTIVE,211.70,337.54,59.949,1435838404,"201051344000651","174011321042388",28.27,18.30,0,328.52,349.56,16.5,14.0,0.106,158049.8,158049.8,4789,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838451,178044.00
07/02/2015 08:00,2,0.568,ACTIVE,211.70,337.24,59.954,1435838404,"201051344000867","174011321042388",28.51,19.30,0,327.62,349.56,16.4,13.9,0.106,150448.5,150448.5,4803,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838452,178045.00
07/02/2015 08:00,1,0.563,ACTIVE_NO_POWER,213.2,402.56,60.00,1435838404,"040051121000095","174011321042388",22.22,18,0.000,314.88,437.43,12.4,0.0,0.000,34278.100000024,34280.300000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838453,178046.00
07/02/2015 08:00,2,0.568,ACTIVE,211.25,336.94,59.959,1435838404,"201051344001230","174011321042388",28.33,19.30,0,327.62,349.86,16.4,13.9,0.106,161568.1,161568.1,4804,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838454,178047.00
07/02/2015 08:00,2,0.564,ACTIVE,211.70,338.14,59.954,1435838404,"201051344000576","174011321042388",28.86,18.30,0,328.52,351.37,16.5,14.0,0.110,157950.8,157950.8,4806,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838455,178048.00
07/02/2015 08:00,2,0.598,ACTIVE,211.48,337.24,59.949,1435838404,"201051344000579","174011321042388",28.78,19.30,0,329.73,351.37,17.4,14.9,0.124,164319.4,164319.4,4793,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435838456,178049.00
07/02/2015 08:15,2,0.801,ACTIVE,210.35,338.74,60.002,1435839305,"201051344000955","174011321042388",29.08,19.50,0,328.22,351.67,23.6,20.9,0.168,163503.7,163503.7,4793,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839306,178050.00
07/02/2015 08:15,1,0.660,ACTIVE,212.6,410.61,60.07,1435839305,"040051121000195","174011321042388",24.38,18,0.150,318.76,441.04,16.0,12.4,0.002,36805.6,36808.6,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839308,178051.00
07/02/2015 08:15,2,0.773,ACTIVE,211.93,340.85,59.986,1435839305,"274151322000095","174011321042388",28.59,21.50,0,330.93,351.97,22.4,19.7,0.141,462502.3,462502.3,5709,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839308,178052.00
07/02/2015 08:15,2,0.789,ACTIVE,210.57,338.74,59.996,1435839305,"201051344000868","174011321042388",28.80,19.00,0,326.72,351.97,23.1,20.4,0.159,149807.0,149807.0,4800,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839309,178053.00
07/02/2015 08:15,2,0.789,ACTIVE,211.25,341.15,59.991,1435839305,"201051344000853","174011321042388",28.65,19.80,0,330.63,353.17,22.9,20.2,0.168,156076.5,156076.5,4801,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839310,178054.00
07/02/2015 08:15,2,0.771,ACTIVE,211.03,339.65,59.996,1435839305,"201051344000582","174011321042388",28.96,19.30,0,329.13,351.97,22.7,20.0,0.155,156381.7,156381.7,4789,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839311,178055.00
07/02/2015 08:15,1,0.690,ACTIVE,213.2,325.76,60.03,1435839305,"040051121000097","174011321042388",25.88,19,0.136,319.36,441.04,17.7,21.1,0.242,34895,34898.300000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839312,178056.00
07/02/2015 08:15,2,0.793,ACTIVE,210.80,340.25,60.007,1435839305,"201051344000469","174011321042388",28.82,19.00,0,327.92,352.27,23.2,20.5,0.177,151331.8,151331.8,4794,0,0,0,L,1122011218,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839313,178057.00
07/02/2015 08:15,2,0.779,ACTIVE,210.57,341.75,60.007,1435839305,"201051344000988","174011321042388",28.82,19.80,0,327.92,353.77,22.7,20.0,0.159,150960.7,150960.7,4794,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839315,178058.00
07/02/2015 08:15,2,0.779,ACTIVE,210.80,339.04,59.975,1435839305,"201051344001158","174011321042388",28.63,19.50,0,328.22,351.97,22.6,19.9,0.181,157074.6,157074.6,4792,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839315,178059.00
07/02/2015 08:15,2,0.779,ACTIVE,210.57,338.14,59.991,1435839305,"201051344001025","174011321042388",29.30,19.30,0,328.52,352.57,23.2,20.4,0.172,160449.4,160449.4,4788,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839316,178060.00
07/02/2015 08:15,1,0.521,ACTIVE,212.3,413.53,60.03,1435839305,"033051125000118","174011321042388",38.78,19,0.159,318.43,442.82,20.1,15.8,0.007,38784.6,38788.499999976,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839318,178061.00
07/02/2015 08:15,2,0.783,ACTIVE,210.80,340.55,60.002,1435839305,"201051344000569","174011321042388",29.42,19.80,0,328.22,352.27,23.4,20.6,0.168,163990.9,163990.9,4800,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839319,178062.00
07/02/2015 08:15,2,0.500,ACTIVE,211.48,409.68,59.991,1435839305,"274151322000094","174011321042388",38.51,23.30,0,334.54,423.20,19.5,16.9,0.124,348320.9,348320.9,6169,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839319,178063.00
07/02/2015 08:15,1,0.757,ACTIVE,213.3,363.52,60.03,1435839305,"040051121000068","174011321042388",23.11,18,0.154,317.18,440.36,17.4,13.8,0.054,33677.900000024,33680.8,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839321,178064.00
07/02/2015 08:15,2,0.805,ACTIVE,210.80,339.65,59.991,1435839305,"201051344000458","174011321042388",29.22,20.30,0,328.22,351.67,23.8,21.1,0.181,159796.8,159796.8,4795,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839322,178065.00
07/02/2015 08:15,2,0.801,ACTIVE,211.93,343.55,59.991,1435839305,"274151322000087","174011321042388",27.83,22.80,0,330.63,351.37,22.6,19.9,0.141,418950.2,418950.2,5678,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839322,178066.00
07/02/2015 08:15,2,0.834,ACTIVE,211.93,345.66,59.996,1435839305,"274151322000052","174011321042388",28.41,22.00,0,330.33,351.37,24.0,21.2,0.150,447888.8,447888.8,6080,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839323,178067.00
07/02/2015 08:15,2,0.826,ACTIVE,210.80,341.15,59.986,1435839305,"201051344001145","174011321042388",28.96,19.30,0,330.03,352.57,24.3,21.5,0.177,164963.5,164963.5,4803,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839324,178068.00
07/02/2015 08:15,2,0.807,ACTIVE,211.25,341.45,59.996,1435839305,"201051344000685","174011321042388",28.82,19.50,0,328.22,351.37,23.6,20.9,0.194,164050.9,164050.9,4805,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839325,178069.00
07/02/2015 08:15,2,0.783,ACTIVE,211.93,339.65,59.996,1435839305,"274151322000088","174011321042388",28.19,21.50,0,330.93,350.77,22.4,19.7,0.150,429063.2,429063.2,5692,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839326,178070.00
07/02/2015 08:15,2,0.822,ACTIVE,211.03,340.85,59.991,1435839305,"201051344000438","174011321042388",29.42,19.30,0,329.13,352.27,24.6,21.8,0.177,164155.6,164155.6,4788,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839327,178071.00
07/02/2015 08:15,2,0.807,ACTIVE,210.57,339.95,59.996,1435839305,"201051344001135","174011321042388",29.40,19.50,0,328.82,351.67,24.1,21.3,0.181,155467.9,155467.9,4779,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839328,178072.00
07/02/2015 08:15,2,0.836,ACTIVE,211.25,341.15,59.986,1435839305,"201051344000417","174011321042388",28.92,20.00,0,329.13,351.97,24.6,21.8,0.172,159864.0,159864.0,4788,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839329,178073.00
07/02/2015 08:15,2,0.811,ACTIVE,210.57,340.25,60.028,1435839305,"201051344000594","174011321042388",29.26,19.50,0,327.32,352.27,24.1,21.3,0.181,160167.4,160167.4,4787,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839330,178074.00
07/02/2015 08:15,2,0.783,ACTIVE,211.93,341.75,59.986,1435839305,"274151322000083","174011321042388",28.25,21.80,0,330.93,351.07,22.4,19.7,0.155,444074.0,444074.0,6096,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839331,178075.00
07/02/2015 08:15,2,0.811,ACTIVE,211.25,341.75,59.970,1435839305,"201051344000585","174011321042388",29.38,20.00,0,328.22,352.27,24.2,21.4,0.190,159143.1,159143.1,4788,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839332,178076.00
07/02/2015 08:15,2,0.771,ACTIVE,211.70,343.55,59.981,1435839305,"274151322000054","174011321042388",28.65,22.30,0,330.93,351.67,22.4,19.7,0.146,439189.7,439189.7,5680,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839333,178077.00
07/02/2015 08:15,2,0.799,ACTIVE,211.25,340.25,59.996,1435839305,"201051344001203","174011321042388",29.34,19.30,0,328.52,352.87,23.8,21.0,0.194,160318.5,160318.5,4791,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839334,178078.00
07/02/2015 08:15,2,0.801,ACTIVE,210.80,340.25,59.986,1435839305,"201051344000646","174011321042388",29.16,19.80,0,326.42,351.67,23.7,21.0,0.168,157618.3,157618.3,4783,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839335,178079.00
07/02/2015 08:15,2,0.535,ACTIVE,212.61,405.77,59.975,1435839305,"274151322000068","174011321042388",38.01,24.50,0,336.04,425.61,20.6,18.0,0.119,347381.3,347381.3,5778,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839335,178080.00
07/02/2015 08:15,2,0.818,ACTIVE,212.38,342.65,59.991,1435839305,"274151322000076","174011321042388",29.38,22.00,0,332.13,352.27,24.4,21.6,0.164,468274.6,468274.6,6083,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839336,178081.00
07/02/2015 08:15,1,0.459,ACTIVE,213.3,338.58,60.03,1435839305,"033051125000132","174011321042388",34.80,18,0.107,317.76,439.29,15.9,13.7,0.142,29181.800000012,29184.300000012,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839338,178082.00
07/02/2015 08:15,1,0.549,ACTIVE,213.1,389.38,60.03,1435839305,"033051125000150","174011321042388",39.04,19,0.175,319.60,442.78,21.3,15.1,0.034,38826.200000012,38830.300000012,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839339,178083.00
07/02/2015 08:15,2,0.826,ACTIVE,211.03,339.65,59.996,1435839305,"201051344000890","174011321042388",29.10,19.80,0,327.32,352.27,24.4,21.6,0.168,161858.6,161858.6,4791,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839340,178084.00
07/02/2015 08:15,2,0.760,ACTIVE,211.03,339.95,59.991,1435839305,"201051344000900","174011321042388",28.90,19.30,0,327.02,351.37,22.2,19.6,0.177,162101.2,162101.2,4802,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839341,178085.00
07/02/2015 08:15,2,0.785,ACTIVE,211.48,341.15,60.002,1435839305,"201051344000633","174011321042388",29.18,19.00,0,327.92,353.77,23.3,20.5,0.177,151785.0,151785.0,4800,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839342,178086.00
07/02/2015 08:15,1,0.677,ACTIVE,213.2,412.85,60.07,1435839305,"040051121000185","174011321042388",23.53,19,0.110,318.34,439.64,15.8,10.7,0.062,34369.700000023,34372.499999975,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839344,178087.00
07/02/2015 08:15,2,0.789,ACTIVE,211.03,340.25,59.996,1435839305,"201051344000983","174011321042388",29.26,19.80,0,328.22,352.27,23.4,20.7,0.172,159058.0,159058.0,4802,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839345,178088.00
07/02/2015 08:15,2,0.775,ACTIVE,211.48,341.45,59.991,1435839305,"201051344000917","174011321042388",29.02,20.30,0,328.22,352.27,22.8,20.1,0.164,162325.9,162325.9,4802,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839346,178089.00
07/02/2015 08:15,1,0.719,ACTIVE,212.9,342.87,60.07,1435839305,"040051121000116","174011321042388",25.58,18,0.128,313.51,439.33,18.3,18.3,0.106,34300.600000024,34303.900000036,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839347,178090.00
07/02/2015 08:15,1,0.422,ACTIVE,212.7,396.19,60.03,1435839305,"033051125000135","174011321042388",34.64,19,0.131,317.04,439.72,14.5,10.4,0.002,29039.70000001,29042.20000001,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839348,178091.00
07/02/2015 08:15,2,0.779,ACTIVE,211.25,340.55,59.996,1435839305,"201051344000648","174011321042388",29.20,18.70,0,327.92,352.57,23.1,20.4,0.177,158175.3,158175.3,4794,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839349,178092.00
07/02/2015 08:15,2,0.807,ACTIVE,211.25,341.15,59.991,1435839305,"201051344001093","174011321042388",28.94,20.00,0,327.92,352.27,23.7,21.0,0.168,160458.9,160458.9,4792,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839350,178093.00
07/02/2015 08:15,2,0.783,ACTIVE,211.48,340.25,59.986,1435839305,"201051344000645","174011321042388",28.90,19.50,0,328.22,351.97,23.0,20.2,0.164,158684.8,158684.8,4802,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839351,178094.00
07/02/2015 08:15,2,0.760,ACTIVE,211.70,344.15,59.981,1435839305,"274151322000085","174011321042388",28.31,21.30,0,331.53,351.07,21.8,19.1,0.137,441388.8,441388.8,6082,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839352,178095.00
07/02/2015 08:15,2,0.811,ACTIVE,211.03,341.15,59.986,1435839305,"201051344000651","174011321042388",28.80,19.00,0,328.82,352.27,23.7,21.0,0.177,158054.6,158054.6,4790,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839353,178096.00
07/02/2015 08:15,2,0.820,ACTIVE,211.03,339.65,59.991,1435839305,"201051344000867","174011321042388",29.12,19.80,0,328.82,351.37,24.2,21.4,0.190,150453.4,150453.4,4804,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839354,178097.00
07/02/2015 08:15,1,0.876,ACTIVE,212.5,326.26,60.03,1435839305,"040051121000095","174011321042388",23.24,19,0.163,314.59,437.75,20.2,19.5,0.238,34280.300000012,34283.100000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839355,178098.00
07/02/2015 08:15,2,0.891,ACTIVE,211.03,340.25,59.996,1435839305,"201051344001230","174011321042388",28.98,19.80,0,328.22,351.07,26.2,23.4,0.203,161572.9,161572.9,4805,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839356,178099.00
07/02/2015 08:15,2,0.889,ACTIVE,211.48,342.05,60.012,1435839305,"201051344000576","174011321042388",29.12,19.00,0,329.73,353.47,26.2,23.4,0.199,157955.5,157955.5,4807,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839357,178100.00
07/02/2015 08:15,2,0.943,ACTIVE,211.25,342.35,59.975,1435839305,"201051344000579","174011321042388",29.64,20.00,0,329.43,353.77,28.3,25.4,0.221,164324.4,164324.4,4794,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435839357,178101.00
07/02/2015 08:30,2,0.656,ACTIVE,211.03,338.14,59.996,1435840204,"201051344000955","174011321042388",28.86,20.30,0,327.62,354.67,19.2,16.6,0.137,163508.7,163508.7,4794,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840206,178102.00
07/02/2015 08:30,1,0.515,ACTIVE,213.3,410.90,60.03,1435840204,"040051121000195","174011321042388",24.03,19,0.114,319.17,441.52,12.3,11.5,0.000,36808.6,36811.6,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840207,178103.00
07/02/2015 08:30,2,0.613,ACTIVE,212.38,339.34,59.981,1435840204,"274151322000095","174011321042388",28.35,22.30,0,330.93,355.28,17.6,15.1,0.102,462507.0,462507.0,5710,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840208,178104.00
07/02/2015 08:30,2,0.629,ACTIVE,211.48,338.14,59.981,1435840204,"201051344000868","174011321042388",28.96,19.80,0,327.92,354.37,18.5,15.9,0.137,149811.8,149811.8,4801,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840209,178105.00
07/02/2015 08:30,2,0.637,ACTIVE,211.93,339.34,59.981,1435840204,"201051344000853","174011321042388",28.55,20.30,0,329.43,355.88,18.4,15.8,0.133,156081.3,156081.3,4802,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840210,178106.00
07/02/2015 08:30,2,0.627,ACTIVE,211.93,338.74,59.986,1435840204,"201051344000582","174011321042388",28.57,20.00,0,329.13,355.28,18.2,15.6,0.128,156386.5,156386.5,4790,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840211,178107.00
07/02/2015 08:30,1,0.554,ACTIVE,213.9,335.84,60.03,1435840204,"040051121000097","174011321042388",25.21,20,0.131,317.99,441.22,13.9,15.7,0.157,34898.300000012,34901.5,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840212,178108.00
07/02/2015 08:30,2,0.645,ACTIVE,211.48,339.04,59.986,1435840204,"201051344000469","174011321042388",28.80,19.50,0,327.32,354.97,18.8,16.2,0.133,151336.6,151336.6,4795,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840213,178109.00
07/02/2015 08:30,2,0.629,ACTIVE,211.25,339.95,59.981,1435840204,"201051344000988","174011321042388",28.35,20.70,0,328.52,355.88,18.1,15.5,0.137,150965.4,150965.4,4795,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840214,178110.00
