ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 08:30,2,0.625,ACTIVE,211.70,339.04,59.986,1435840204,"201051344001158","174011321042388",28.57,20.00,0,328.52,354.67,18.1,15.6,0.133,157079.3,157079.3,4793,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840215,178111.00
07/02/2015 08:30,2,0.645,ACTIVE,211.48,336.94,59.981,1435840204,"201051344001025","174011321042388",28.31,20.00,0,329.13,355.58,18.5,15.9,0.141,160454.2,160454.2,4789,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840216,178112.00
07/02/2015 08:30,1,0.410,ACTIVE,213.1,405.17,60.03,1435840204,"033051125000118","174011321042388",38.41,19,0.155,320.60,442.54,15.7,12.8,0.003,38788.499999976,38792.6,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840217,178113.00
07/02/2015 08:30,2,0.635,ACTIVE,211.48,338.44,60.002,1435840204,"201051344000569","174011321042388",28.98,20.70,0,328.52,354.97,18.6,16.1,0.137,163995.7,163995.7,4801,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840218,178114.00
07/02/2015 08:30,2,0.387,ACTIVE,212.38,402.46,59.975,1435840204,"274151322000094","174011321042388",37.83,24.30,0,334.24,423.20,14.9,12.4,0.088,348324.8,348324.8,6170,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840219,178115.00
07/02/2015 08:30,1,0.580,ACTIVE,213.5,342.07,60.03,1435840204,"040051121000068","174011321042388",22.51,19,0.132,318.33,440.79,12.9,13.9,0.077,33680.8,33683.8,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840220,178116.00
07/02/2015 08:30,2,0.637,ACTIVE,211.25,338.14,59.970,1435840204,"201051344000458","174011321042388",28.73,21.00,0,327.92,354.37,18.6,16.0,0.141,159801.6,159801.6,4796,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840221,178117.00
07/02/2015 08:30,2,0.586,ACTIVE,212.16,341.75,59.965,1435840204,"274151322000087","174011321042388",27.63,23.50,0,330.63,354.07,16.4,13.9,0.093,418954.5,418954.5,5679,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840222,178118.00
07/02/2015 08:30,2,0.621,ACTIVE,212.38,342.35,59.959,1435840204,"274151322000052","174011321042388",27.61,22.80,0,330.63,354.67,17.4,14.9,0.106,447893.3,447893.3,6081,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840223,178119.00
07/02/2015 08:30,2,0.668,ACTIVE,211.70,339.65,59.965,1435840204,"201051344001145","174011321042388",20.22,20.00,0,330.63,355.88,13.7,11.3,0.110,164968.2,164968.2,4804,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840224,178120.00
07/02/2015 08:30,2,0.615,ACTIVE,211.48,338.44,59.959,1435840204,"201051344000685","174011321042388",28.53,20.30,0,330.33,354.97,17.8,15.3,0.137,164055.5,164055.5,4806,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840224,178121.00
07/02/2015 08:30,2,0.574,ACTIVE,211.93,338.74,59.954,1435840204,"274151322000088","174011321042388",27.51,22.50,0,330.03,354.37,16.0,13.5,0.084,429067.3,429067.3,5693,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840225,178122.00
07/02/2015 08:30,2,0.650,ACTIVE,211.25,337.54,59.965,1435840204,"201051344000438","174011321042388",28.37,20.00,0,328.22,355.88,18.7,16.1,0.137,164160.5,164160.5,4789,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840226,178123.00
07/02/2015 08:30,2,0.641,ACTIVE,211.03,336.34,59.965,1435840204,"201051344001135","174011321042388",28.67,20.30,0,328.82,354.07,18.6,16.0,0.115,155472.8,155472.8,4780,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840227,178124.00
07/02/2015 08:30,2,0.660,ACTIVE,211.48,339.65,59.965,1435840204,"201051344000417","174011321042388",28.61,20.70,0,329.13,355.58,19.1,16.6,0.133,159868.9,159868.9,4789,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840228,178125.00
07/02/2015 08:30,2,0.645,ACTIVE,210.80,337.54,59.970,1435840204,"201051344000594","174011321042388",28.78,20.30,0,326.42,354.67,18.9,16.3,0.137,160172.2,160172.2,4788,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840229,178126.00
07/02/2015 08:30,2,0.594,ACTIVE,212.16,339.34,59.965,1435840204,"274151322000083","174011321042388",27.75,22.50,0,329.73,354.37,16.7,14.2,0.106,444078.3,444078.3,6097,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840230,178127.00
07/02/2015 08:30,2,0.646,ACTIVE,211.48,339.04,59.981,1435840204,"201051344000585","174011321042388",28.92,21.00,0,329.73,354.67,19.0,16.4,0.128,159148.0,159148.0,4789,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840231,178128.00
07/02/2015 08:30,2,0.598,ACTIVE,212.38,339.95,59.975,1435840204,"274151322000054","174011321042388",27.71,23.00,0,330.03,354.37,16.8,14.3,0.102,439194.1,439194.1,5681,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840232,178129.00
07/02/2015 08:30,2,0.635,ACTIVE,211.70,337.54,59.970,1435840204,"201051344001203","174011321042388",28.71,20.00,0,329.43,355.88,18.5,15.9,0.141,160323.2,160323.2,4792,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840233,178130.00
07/02/2015 08:30,2,0.646,ACTIVE,211.03,337.84,59.965,1435840204,"201051344000646","174011321042388",28.15,20.70,0,328.82,354.97,18.4,15.9,0.133,157623.1,157623.1,4784,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840234,178131.00
07/02/2015 08:30,2,0.410,ACTIVE,212.83,400.66,59.954,1435840204,"274151322000068","174011321042388",37.73,25.50,0,335.44,422.30,15.8,13.3,0.088,347385.3,347385.3,5779,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840235,178132.00
07/02/2015 08:30,2,0.625,ACTIVE,212.61,341.45,59.970,1435840204,"274151322000076","174011321042388",28.84,22.80,0,331.53,356.18,18.3,15.7,0.115,468279.4,468279.4,6084,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840236,178133.00
07/02/2015 08:30,1,0.350,ACTIVE_NO_POWER,213.4,419.38,60.03,1435840204,"033051125000132","174011321042388",33.92,19,0.000,317.52,439.80,11.8,0.0,0.000,29184.300000012,29186.900000036,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840237,178134.00
07/02/2015 08:30,1,0.425,ACTIVE,213.0,406.89,60.00,1435840204,"033051125000150","174011321042388",38.20,19,0.162,319.75,441.99,16.1,13.0,0.003,38830.300000012,38834.200000012,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840238,178135.00
07/02/2015 08:30,2,0.650,ACTIVE,211.25,337.24,59.954,1435840204,"201051344000890","174011321042388",29.06,21.00,0,327.32,355.28,19.2,16.6,0.137,161863.5,161863.5,4792,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840239,178136.00
07/02/2015 08:30,2,0.590,ACTIVE,211.48,338.44,59.965,1435840204,"201051344000900","174011321042388",28.88,19.80,0,327.32,353.47,17.3,14.8,0.128,162105.6,162105.6,4803,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840240,178137.00
07/02/2015 08:30,2,0.627,ACTIVE,211.93,339.04,59.975,1435840204,"201051344000633","174011321042388",29.06,19.80,0,327.62,355.58,18.5,15.9,0.128,151789.7,151789.7,4801,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840241,178138.00
07/02/2015 08:30,1,0.522,ACTIVE,213.6,332.77,60.00,1435840204,"040051121000185","174011321042388",24.13,20,0.120,318.22,439.63,12.5,6.7,0.151,34372.499999975,34374.999999975,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840242,178139.00
07/02/2015 08:30,2,0.652,ACTIVE,211.48,337.54,59.981,1435840204,"201051344000983","174011321042388",28.37,20.70,0,329.43,354.37,18.8,16.3,0.146,159062.8,159062.8,4803,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840243,178140.00
07/02/2015 08:30,2,0.631,ACTIVE,211.70,338.44,59.938,1435840204,"201051344000917","174011321042388",28.59,21.30,0,328.82,355.28,18.2,15.7,0.133,162330.5,162330.5,4803,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840244,178141.00
07/02/2015 08:30,1,0.588,ACTIVE,213.2,376.24,60.00,1435840204,"040051121000116","174011321042388",24.89,18,0.153,311.91,440.04,14.5,15.4,0.007,34303.900000036,34306.900000036,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840245,178142.00
07/02/2015 08:30,1,0.341,ACTIVE_NO_POWER,213.6,430.44,60.03,1435840204,"033051125000135","174011321042388",33.88,20,0.000,316.71,440.47,11.4,0.0,0.018,29042.20000001,29044.70000001,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840246,178143.00
07/02/2015 08:30,2,0.631,ACTIVE,211.70,337.84,59.965,1435840204,"201051344000648","174011321042388",29.00,19.30,0,330.33,354.97,18.6,16.0,0.128,158180.0,158180.0,4795,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840247,178144.00
07/02/2015 08:30,2,0.652,ACTIVE,211.48,338.44,59.949,1435840204,"201051344001093","174011321042388",28.98,21.00,0,329.73,355.58,19.2,16.6,0.137,160463.8,160463.8,4793,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840248,178145.00
07/02/2015 08:30,2,0.623,ACTIVE,211.93,338.44,59.965,1435840204,"201051344000645","174011321042388",28.88,20.30,0,330.33,354.97,18.3,15.7,0.146,158689.4,158689.4,4803,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840249,178146.00
07/02/2015 08:30,2,0.594,ACTIVE,212.61,338.14,59.954,1435840204,"274151322000085","174011321042388",28.19,22.00,0,331.23,354.07,17.0,14.5,0.106,441393.2,441393.2,6083,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840250,178147.00
07/02/2015 08:30,2,0.637,ACTIVE,211.48,337.54,59.965,1435840204,"201051344000651","174011321042388",28.77,19.80,0,328.22,354.67,18.6,16.0,0.124,158059.3,158059.3,4791,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840251,178148.00
07/02/2015 08:30,2,0.641,ACTIVE,211.48,336.34,59.959,1435840204,"201051344000867","174011321042388",28.61,20.70,0,327.92,354.67,18.6,16.0,0.133,150458.1,150458.1,4805,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840252,178149.00
07/02/2015 08:30,1,0.643,ACTIVE,213.2,337.61,60.00,1435840204,"040051121000095","174011321042388",22.21,19,0.140,313.97,438.04,14.2,14.0,0.072,34283.100000024,34285.899999976,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840253,178150.00
07/02/2015 08:30,2,0.627,ACTIVE,211.25,336.94,59.959,1435840204,"201051344001230","174011321042388",28.78,20.70,0,328.52,354.37,18.3,15.7,0.128,161577.6,161577.6,4806,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840254,178151.00
07/02/2015 08:30,2,0.629,ACTIVE,211.93,339.65,59.970,1435840204,"201051344000576","174011321042388",28.71,19.80,0,330.33,356.48,18.3,15.7,0.124,157960.2,157960.2,4808,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840255,178152.00
07/02/2015 08:30,2,0.670,ACTIVE,211.48,338.74,59.928,1435840204,"201051344000579","174011321042388",28.73,21.00,0,329.13,356.48,19.5,16.9,0.146,164329.4,164329.4,4795,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435840256,178153.00
07/02/2015 08:45,2,1.527,ACTIVE,211.48,348.36,59.981,1435841104,"201051344000955","174011321042388",29.56,21.30,0,327.62,367.90,45.8,42.2,0.371,163516.0,163516.0,4795,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841105,178154.00
07/02/2015 08:45,1,1.442,ACTIVE,213.4,369.44,60.03,1435841104,"040051121000195","174011321042388",25.70,20,0.227,317.56,443.47,36.8,37.7,0.140,36811.6,36816.9,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841106,178155.00
07/02/2015 08:45,2,1.652,ACTIVE,211.93,352.27,59.996,1435841104,"274151322000095","174011321042388",28.96,23.50,0,330.93,365.49,48.4,44.8,0.327,462514.7,462514.7,5711,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841107,178156.00
07/02/2015 08:45,2,1.545,ACTIVE,211.70,348.36,59.975,1435841104,"201051344000868","174011321042388",29.08,20.30,0,328.22,368.80,45.5,42.0,0.371,149819.1,149819.1,4802,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841108,178157.00
07/02/2015 08:45,2,1.527,ACTIVE,212.38,350.47,59.981,1435841104,"201051344000853","174011321042388",29.32,21.80,0,330.33,371.21,45.4,41.9,0.367,156088.5,156088.5,4803,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841109,178158.00
07/02/2015 08:45,2,1.502,ACTIVE,212.38,349.86,59.975,1435841104,"201051344000582","174011321042388",29.26,20.70,0,329.13,369.10,44.5,41.1,0.371,156393.6,156393.6,4791,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841110,178159.00
07/02/2015 08:45,1,1.480,ACTIVE,213.8,329.43,60.03,1435841104,"040051121000097","174011321042388",26.32,21,0.244,319.11,443.43,38.7,40.1,0.305,34901.5,34907.199999988,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841111,178160.00
07/02/2015 08:45,2,1.535,ACTIVE,212.16,350.47,59.986,1435841104,"201051344000469","174011321042388",29.32,20.30,0,327.62,368.50,45.6,42.1,0.398,151344.0,151344.0,4796,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841112,178161.00
07/02/2015 08:45,2,1.537,ACTIVE,211.93,351.37,59.975,1435841104,"201051344000988","174011321042388",29.14,21.80,0,327.62,370.00,45.4,41.9,0.367,150972.7,150972.7,4796,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841113,178162.00
07/02/2015 08:45,2,1.525,ACTIVE,212.16,348.96,59.991,1435841104,"201051344001158","174011321042388",29.24,21.50,0,327.62,368.80,45.2,41.7,0.367,157086.5,157086.5,4794,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841114,178163.00
07/02/2015 08:45,2,1.510,ACTIVE,211.93,348.36,59.981,1435841104,"201051344001025","174011321042388",29.76,21.30,0,329.13,369.10,45.5,42.0,0.349,160461.6,160461.6,4790,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841115,178164.00
07/02/2015 08:45,1,1.088,ACTIVE,213.5,340.47,60.03,1435841104,"033051125000118","174011321042388",39.92,20,0.266,320.91,443.89,43.2,44.3,0.318,38792.6,38799.299999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841116,178165.00
07/02/2015 08:45,2,1.516,ACTIVE,211.93,349.26,59.996,1435841104,"201051344000569","174011321042388",29.38,21.80,0,328.52,368.80,45.1,41.6,0.371,164003.0,164003.0,4802,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841117,178166.00
07/02/2015 08:45,2,1.014,ACTIVE,212.38,422.00,59.986,1435841104,"274151322000094","174011321042388",39.62,25.50,0,334.84,442.44,40.9,37.5,0.278,348331.3,348331.3,6171,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841118,178167.00
07/02/2015 08:45,1,1.496,ACTIVE,213.9,337.22,60.03,1435841104,"040051121000068","174011321042388",24.05,20,0.219,316.33,443.04,35.8,28.6,0.263,33683.8,33688.999999988,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841119,178168.00
07/02/2015 08:45,2,1.531,ACTIVE,212.16,349.56,59.991,1435841104,"201051344000458","174011321042388",29.04,22.00,0,327.62,368.50,45.0,41.6,0.380,159809.0,159809.0,4797,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841120,178169.00
07/02/2015 08:45,2,1.518,ACTIVE,212.83,346.26,59.981,1435841104,"274151322000087","174011321042388",28.75,25.30,0,331.53,363.99,44.2,40.8,0.296,418961.6,418961.6,5680,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841121,178170.00
07/02/2015 08:45,2,1.574,ACTIVE,212.38,355.28,59.959,1435841104,"274151322000052","174011321042388",29.08,24.30,0,330.33,364.59,46.3,42.8,0.318,447900.8,447900.8,6082,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841122,178171.00
07/02/2015 08:45,2,1.518,ACTIVE,212.16,349.56,59.991,1435841104,"201051344001145","174011321042388",29.18,20.70,0,328.82,368.80,44.9,41.4,0.362,164975.5,164975.5,4805,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841123,178172.00
07/02/2015 08:45,2,1.510,ACTIVE,211.93,349.26,59.981,1435841104,"201051344000685","174011321042388",29.04,21.30,0,327.02,368.20,44.5,41.0,0.380,164062.7,164062.7,4807,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841124,178173.00
07/02/2015 08:45,2,1.516,ACTIVE,212.61,356.18,59.986,1435841104,"274151322000088","174011321042388",28.92,23.50,0,330.63,364.29,44.4,40.9,0.301,429074.4,429074.4,5694,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841124,178174.00
07/02/2015 08:45,2,1.512,ACTIVE,212.16,349.56,59.975,1435841104,"201051344000438","174011321042388",29.72,21.30,0,328.52,368.80,45.5,42.0,0.380,164167.9,164167.9,4790,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841125,178175.00
07/02/2015 08:45,2,1.512,ACTIVE,211.48,347.76,59.986,1435841104,"201051344001135","174011321042388",29.54,21.30,0,327.32,368.20,45.2,41.8,0.358,155480.2,155480.2,4781,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841126,178176.00
07/02/2015 08:45,2,1.533,ACTIVE,212.16,349.56,59.986,1435841104,"201051344000417","174011321042388",29.14,21.80,0,328.22,368.50,45.3,41.8,0.367,159876.3,159876.3,4790,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841127,178177.00
07/02/2015 08:45,2,1.539,ACTIVE,211.48,348.66,59.991,1435841104,"201051344000594","174011321042388",29.32,21.50,0,326.72,368.20,45.8,42.2,0.376,160179.7,160179.7,4789,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841128,178178.00
07/02/2015 08:45,2,1.531,ACTIVE,212.16,354.07,59.986,1435841104,"274151322000083","174011321042388",29.20,23.80,0,331.83,364.59,45.3,41.8,0.323,444085.7,444085.7,6098,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841129,178179.00
07/02/2015 08:45,2,1.510,ACTIVE,212.16,349.56,59.991,1435841104,"201051344000585","174011321042388",29.76,21.80,0,328.22,368.50,45.5,42.0,0.371,159155.5,159155.5,4790,0,0,0,L,1122011218,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841130,178180.00
07/02/2015 08:45,2,1.561,ACTIVE,213.29,346.86,59.991,1435841104,"274151322000054","174011321042388",28.69,24.30,0,331.53,364.59,45.4,41.9,0.314,439201.4,439201.4,5682,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841131,178181.00
07/02/2015 08:45,2,1.545,ACTIVE,212.16,348.66,59.986,1435841104,"201051344001203","174011321042388",29.10,21.00,0,328.82,370.00,45.6,42.1,0.371,160330.7,160330.7,4793,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841132,178182.00
07/02/2015 08:45,2,1.498,ACTIVE,211.48,348.96,59.986,1435841104,"201051344000646","174011321042388",29.52,21.80,0,327.62,367.60,44.8,41.3,0.358,157630.5,157630.5,4785,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841133,178183.00
07/02/2015 08:45,2,1.023,ACTIVE,212.83,431.02,59.970,1435841104,"274151322000068","174011321042388",39.84,27.00,0,335.74,443.94,40.8,37.4,0.265,347392.0,347392.0,5780,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841134,178184.00
07/02/2015 08:45,2,1.629,ACTIVE,212.83,356.78,59.959,1435841104,"274151322000076","174011321042388",29.88,24.00,0,332.73,367.60,49.2,45.6,0.336,468287.5,468287.5,6085,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841135,178185.00
07/02/2015 08:45,1,0.997,ACTIVE,213.8,374.18,60.03,1435841104,"033051125000132","174011321042388",28.60,21,0.161,315.49,439.74,28.3,19.8,0.171,29186.900000036,29191,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841137,178186.00
07/02/2015 08:45,1,1.101,ACTIVE,213.7,354.96,60.03,1435841104,"033051125000150","174011321042388",39.62,21,0.267,320.45,443.89,43.4,43.3,0.308,38834.200000012,38841.300000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841138,178187.00
07/02/2015 08:45,2,1.543,ACTIVE,211.70,348.06,59.965,1435841104,"201051344000890","174011321042388",29.50,21.80,0,327.62,369.10,46.1,42.6,0.362,161871.2,161871.2,4793,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841139,178188.00
07/02/2015 08:45,2,1.486,ACTIVE,211.93,349.56,59.981,1435841104,"201051344000900","174011321042388",29.34,21.00,0,327.92,367.90,44.2,40.7,0.367,162112.8,162112.8,4804,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841140,178189.00
07/02/2015 08:45,2,1.518,ACTIVE,212.16,349.86,59.991,1435841104,"201051344000633","174011321042388",29.38,21.00,0,326.72,369.10,45.2,41.7,0.376,151797.2,151797.2,4802,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841141,178190.00
07/02/2015 08:45,1,1.503,ACTIVE,214.0,321.05,60.03,1435841104,"040051121000185","174011321042388",22.62,21,0.209,317.56,441.94,33.8,33.3,0.249,34374.999999975,34379.700000023,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841142,178191.00
07/02/2015 08:45,2,1.549,ACTIVE,212.16,349.56,59.986,1435841104,"201051344000983","174011321042388",28.82,22.00,0,328.82,369.40,45.2,41.8,0.380,159070.3,159070.3,4804,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841143,178192.00
07/02/2015 08:45,2,1.518,ACTIVE,212.16,349.26,59.991,1435841104,"201051344000917","174011321042388",29.16,21.80,0,328.22,367.90,44.8,41.3,0.362,162338.0,162338.0,4804,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841144,178193.00
07/02/2015 08:45,1,1.487,ACTIVE,213.6,370.68,60.03,1435841104,"040051121000116","174011321042388",26.15,19,0.222,311.41,442.28,38.7,35.8,0.217,34306.900000036,34312.700000048,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841145,178194.00
07/02/2015 08:45,1,0.947,ACTIVE,214.1,331.54,60.03,1435841104,"033051125000135","174011321042388",34.83,22,0.209,315.21,444.51,32.8,33.4,0.255,29044.70000001,29049.40000001,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841146,178195.00
07/02/2015 08:45,2,1.504,ACTIVE,212.16,350.17,59.991,1435841104,"201051344000648","174011321042388",29.38,20.30,0,328.82,369.40,44.8,41.3,0.376,158187.5,158187.5,4796,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841147,178196.00
07/02/2015 08:45,2,1.543,ACTIVE,211.93,349.56,59.991,1435841104,"201051344001093","174011321042388",29.52,21.50,0,328.52,368.50,46.2,42.7,0.362,160471.5,160471.5,4794,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841148,178197.00
07/02/2015 08:45,2,1.531,ACTIVE,212.38,348.96,59.986,1435841104,"201051344000645","174011321042388",29.00,21.30,0,329.13,368.80,45.0,41.5,0.358,158696.9,158696.9,4804,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841149,178198.00
07/02/2015 08:45,2,1.543,ACTIVE,212.61,356.18,59.986,1435841104,"274151322000085","174011321042388",29.10,23.30,0,331.53,364.59,45.4,41.9,0.309,441400.7,441400.7,6084,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841150,178199.00
07/02/2015 08:45,2,1.520,ACTIVE,212.16,349.56,60.007,1435841104,"201051344000651","174011321042388",29.42,20.70,0,328.52,369.10,45.3,41.8,0.362,158066.9,158066.9,4792,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841151,178200.00
07/02/2015 08:45,2,1.502,ACTIVE,212.16,348.36,60.007,1435841104,"201051344000867","174011321042388",29.70,21.50,0,327.92,368.20,45.1,41.7,0.371,150465.7,150465.7,4806,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841152,178201.00
07/02/2015 08:45,1,1.520,ACTIVE,213.5,337.18,60.03,1435841104,"040051121000095","174011321042388",23.64,20,0.207,314.49,440.68,35.7,33.8,0.228,34285.899999976,34291.100000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841153,178202.00
07/02/2015 08:45,2,1.518,ACTIVE,211.70,347.76,59.975,1435841104,"201051344001230","174011321042388",29.24,21.50,0,327.92,367.00,45.0,41.5,0.371,161585.1,161585.1,4807,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841154,178203.00
07/02/2015 08:45,2,1.490,ACTIVE,212.38,350.77,59.981,1435841104,"201051344000576","174011321042388",29.54,20.70,0,328.52,369.10,44.6,41.1,0.362,157967.7,157967.7,4809,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841155,178204.00
07/02/2015 08:45,2,1.555,ACTIVE,212.16,349.56,59.986,1435841104,"201051344000579","174011321042388",29.12,22.30,0,329.73,369.10,45.9,42.4,0.371,164337.2,164337.2,4796,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435841155,178205.00
07/02/2015 09:00,2,2.625,ACTIVE,212.38,360.08,59.949,1435842003,"201051344000955","174011321042388",29.40,22.80,0,317.40,394.05,78.2,73.5,0.658,163528.2,163528.2,4796,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842004,178206.00
07/02/2015 09:00,1,2.509,ACTIVE,214.2,418.99,60.03,1435842003,"040051121000195","174011321042388",26.39,22,0.344,299.30,451.08,65.9,49.8,0.298,36816.9,36826.4,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842006,178207.00
07/02/2015 09:00,2,2.850,ACTIVE,212.83,346.86,59.975,1435842003,"274151322000095","174011321042388",29.74,25.50,0,329.13,385.93,85.9,81.0,0.323,462527.5,462527.5,5712,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842007,178208.00
07/02/2015 09:00,2,2.676,ACTIVE,212.83,360.99,59.986,1435842003,"201051344000868","174011321042388",29.38,22.00,0,317.70,395.55,79.7,75.0,0.667,149831.1,149831.1,4803,0,0,0,L,1122011218,0,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842008,178209.00
07/02/2015 09:00,2,2.656,ACTIVE,213.96,360.99,59.975,1435842003,"201051344000853","174011321042388",29.46,23.00,0,318.61,397.66,79.3,74.6,0.667,156100.4,156100.4,4804,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842009,178210.00
07/02/2015 09:00,2,2.604,ACTIVE,213.51,360.99,59.981,1435842003,"201051344000582","174011321042388",29.48,22.30,0,332.43,395.55,77.7,73.1,0.636,156405.3,156405.3,4792,0,0,0,L,1122011218,0,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842010,178211.00
07/02/2015 09:00,1,2.588,ACTIVE,214.0,341.81,60.03,1435842003,"040051121000097","174011321042388",26.77,23,0.304,300.92,450.99,68.9,64.6,0.331,34907.199999988,34917.300000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842011,178212.00
07/02/2015 09:00,2,2.633,ACTIVE,213.51,351.07,60.018,1435842003,"201051344000469","174011321042388",29.98,22.00,0,317.10,397.96,80.0,75.3,0.389,151356.0,151356.0,4797,0,0,0,L,1122011218,0,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842012,178213.00
07/02/2015 09:00,2,2.646,ACTIVE,213.51,351.37,59.965,1435842003,"201051344000988","174011321042388",29.78,23.00,0,316.80,398.86,79.8,75.1,0.393,150984.7,150984.7,4797,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842013,178214.00
07/02/2015 09:00,2,2.631,ACTIVE,213.74,360.99,59.996,1435842003,"201051344001158","174011321042388",29.44,22.80,0,318.00,397.35,78.5,73.8,0.654,157098.5,157098.5,4795,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842014,178215.00
07/02/2015 09:00,2,2.619,ACTIVE,213.06,359.78,59.986,1435842003,"201051344001025","174011321042388",29.52,22.80,0,319.21,395.85,78.3,73.7,0.636,160473.6,160473.6,4791,0,0,0,L,1122011218,0,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842015,178216.00
07/02/2015 09:00,1,1.922,ACTIVE,214.1,319.60,60.03,1435842003,"033051125000118","174011321042388",40.12,22,0.343,300.69,448.24,76.7,72.9,0.368,38799.299999988,38810.499999976,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842016,178217.00
07/02/2015 09:00,2,2.557,ACTIVE,213.51,360.08,59.981,1435842003,"201051344000569","174011321042388",29.62,23.30,0,318.61,396.15,76.7,72.1,0.623,164015.0,164015.0,4803,0,0,0,L,1122011218,0,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842017,178218.00
07/02/2015 09:00,2,1.801,ACTIVE,212.83,422.90,59.981,1435842003,"274151322000094","174011321042388",39.26,27.00,0,391.34,458.97,71.9,67.5,0.508,348342.1,348342.1,6172,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842018,178219.00
07/02/2015 09:00,1,2.774,ACTIVE,213.8,339.37,60.00,1435842003,"040051121000068","174011321042388",19.53,22,0.302,300.29,451.11,53.9,57.4,0.277,33688.999999988,33698.199999976,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842019,178220.00
07/02/2015 09:00,2,2.531,ACTIVE,212.83,358.88,59.986,1435842003,"201051344000458","174011321042388",29.40,23.50,0,318.00,396.45,75.3,70.8,0.645,159820.9,159820.9,4798,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842020,178221.00
07/02/2015 09:00,2,2.562,ACTIVE,212.61,355.58,59.975,1435842003,"274151322000087","174011321042388",28.86,27.50,0,333.93,384.73,74.8,70.3,0.504,418973.3,418973.3,5681,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842021,178222.00
07/02/2015 09:00,2,2.666,ACTIVE,212.61,344.15,59.981,1435842003,"274151322000052","174011321042388",29.40,26.00,0,329.13,385.63,79.4,74.7,0.292,447913.2,447913.2,6083,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842022,178223.00
07/02/2015 09:00,2,2.457,ACTIVE,212.83,359.18,59.986,1435842003,"201051344001145","174011321042388",29.94,22.00,0,332.43,394.05,74.5,70.0,0.623,164987.3,164987.3,4806,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842023,178224.00
07/02/2015 09:00,2,2.484,ACTIVE,212.38,359.48,59.975,1435842003,"201051344000685","174011321042388",29.70,22.80,0,316.80,393.15,74.7,70.2,0.636,164074.6,164074.6,4808,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842024,178225.00
07/02/2015 09:00,2,2.557,ACTIVE,212.38,351.37,59.986,1435842003,"274151322000088","174011321042388",29.24,25.50,0,328.82,384.73,75.7,71.1,0.521,429086.4,429086.4,5695,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842025,178226.00
07/02/2015 09:00,2,2.477,ACTIVE,212.83,359.78,59.970,1435842003,"201051344000438","174011321042388",29.78,22.80,0,317.10,395.55,74.7,70.1,0.619,164180.1,164180.1,4791,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842026,178227.00
07/02/2015 09:00,2,2.432,ACTIVE,212.61,358.58,59.981,1435842003,"201051344001135","174011321042388",29.30,22.50,0,318.30,394.35,72.2,67.7,0.583,155492.2,155492.2,4782,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842026,178228.00
07/02/2015 09:00,2,2.416,ACTIVE,212.83,359.78,59.991,1435842003,"201051344000417","174011321042388",29.38,23.30,0,316.50,394.35,71.9,67.5,0.605,159888.4,159888.4,4791,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842027,178229.00
07/02/2015 09:00,2,2.408,ACTIVE,212.16,358.28,59.975,1435842003,"201051344000594","174011321042388",29.64,23.00,0,317.40,395.85,72.2,67.8,0.592,160192.0,160192.0,4790,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842028,178230.00
07/02/2015 09:00,2,2.443,ACTIVE,212.61,360.08,59.981,1435842003,"274151322000083","174011321042388",29.34,25.80,0,329.13,384.43,72.7,68.3,0.517,444097.7,444097.7,6099,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842029,178231.00
07/02/2015 09:00,2,2.371,ACTIVE,213.06,358.28,60.023,1435842003,"201051344000585","174011321042388",29.26,23.30,0,333.03,394.65,70.3,65.9,0.605,159167.5,159167.5,4791,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842030,178232.00
07/02/2015 09:00,2,2.506,ACTIVE,213.51,361.29,59.986,1435842003,"274151322000054","174011321042388",29.14,26.50,0,327.62,386.23,73.9,69.4,0.513,439213.6,439213.6,5683,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842031,178233.00
07/02/2015 09:00,2,2.467,ACTIVE,212.83,358.58,59.981,1435842003,"201051344001203","174011321042388",29.62,22.80,0,317.70,396.45,74.1,69.6,0.628,160343.0,160343.0,4794,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842032,178234.00
07/02/2015 09:00,2,2.393,ACTIVE,212.16,359.48,59.986,1435842003,"201051344000646","174011321042388",29.58,23.00,0,329.43,393.45,71.6,67.2,0.601,157642.4,157642.4,4786,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842033,178235.00
07/02/2015 09:00,2,1.664,ACTIVE,214.87,427.71,59.986,1435842003,"274151322000068","174011321042388",39.72,28.00,0,395.25,460.47,66.6,62.4,0.451,347403.0,347403.0,5781,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842034,178236.00
07/02/2015 09:00,2,2.697,ACTIVE,213.29,345.66,59.981,1435842003,"274151322000076","174011321042388",29.80,26.50,0,331.83,385.03,81.4,76.6,0.314,468300.9,468300.9,6086,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842035,178237.00
07/02/2015 09:00,1,1.555,ACTIVE,214.4,372.96,60.03,1435842003,"033051125000132","174011321042388",33.72,22,0.317,302.68,447.18,52.1,50.7,0.305,29191,29198.100000024,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842036,178238.00
07/02/2015 09:00,1,1.750,ACTIVE,214.9,321.60,60.03,1435842003,"033051125000150","174011321042388",39.67,22,0.312,302.88,451.07,69.0,65.9,0.336,38841.300000012,38852.800000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842037,178239.00
07/02/2015 09:00,2,2.418,ACTIVE,212.16,359.18,59.981,1435842003,"201051344000890","174011321042388",29.32,23.80,0,317.40,394.65,71.8,67.4,0.592,161883.7,161883.7,4794,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842038,178240.00
07/02/2015 09:00,2,2.283,ACTIVE,212.61,357.98,59.986,1435842003,"201051344000900","174011321042388",29.68,22.00,0,317.10,395.25,68.7,64.4,0.570,162124.8,162124.8,4805,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842039,178241.00
07/02/2015 09:00,2,2.299,ACTIVE,212.83,360.69,59.986,1435842003,"201051344000633","174011321042388",29.62,22.50,0,317.10,397.96,69.0,64.6,0.583,151809.4,151809.4,4803,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842040,178242.00
07/02/2015 09:00,1,1.790,ACTIVE,214.1,426.33,60.03,1435842003,"040051121000185","174011321042388",28.04,22,0.315,302.38,448.54,49.9,38.7,0.115,34379.700000023,34388.400000011,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842041,178243.00
07/02/2015 09:00,2,2.252,ACTIVE,212.83,357.08,59.986,1435842003,"201051344000983","174011321042388",29.66,23.30,0,318.91,397.05,67.7,63.4,0.570,159082.6,159082.6,4805,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842042,178244.00
07/02/2015 09:00,2,2.262,ACTIVE,212.38,358.58,59.986,1435842003,"201051344000917","174011321042388",29.08,23.30,0,318.00,396.15,66.7,62.4,0.548,162350.0,162350.0,4805,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842043,178245.00
07/02/2015 09:00,1,2.132,ACTIVE,214.0,398.41,60.03,1435842003,"040051121000116","174011321042388",26.16,20,0.264,299.26,450.88,55.5,42.6,0.260,34312.700000048,34322.700000048,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842044,178246.00
07/02/2015 09:00,1,1.301,ACTIVE,213.8,338.61,60.03,1435842003,"033051125000135","174011321042388",35.06,23,0.293,302.72,450.48,45.4,35.6,0.367,29049.40000001,29058.10000001,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842046,178247.00
07/02/2015 09:00,2,1.941,ACTIVE,212.16,353.77,59.975,1435842003,"201051344000648","174011321042388",29.40,21.50,0,332.73,397.35,57.8,53.9,0.468,158199.6,158199.6,4797,0,0,0,L,1122011218,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842047,178248.00
07/02/2015 09:00,2,2.006,ACTIVE,211.93,354.97,59.986,1435842003,"201051344001093","174011321042388",29.44,23.30,0,315.90,399.16,59.9,55.9,0.482,160484.2,160484.2,4795,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842047,178249.00
07/02/2015 09:00,2,1.848,ACTIVE,212.16,351.67,59.991,1435842003,"201051344000645","174011321042388",28.96,22.50,0,318.00,397.05,54.2,50.4,0.438,158709.1,158709.1,4805,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842048,178250.00
07/02/2015 09:00,2,1.895,ACTIVE,212.38,348.36,59.981,1435842003,"274151322000085","174011321042388",29.18,25.30,0,329.73,385.33,55.9,52.1,0.380,441413.1,441413.1,6085,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842049,178251.00
07/02/2015 09:00,2,1.816,ACTIVE,211.93,352.27,59.991,1435842003,"201051344000651","174011321042388",29.06,22.00,0,318.30,394.95,53.5,49.7,0.424,158079.1,158079.1,4793,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842050,178252.00
07/02/2015 09:00,2,1.760,ACTIVE,211.93,350.77,59.959,1435842003,"201051344000867","174011321042388",29.22,23.00,0,318.30,394.35,52.1,48.3,0.415,150477.9,150477.9,4807,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842051,178253.00
07/02/2015 09:00,1,1.844,ACTIVE,213.2,326.24,60.03,1435842003,"040051121000095","174011321042388",23.81,22,0.259,297.45,445.68,43.7,43.8,0.329,34291.100000024,34300.199999988,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842052,178254.00
07/02/2015 09:00,2,1.801,ACTIVE,211.48,349.86,60.018,1435842003,"201051344001230","174011321042388",29.38,23.50,0,316.50,393.75,53.6,49.8,0.442,161597.3,161597.3,4808,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842053,178255.00
