ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 09:00,2,1.701,ACTIVE,212.38,351.97,59.991,1435842003,"201051344000576","174011321042388",29.04,22.00,0,333.33,396.45,50.1,46.4,0.415,157979.7,157979.7,4810,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842054,178256.00
07/02/2015 09:00,2,1.752,ACTIVE,212.16,351.37,59.981,1435842003,"201051344000579","174011321042388",29.30,23.50,0,318.61,398.26,51.9,48.2,0.424,164349.6,164349.6,4797,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842055,178257.00
07/02/2015 09:15,2,2.281,ACTIVE,211.93,355.88,59.938,1435842903,"201051344000955","174011321042388",29.04,25.00,0,315.90,396.75,67.2,62.9,0.548,163545.8,163545.8,4797,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842904,178258.00
07/02/2015 09:15,1,2.207,ACTIVE,213.9,326.56,60.00,1435842903,"040051121000195","174011321042388",25.27,24,0.353,298.52,451.36,55.5,56.5,0.376,36826.4,36840.6,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842906,178259.00
07/02/2015 09:15,2,2.441,ACTIVE,211.48,357.08,59.938,1435842903,"274151322000095","174011321042388",28.84,29.30,0,328.52,386.23,71.2,66.8,0.482,462546.1,462546.1,5713,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842907,178260.00
07/02/2015 09:15,2,2.316,ACTIVE,211.70,355.58,59.959,1435842903,"201051344000868","174011321042388",28.49,24.00,0,317.10,397.66,66.9,62.6,0.552,149848.4,149848.4,4804,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842908,178261.00
07/02/2015 09:15,2,2.287,ACTIVE,212.83,357.68,59.965,1435842903,"201051344000853","174011321042388",28.96,25.30,0,318.91,398.86,67.2,62.9,0.575,156117.8,156117.8,4805,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842909,178262.00
07/02/2015 09:15,2,2.252,ACTIVE,212.38,357.38,59.954,1435842903,"201051344000582","174011321042388",28.78,24.30,0,318.00,397.35,65.7,61.5,0.544,156422.2,156422.2,4793,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842910,178263.00
07/02/2015 09:15,1,2.208,ACTIVE,213.6,308.72,60.00,1435842903,"040051121000097","174011321042388",26.01,25,0.344,300.07,451.34,57.1,61.3,0.356,34917.300000012,34932,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842911,178264.00
07/02/2015 09:15,2,2.285,ACTIVE,212.38,358.28,59.975,1435842903,"201051344000469","174011321042388",29.16,24.30,0,315.60,398.86,67.5,63.2,0.583,151373.5,151373.5,4798,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842912,178265.00
07/02/2015 09:15,2,2.328,ACTIVE,212.38,357.38,59.959,1435842903,"201051344000988","174011321042388",28.61,25.30,0,314.10,399.46,67.5,63.2,0.575,151002.1,151002.1,4798,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842913,178266.00
07/02/2015 09:15,2,2.289,ACTIVE,212.38,357.38,59.954,1435842903,"201051344001158","174011321042388",28.98,25.00,0,317.70,398.56,67.2,62.9,0.566,157115.7,157115.7,4796,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842914,178267.00
07/02/2015 09:15,2,2.316,ACTIVE,212.16,356.48,59.975,1435842903,"201051344001025","174011321042388",28.84,25.30,0,318.00,396.75,67.7,63.4,0.544,160490.9,160490.9,4792,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842915,178268.00
07/02/2015 09:15,1,1.739,ACTIVE,213.6,397.37,60.00,1435842903,"033051125000118","174011321042388",31.84,24,0.276,301.45,449.64,55.1,37.6,0.297,38810.499999976,38826.700000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842916,178269.00
07/02/2015 09:15,2,2.283,ACTIVE,212.61,357.68,59.975,1435842903,"201051344000569","174011321042388",29.08,25.50,0,317.10,398.86,67.2,62.9,0.579,164032.1,164032.1,4804,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842917,178270.00
07/02/2015 09:15,2,1.531,ACTIVE,212.61,426.21,59.954,1435842903,"274151322000094","174011321042388",39.46,30.00,0,390.44,465.58,60.5,56.4,0.420,348357.7,348357.7,6173,0,0,0,L,1151911521,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842918,178271.00
07/02/2015 09:15,1,2.282,ACTIVE,213.9,352.93,60.00,1435842903,"040051121000068","174011321042388",23.74,24,0.327,300.66,451.18,53.9,53.2,0.380,33698.199999976,33711.699999976,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842919,178272.00
07/02/2015 09:15,2,2.289,ACTIVE,213.06,358.88,59.933,1435842903,"201051344000458","174011321042388",29.10,25.30,0,316.50,398.56,67.5,63.2,0.579,159838.1,159838.1,4799,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842920,178273.00
07/02/2015 09:15,2,2.346,ACTIVE,212.83,363.99,59.959,1435842903,"274151322000087","174011321042388",27.67,30.80,0,327.92,384.43,65.8,61.5,0.429,418990.0,418990.0,5682,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842921,178274.00
07/02/2015 09:15,2,2.391,ACTIVE,213.29,348.36,59.959,1435842903,"274151322000052","174011321042388",28.57,28.50,0,328.52,385.93,69.2,64.8,0.455,447930.9,447930.9,6084,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842922,178275.00
07/02/2015 09:15,2,2.289,ACTIVE,212.38,356.18,59.954,1435842903,"201051344001145","174011321042388",29.12,24.00,0,318.00,396.75,67.5,63.2,0.561,165004.4,165004.4,4807,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842923,178276.00
07/02/2015 09:15,2,2.275,ACTIVE,211.93,357.08,59.959,1435842903,"201051344000685","174011321042388",29.10,24.80,0,315.00,394.35,67.1,62.8,0.601,164091.6,164091.6,4809,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842924,178277.00
07/02/2015 09:15,2,2.309,ACTIVE,211.48,359.18,59.959,1435842903,"274151322000088","174011321042388",28.65,27.80,0,330.33,385.63,66.9,62.7,0.464,429103.5,429103.5,5696,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842925,178278.00
07/02/2015 09:15,2,2.299,ACTIVE,212.16,357.08,59.965,1435842903,"201051344000438","174011321042388",29.12,24.80,0,316.50,395.85,67.8,63.6,0.570,164197.5,164197.5,4792,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842926,178279.00
07/02/2015 09:15,2,2.291,ACTIVE,211.93,356.18,59.954,1435842903,"201051344001135","174011321042388",28.96,24.50,0,318.00,395.85,67.2,63.0,0.552,155509.3,155509.3,4783,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842927,178280.00
07/02/2015 09:15,2,2.275,ACTIVE,211.93,357.68,59.965,1435842903,"201051344000417","174011321042388",28.96,26.00,0,317.10,396.45,66.7,62.5,0.552,159905.5,159905.5,4792,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842928,178281.00
07/02/2015 09:15,2,2.328,ACTIVE,211.70,356.18,59.970,1435842903,"201051344000594","174011321042388",28.92,25.00,0,315.90,397.96,68.2,63.9,0.579,160209.4,160209.4,4791,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842929,178282.00
07/02/2015 09:15,2,2.330,ACTIVE,211.48,364.89,59.949,1435842903,"274151322000083","174011321042388",28.61,28.50,0,327.02,384.73,67.4,63.2,0.499,444114.8,444114.8,6100,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842930,178283.00
07/02/2015 09:15,2,2.283,ACTIVE,212.38,357.98,59.959,1435842903,"201051344000585","174011321042388",29.18,25.50,0,318.91,396.75,67.5,63.2,0.570,159184.5,159184.5,4792,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842930,178284.00
07/02/2015 09:15,2,2.336,ACTIVE,212.61,349.26,59.959,1435842903,"274151322000054","174011321042388",28.57,29.00,0,329.73,386.53,67.6,63.3,0.473,439231.0,439231.0,5684,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842931,178285.00
07/02/2015 09:15,2,2.336,ACTIVE,212.16,355.88,59.959,1435842903,"201051344001203","174011321042388",28.77,25.00,0,316.80,398.26,68.1,63.8,0.575,160360.6,160360.6,4795,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842932,178286.00
07/02/2015 09:15,2,2.279,ACTIVE,211.70,354.97,59.959,1435842903,"201051344000646","174011321042388",28.86,25.30,0,317.70,395.55,66.6,62.4,0.570,157659.4,157659.4,4787,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842933,178287.00
07/02/2015 09:15,2,1.609,ACTIVE,213.96,415.39,59.954,1435842903,"274151322000068","174011321042388",37.65,30.50,0,393.45,470.99,61.9,57.8,0.415,347418.7,347418.7,5782,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842934,178288.00
07/02/2015 09:15,2,2.488,ACTIVE,212.38,359.48,59.954,1435842903,"274151322000076","174011321042388",29.16,29.00,0,329.43,388.04,73.5,69.0,0.517,468320.0,468320.0,6087,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842935,178289.00
07/02/2015 09:15,1,1.440,ACTIVE,214.1,400.11,60.00,1435842903,"033051125000132","174011321042388",35.16,23,0.330,302.11,450.96,50.3,45.3,0.200,29198.100000024,29210.800000012,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842936,178290.00
07/02/2015 09:15,1,1.742,ACTIVE,214.2,399.64,60.03,1435842903,"033051125000150","174011321042388",31.00,24,0.281,301.93,451.53,53.7,42.5,0.272,38852.800000012,38867.800000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842938,178291.00
07/02/2015 09:15,2,2.336,ACTIVE,211.93,355.58,59.970,1435842903,"201051344000890","174011321042388",28.67,26.30,0,317.40,394.95,67.8,63.5,0.552,161901.1,161901.1,4795,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842939,178292.00
07/02/2015 09:15,2,2.297,ACTIVE,212.61,356.78,59.965,1435842903,"201051344000900","174011321042388",28.73,24.30,0,317.10,398.56,66.9,62.6,0.557,162141.9,162141.9,4806,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842940,178293.00
07/02/2015 09:15,2,2.303,ACTIVE,212.16,357.38,59.975,1435842903,"201051344000633","174011321042388",28.86,24.50,0,317.70,398.86,67.3,63.1,0.557,151826.6,151826.6,4804,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842940,178294.00
07/02/2015 09:15,1,2.031,ACTIVE,213.7,431.64,60.03,1435842903,"040051121000185","174011321042388",26.59,24,0.333,300.22,449.63,53.7,43.4,0.147,34388.400000011,34401.400000011,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842942,178295.00
07/02/2015 09:15,2,2.320,ACTIVE,212.38,356.78,59.970,1435842903,"201051344000983","174011321042388",28.96,25.30,0,318.00,398.56,68.1,63.8,0.570,159099.9,159099.9,4806,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842943,178296.00
07/02/2015 09:15,2,2.275,ACTIVE,212.16,357.08,59.970,1435842903,"201051344000917","174011321042388",29.10,25.50,0,318.00,396.75,67.1,62.8,0.566,162367.1,162367.1,4806,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842943,178297.00
07/02/2015 09:15,1,2.250,ACTIVE,213.1,426.86,60.00,1435842903,"040051121000116","174011321042388",25.87,23,0.290,297.35,450.49,57.9,49.1,0.081,34322.700000048,34337.100000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842945,178298.00
07/02/2015 09:15,1,1.439,ACTIVE,213.4,400.98,60.00,1435842903,"033051125000135","174011321042388",34.55,24,0.307,301.11,452.61,49.4,39.3,0.272,29058.10000001,29070.50000001,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842946,178299.00
07/02/2015 09:15,2,2.277,ACTIVE,212.38,357.38,59.975,1435842903,"201051344000648","174011321042388",29.04,23.50,0,317.10,398.86,67.0,62.8,0.557,158216.6,158216.6,4798,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842947,178300.00
07/02/2015 09:15,2,2.361,ACTIVE,212.16,357.68,59.970,1435842903,"201051344001093","174011321042388",28.71,25.50,0,317.70,398.26,68.7,64.4,0.561,160502.0,160502.0,4796,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842948,178301.00
07/02/2015 09:15,2,2.324,ACTIVE,212.61,356.78,59.959,1435842903,"201051344000645","174011321042388",28.77,24.50,0,317.70,398.56,67.8,63.5,0.548,158726.3,158726.3,4806,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842949,178302.00
07/02/2015 09:15,2,2.359,ACTIVE,213.29,359.78,59.954,1435842903,"274151322000085","174011321042388",28.75,27.30,0,330.93,385.93,68.8,64.4,0.464,441430.6,441430.6,6086,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842950,178303.00
07/02/2015 09:15,2,2.352,ACTIVE,212.16,357.08,59.970,1435842903,"201051344000651","174011321042388",28.43,24.30,0,317.70,398.56,67.8,63.5,0.552,158096.4,158096.4,4794,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842951,178304.00
07/02/2015 09:15,2,2.322,ACTIVE,212.61,355.88,59.975,1435842903,"201051344000867","174011321042388",28.92,25.30,0,318.00,395.55,68.1,63.8,0.552,150495.2,150495.2,4808,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842952,178305.00
07/02/2015 09:15,1,2.289,ACTIVE,214.0,322.18,60.03,1435842903,"040051121000095","174011321042388",23.73,24,0.337,297.98,453.46,54.0,51.2,0.379,34300.199999988,34313.399999976,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842953,178306.00
07/02/2015 09:15,2,2.307,ACTIVE,212.38,356.18,59.965,1435842903,"201051344001230","174011321042388",29.14,26.00,0,317.10,393.75,68.0,63.7,0.561,161614.6,161614.6,4809,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842954,178307.00
07/02/2015 09:15,2,2.305,ACTIVE,213.29,360.38,59.965,1435842903,"201051344000576","174011321042388",28.92,24.00,0,317.70,397.96,67.5,63.2,0.557,157996.7,157996.7,4811,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842955,178308.00
07/02/2015 09:15,2,2.324,ACTIVE,213.06,359.78,59.970,1435842903,"201051344000579","174011321042388",29.32,25.50,0,319.51,398.26,69.0,64.7,0.561,164367.0,164367.0,4798,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435842955,178309.00
07/02/2015 09:30,2,2.074,ACTIVE,213.51,356.18,59.938,1435843803,"201051344000955","174011321042388",28.55,26.80,0,315.60,396.15,60.0,56.0,0.504,163565.5,163565.5,4798,0,0,0,L,1122011218,0,122.01,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843804,178310.00
07/02/2015 09:30,1,1.948,ACTIVE,215.4,419.92,60.00,1435843803,"040051121000195","174011321042388",25.39,26,0.295,289.56,451.89,49.2,38.7,0.129,36840.6,36856.7,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843806,178311.00
07/02/2015 09:30,2,2.184,ACTIVE,213.74,350.17,59.954,1435843803,"274151322000095","174011321042388",28.65,31.50,0,322.81,385.93,63.3,59.2,0.424,462567.3,462567.3,5714,0,0,0,L,1151911521,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843806,178312.00
07/02/2015 09:30,2,2.076,ACTIVE,213.51,356.48,59.949,1435843803,"201051344000868","174011321042388",28.33,25.80,0,316.80,395.55,59.5,55.5,0.482,149867.9,149867.9,4805,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843807,178313.00
07/02/2015 09:30,2,2.041,ACTIVE,214.41,358.58,59.949,1435843803,"201051344000853","174011321042388",28.75,27.50,0,319.81,399.16,59.5,55.5,0.495,156137.3,156137.3,4806,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843808,178314.00
07/02/2015 09:30,2,2.016,ACTIVE,214.19,356.48,59.965,1435843803,"201051344000582","174011321042388",28.67,25.80,0,312.59,397.05,58.5,54.6,0.504,156441.5,156441.5,4794,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843810,178315.00
07/02/2015 09:30,1,1.970,ACTIVE,215.7,406.08,60.00,1435843803,"040051121000097","174011321042388",25.87,27,0.332,288.75,450.91,50.7,41.3,0.189,34932,34948.699999988,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843811,178316.00
07/02/2015 09:30,2,2.061,ACTIVE,213.96,357.98,59.959,1435843803,"201051344000469","174011321042388",28.59,26.00,0,314.40,397.96,59.6,55.6,0.513,151393.1,151393.1,4799,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843812,178317.00
07/02/2015 09:30,2,2.051,ACTIVE,213.74,358.88,59.944,1435843803,"201051344000988","174011321042388",28.45,27.50,0,315.30,397.66,59.1,55.2,0.508,151021.7,151021.7,4799,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843813,178318.00
07/02/2015 09:30,2,2.031,ACTIVE,213.96,356.48,59.938,1435843803,"201051344001158","174011321042388",28.57,27.30,0,317.40,397.35,58.8,54.8,0.486,157135.1,157135.1,4797,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843814,178319.00
07/02/2015 09:30,2,2.049,ACTIVE,213.51,356.78,59.981,1435843803,"201051344001025","174011321042388",28.78,27.50,0,317.40,396.75,59.8,55.8,0.504,160510.6,160510.6,4793,0,0,0,L,1122011218,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843815,178320.00
07/02/2015 09:30,1,1.524,ACTIVE,214.7,425.24,60.03,1435843803,"033051125000118","174011321042388",36.10,26,0.304,298.20,449.28,54.7,56.1,0.084,38826.700000024,38845.200000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843816,178321.00
07/02/2015 09:30,2,2.004,ACTIVE,213.96,357.08,59.922,1435843803,"201051344000569","174011321042388",28.96,27.50,0,317.40,395.85,58.8,54.8,0.455,164051.5,164051.5,4805,0,0,0,L,1122011218,0,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843817,178322.00
07/02/2015 09:30,2,1.361,ACTIVE,214.19,417.79,59.949,1435843803,"274151322000094","174011321042388",38.72,31.50,0,386.23,453.26,53.5,49.7,0.358,348375.7,348375.7,6174,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843818,178323.00
07/02/2015 09:30,1,2.000,ACTIVE,215.6,396.54,60.03,1435843803,"040051121000068","174011321042388",23.45,25,0.301,290.11,451.47,46.6,36.5,0.268,33711.699999976,33727.199999976,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843819,178324.00
07/02/2015 09:30,2,2.031,ACTIVE,213.96,356.48,59.954,1435843803,"201051344000458","174011321042388",28.51,27.80,0,315.90,396.75,58.7,54.7,0.499,159857.4,159857.4,4800,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843820,178325.00
07/02/2015 09:30,2,2.049,ACTIVE,213.74,355.58,59.944,1435843803,"274151322000087","174011321042388",27.21,34.30,0,322.51,383.83,56.5,52.6,0.384,419009.0,419009.0,5683,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843821,178326.00
07/02/2015 09:30,2,2.084,ACTIVE,213.74,348.66,59.938,1435843803,"274151322000052","174011321042388",28.33,31.30,0,323.41,385.33,59.7,55.7,0.407,447951.0,447951.0,6085,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843822,178327.00
07/02/2015 09:30,2,2.021,ACTIVE,213.74,357.08,59.954,1435843803,"201051344001145","174011321042388",28.59,25.80,0,316.50,397.05,58.6,54.6,0.442,165023.7,165023.7,4808,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843823,178328.00
07/02/2015 09:30,2,1.984,ACTIVE,213.74,356.18,59.949,1435843803,"201051344000685","174011321042388",28.78,27.00,0,311.39,394.65,57.8,53.9,0.495,164110.9,164110.9,4810,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843824,178329.00
07/02/2015 09:30,2,2.027,ACTIVE,212.83,360.99,59.917,1435843803,"274151322000088","174011321042388",28.23,29.80,0,323.11,385.33,57.9,53.9,0.393,429123.1,429123.1,5697,0,0,0,L,1151911521,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843825,178330.00
07/02/2015 09:30,2,2.037,ACTIVE,213.74,357.68,59.959,1435843803,"201051344000438","174011321042388",28.45,26.80,0,316.50,397.35,58.7,54.7,0.491,164217.0,164217.0,4793,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843826,178331.00
07/02/2015 09:30,2,2.029,ACTIVE,213.29,354.07,59.933,1435843803,"201051344001135","174011321042388",28.61,26.50,0,317.10,397.05,58.8,54.8,0.477,155528.7,155528.7,4784,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843827,178332.00
07/02/2015 09:30,2,2.016,ACTIVE,213.74,355.28,59.949,1435843803,"201051344000417","174011321042388",28.47,28.50,0,316.20,395.85,58.2,54.2,0.491,159924.7,159924.7,4793,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843828,178333.00
07/02/2015 09:30,2,2.029,ACTIVE,213.06,356.48,59.949,1435843803,"201051344000594","174011321042388",28.78,27.30,0,316.20,396.75,59.2,55.2,0.491,160229.1,160229.1,4792,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843828,178334.00
07/02/2015 09:30,2,2.027,ACTIVE,213.29,360.08,59.944,1435843803,"274151322000083","174011321042388",28.59,31.00,0,323.72,385.33,58.8,54.8,0.411,444134.5,444134.5,6101,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843829,178335.00
07/02/2015 09:30,2,2.061,ACTIVE,213.74,356.18,59.949,1435843803,"201051344000585","174011321042388",28.47,27.80,0,317.70,396.45,59.5,55.5,0.486,159204.0,159204.0,4793,0,0,0,L,1122011218,0,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843830,178336.00
07/02/2015 09:30,2,2.039,ACTIVE,213.29,357.38,59.944,1435843803,"274151322000054","174011321042388",28.37,31.50,0,323.11,386.53,58.6,54.6,0.398,439250.8,439250.8,5685,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843831,178337.00
07/02/2015 09:30,2,2.049,ACTIVE,213.74,355.58,59.912,1435843803,"201051344001203","174011321042388",28.65,26.80,0,314.40,397.96,59.5,55.5,0.495,160380.4,160380.4,4796,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843832,178338.00
07/02/2015 09:30,2,1.998,ACTIVE,213.06,355.58,59.938,1435843803,"201051344000646","174011321042388",28.69,27.80,0,311.39,395.85,58.1,54.1,0.495,157678.7,157678.7,4788,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843833,178339.00
07/02/2015 09:30,2,1.381,ACTIVE,214.64,416.89,59.965,1435843803,"274151322000068","174011321042388",38.29,32.40,0,387.14,456.87,53.8,50.0,0.362,347436.8,347436.8,5783,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843834,178340.00
07/02/2015 09:30,2,2.180,ACTIVE,214.87,351.97,59.938,1435843803,"274151322000076","174011321042388",28.78,31.30,0,324.32,384.43,63.5,59.3,0.438,468341.6,468341.6,6088,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843835,178341.00
07/02/2015 09:30,1,1.262,ACTIVE,215.8,389.56,59.96,1435843803,"033051125000132","174011321042388",34.66,25,0.278,286.71,450.59,43.5,34.5,0.151,29210.800000012,29225.300000012,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843836,178342.00
07/02/2015 09:30,1,1.511,ACTIVE,215.3,339.35,59.96,1435843803,"033051125000150","174011321042388",35.56,26,0.352,301.57,451.98,53.4,64.7,0.341,38867.800000012,38886.300000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843838,178343.00
07/02/2015 09:30,2,2.055,ACTIVE,213.29,354.67,59.944,1435843803,"201051344000890","174011321042388",28.35,28.80,0,317.70,396.45,59.0,55.0,0.486,161920.8,161920.8,4796,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843838,178344.00
07/02/2015 09:30,2,1.980,ACTIVE,213.74,355.58,59.944,1435843803,"201051344000900","174011321042388",29.00,26.00,0,317.10,397.05,58.2,54.2,0.477,162161.3,162161.3,4807,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843839,178345.00
07/02/2015 09:30,2,1.986,ACTIVE,213.74,357.38,59.944,1435843803,"201051344000633","174011321042388",28.80,26.50,0,318.61,396.45,58.0,54.1,0.504,151846.0,151846.0,4805,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843840,178346.00
07/02/2015 09:30,1,1.710,ACTIVE,215.4,341.45,60.00,1435843803,"040051121000185","174011321042388",26.81,26,0.293,287.32,449.72,45.6,46.9,0.351,34401.400000011,34417.099999999,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843841,178347.00
07/02/2015 09:30,2,2.025,ACTIVE,213.96,354.97,59.944,1435843803,"201051344000983","174011321042388",28.67,27.50,0,316.50,396.75,58.8,54.8,0.486,159119.5,159119.5,4807,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843843,178348.00
07/02/2015 09:30,2,1.967,ACTIVE,213.74,356.18,59.944,1435843803,"201051344000917","174011321042388",29.10,27.00,0,317.10,394.65,58.0,54.1,0.495,162386.5,162386.5,4807,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843844,178349.00
07/02/2015 09:30,1,1.963,ACTIVE,214.8,395.45,60.00,1435843803,"040051121000116","174011321042388",25.59,25,0.308,291.05,451.22,50.0,42.3,0.222,34337.100000024,34353.400000036,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843845,178350.00
07/02/2015 09:30,1,1.236,ACTIVE,215.0,384.60,59.96,1435843803,"033051125000135","174011321042388",34.53,26,0.263,286.09,452.96,42.4,44.7,0.144,29070.50000001,29084.60000001,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843846,178351.00
07/02/2015 09:30,2,1.990,ACTIVE,213.96,356.18,59.938,1435843803,"201051344000648","174011321042388",28.53,25.50,0,316.50,397.96,57.5,53.6,0.491,158235.7,158235.7,4799,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843847,178352.00
07/02/2015 09:30,2,2.020,ACTIVE,213.74,356.18,59.938,1435843803,"201051344001093","174011321042388",28.94,27.00,0,316.50,395.85,59.3,55.3,0.491,160522.0,160522.0,4797,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843848,178353.00
07/02/2015 09:30,2,2.004,ACTIVE,214.19,356.78,59.949,1435843803,"201051344000645","174011321042388",28.55,26.80,0,316.50,396.15,58.0,54.0,0.482,158745.6,158745.6,4807,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843849,178354.00
07/02/2015 09:30,2,2.033,ACTIVE,214.41,358.88,59.944,1435843803,"274151322000085","174011321042388",28.47,29.50,0,323.41,386.53,58.6,54.6,0.433,441450.5,441450.5,6087,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843850,178355.00
07/02/2015 09:30,2,2.010,ACTIVE,213.74,354.97,59.949,1435843803,"201051344000651","174011321042388",28.61,26.00,0,317.40,395.85,58.3,54.3,0.477,158115.8,158115.8,4795,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843851,178356.00
07/02/2015 09:30,2,2.018,ACTIVE,213.51,354.37,59.938,1435843803,"201051344000867","174011321042388",28.49,27.30,0,317.10,395.55,58.2,54.2,0.464,150514.6,150514.6,4809,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843852,178357.00
07/02/2015 09:30,1,1.986,ACTIVE,214.7,385.94,60.00,1435843803,"040051121000095","174011321042388",23.24,26,0.275,286.95,448.44,45.9,35.0,0.260,34313.399999976,34327.899999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843853,178358.00
07/02/2015 09:30,2,1.994,ACTIVE,213.06,354.37,59.949,1435843803,"201051344001230","174011321042388",28.65,28.50,0,312.29,395.25,57.9,54.0,0.482,161634.1,161634.1,4810,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843854,178359.00
07/02/2015 09:30,2,1.975,ACTIVE,213.96,356.78,59.938,1435843803,"201051344000576","174011321042388",28.67,26.30,0,316.80,397.35,57.3,53.4,0.477,158015.8,158015.8,4812,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843855,178360.00
07/02/2015 09:30,2,2.027,ACTIVE,213.74,356.48,59.954,1435843803,"201051344000579","174011321042388",28.59,28.00,0,318.91,397.05,58.8,54.8,0.504,164386.6,164386.6,4799,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435843856,178361.00
07/02/2015 09:45,2,2.250,ACTIVE,215.77,360.69,59.981,1435844703,"201051344000955","174011321042388",29.18,26.80,0,317.70,395.55,66.5,62.3,0.575,163579.5,163579.5,4799,0,0,0,L,1122011218,0,123.36,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844704,178362.00
07/02/2015 09:45,1,2.200,ACTIVE,218.1,404.87,60.03,1435844703,"040051121000195","174011321042388",25.36,27,0.267,303.62,450.35,55.5,43.6,0.293,36856.7,36868,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844706,178363.00
07/02/2015 09:45,2,2.436,ACTIVE,215.77,358.58,59.965,1435844703,"274151322000095","174011321042388",28.90,31.00,0,331.23,385.63,71.3,66.9,0.464,462582.2,462582.2,5715,0,0,0,L,1151911521,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844706,178364.00
07/02/2015 09:45,2,2.287,ACTIVE,216.45,361.89,59.970,1435844703,"201051344000868","174011321042388",28.65,25.80,0,318.30,396.45,66.3,62.1,0.517,149881.9,149881.9,4806,0,0,0,L,1122011218,0,123.81,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844707,178365.00
07/02/2015 09:45,2,2.260,ACTIVE,216.90,361.29,59.959,1435844703,"201051344000853","174011321042388",28.92,27.50,0,321.01,398.26,66.2,62.0,0.557,156151.2,156151.2,4807,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844708,178366.00
07/02/2015 09:45,2,2.215,ACTIVE,216.67,362.19,59.970,1435844703,"201051344000582","174011321042388",29.10,25.80,0,319.81,396.75,65.3,61.1,0.530,156455.2,156455.2,4795,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844709,178367.00
07/02/2015 09:45,1,2.208,ACTIVE,218.2,403.90,60.03,1435844703,"040051121000097","174011321042388",26.15,27,0.293,303.59,450.24,57.4,51.0,0.206,34948.699999988,34960.300000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844711,178368.00
07/02/2015 09:45,2,2.277,ACTIVE,216.22,362.79,59.970,1435844703,"201051344000469","174011321042388",29.02,25.80,0,317.40,398.26,67.0,62.7,0.566,151407.1,151407.1,4800,0,0,0,L,1122011218,0,123.81,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844712,178369.00
07/02/2015 09:45,2,2.299,ACTIVE,216.00,361.59,59.970,1435844703,"201051344000988","174011321042388",28.61,27.50,0,318.91,397.96,66.6,62.3,0.548,151035.6,151035.6,4800,0,0,0,L,1122011218,0,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844713,178370.00
07/02/2015 09:45,2,2.270,ACTIVE,216.22,361.59,59.965,1435844703,"201051344001158","174011321042388",28.86,27.50,0,318.91,397.66,66.3,62.1,0.544,157149.0,157149.0,4798,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844714,178371.00
07/02/2015 09:45,2,2.291,ACTIVE,215.77,360.69,59.970,1435844703,"201051344001025","174011321042388",28.98,27.50,0,318.61,397.96,67.2,63.0,0.521,160524.7,160524.7,4794,0,0,0,L,1122011218,0,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844715,178372.00
07/02/2015 09:45,1,1.648,ACTIVE,217.7,335.17,60.03,1435844703,"033051125000118","174011321042388",39.48,26,0.290,302.59,448.94,64.7,61.5,0.309,38845.200000024,38858.299999988,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844716,178373.00
07/02/2015 09:45,2,2.248,ACTIVE,216.22,361.29,59.970,1435844703,"201051344000569","174011321042388",29.22,27.50,0,319.81,396.75,66.5,62.3,0.544,164065.4,164065.4,4806,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844717,178374.00
07/02/2015 09:45,2,1.527,ACTIVE,215.77,431.02,59.938,1435844703,"274151322000094","174011321042388",39.28,31.30,0,339.04,449.95,60.7,56.7,0.420,348388.3,348388.3,6175,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844718,178375.00
07/02/2015 09:45,1,2.274,ACTIVE,217.8,341.93,60.03,1435844703,"040051121000068","174011321042388",23.75,26,0.293,302.77,451.08,53.7,40.1,0.357,33727.199999976,33737.999999988,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844719,178376.00
07/02/2015 09:45,2,2.289,ACTIVE,216.00,361.29,59.965,1435844703,"201051344000458","174011321042388",28.80,28.00,0,318.30,397.35,66.8,62.6,0.566,159871.3,159871.3,4801,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844720,178377.00
07/02/2015 09:45,2,2.322,ACTIVE,215.54,350.17,59.970,1435844703,"274151322000087","174011321042388",27.71,35.60,0,329.43,384.13,65.2,61.0,0.398,419022.4,419022.4,5684,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844721,178378.00
07/02/2015 09:45,2,2.371,ACTIVE,216.00,363.09,59.986,1435844703,"274151322000052","174011321042388",28.63,31.30,0,330.63,385.93,68.8,64.5,0.424,447965.1,447965.1,6086,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844722,178379.00
07/02/2015 09:45,2,2.281,ACTIVE,215.77,358.28,59.970,1435844703,"201051344001145","174011321042388",28.94,26.00,0,321.61,395.85,66.9,62.6,0.548,165037.6,165037.6,4809,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844723,178380.00
07/02/2015 09:45,2,2.277,ACTIVE,215.32,358.58,59.954,1435844703,"201051344000685","174011321042388",28.77,27.00,0,316.20,394.95,66.4,62.2,0.579,164124.6,164124.6,4811,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844724,178381.00
07/02/2015 09:45,2,2.318,ACTIVE,215.09,360.99,59.970,1435844703,"274151322000088","174011321042388",28.53,30.00,0,332.73,385.03,67.0,62.8,0.438,429136.8,429136.8,5698,0,0,0,L,1151911521,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844725,178382.00
07/02/2015 09:45,2,2.295,ACTIVE,214.87,360.99,59.975,1435844703,"201051344000438","174011321042388",29.02,27.00,0,319.81,397.96,67.5,63.2,0.561,164230.9,164230.9,4794,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844726,178383.00
07/02/2015 09:45,2,2.311,ACTIVE,214.64,358.58,59.975,1435844703,"201051344001135","174011321042388",28.88,26.50,0,319.51,397.35,67.6,63.3,0.526,155542.6,155542.6,4785,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844727,178384.00
07/02/2015 09:45,2,2.279,ACTIVE,214.87,359.78,59.944,1435844703,"201051344000417","174011321042388",28.96,29.00,0,316.50,396.15,66.9,62.6,0.552,159938.5,159938.5,4794,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844728,178385.00
07/02/2015 09:45,2,2.352,ACTIVE,214.19,361.59,59.965,1435844703,"201051344000594","174011321042388",28.73,27.80,0,318.61,396.75,68.4,64.1,0.570,160243.2,160243.2,4793,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844729,178386.00
07/02/2015 09:45,2,2.350,ACTIVE,214.87,357.68,59.970,1435844703,"274151322000083","174011321042388",28.73,31.50,0,329.73,383.83,68.3,64.0,0.491,444148.5,444148.5,6102,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844730,178387.00
07/02/2015 09:45,2,2.344,ACTIVE,214.87,362.19,59.975,1435844703,"201051344000585","174011321042388",28.90,27.80,0,319.81,396.75,68.6,64.3,0.544,159218.1,159218.1,4794,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844731,178388.00
07/02/2015 09:45,2,2.365,ACTIVE,215.09,353.17,59.949,1435844703,"274151322000054","174011321042388",28.61,31.80,0,330.93,386.53,68.6,64.3,0.473,439264.7,439264.7,5686,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844731,178389.00
07/02/2015 09:45,2,2.344,ACTIVE,214.87,358.88,59.970,1435844703,"201051344001203","174011321042388",29.10,26.80,0,320.11,397.66,69.1,64.7,0.552,160394.6,160394.6,4797,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844732,178390.00
07/02/2015 09:45,2,2.281,ACTIVE,213.96,360.08,59.975,1435844703,"201051344000646","174011321042388",29.26,28.30,0,317.70,395.25,67.6,63.3,0.570,157692.5,157692.5,4789,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844733,178391.00
07/02/2015 09:45,2,1.623,ACTIVE,216.67,415.39,59.970,1435844703,"274151322000068","174011321042388",38.61,32.40,0,388.94,450.26,63.7,59.6,0.420,347449.5,347449.5,5784,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844734,178392.00
07/02/2015 09:45,2,2.529,ACTIVE,215.09,362.49,59.965,1435844703,"274151322000076","174011321042388",29.30,30.80,0,331.53,385.03,75.0,70.5,0.521,468356.8,468356.8,6089,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844735,178393.00
07/02/2015 09:45,1,1.505,ACTIVE,216.1,387.70,60.03,1435844703,"033051125000132","174011321042388",34.42,26,0.294,303.77,450.40,51.5,44.7,0.222,29225.300000012,29235.300000012,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844737,178394.00
07/02/2015 09:45,1,1.786,ACTIVE,216.3,340.61,60.00,1435844703,"033051125000150","174011321042388",29.67,26,0.297,303.83,450.41,52.7,40.3,0.371,38886.300000012,38898.700000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844738,178395.00
07/02/2015 09:45,2,2.355,ACTIVE,214.41,359.18,59.954,1435844703,"201051344000890","174011321042388",29.12,29.00,0,317.40,397.05,69.5,65.2,0.570,161934.9,161934.9,4797,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844739,178396.00
07/02/2015 09:45,2,2.346,ACTIVE,214.87,364.89,59.959,1435844703,"201051344000900","174011321042388",28.92,26.00,0,320.41,397.05,68.8,64.4,0.583,162175.2,162175.2,4808,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844740,178397.00
07/02/2015 09:45,2,2.367,ACTIVE,214.87,361.89,59.965,1435844703,"201051344000633","174011321042388",28.65,27.00,0,319.81,397.05,68.7,64.4,0.597,151859.9,151859.9,4806,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844741,178398.00
07/02/2015 09:45,1,2.352,ACTIVE,216.6,428.65,60.03,1435844703,"040051121000185","174011321042388",22.29,27,0.257,302.76,448.72,52.1,45.0,0.148,34417.099999999,34427.700000023,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844742,178399.00
07/02/2015 09:45,2,2.375,ACTIVE,215.09,362.19,59.965,1435844703,"201051344000983","174011321042388",28.94,27.80,0,318.91,397.96,69.7,65.3,0.566,159133.6,159133.6,4808,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844743,178400.00
