ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 09:45,2,2.340,ACTIVE,215.09,359.48,59.975,1435844703,"201051344000917","174011321042388",29.12,27.00,0,320.11,396.45,69.0,64.7,0.575,162400.5,162400.5,4808,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844744,178401.00
07/02/2015 09:45,1,2.306,ACTIVE,215.7,413.43,60.03,1435844703,"040051121000116","174011321042388",26.16,25,0.328,301.70,450.36,60.0,67.2,0.107,34353.400000036,34364.900000036,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844745,178402.00
07/02/2015 09:45,1,1.475,ACTIVE,216.6,439.43,60.00,1435844703,"033051125000135","174011321042388",34.84,26,0.297,301.88,452.83,51.1,38.8,0.139,29084.60000001,29094.60000001,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844746,178403.00
07/02/2015 09:45,2,2.340,ACTIVE,214.87,360.38,59.959,1435844703,"201051344000648","174011321042388",28.80,26.00,0,317.40,397.05,68.3,64.0,0.552,158249.5,158249.5,4800,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844747,178404.00
07/02/2015 09:45,2,2.400,ACTIVE,214.87,361.59,59.928,1435844703,"201051344001093","174011321042388",28.90,26.80,0,319.21,397.66,70.3,65.9,0.566,160536.2,160536.2,4798,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844748,178405.00
07/02/2015 09:45,2,2.348,ACTIVE,215.32,360.38,59.959,1435844703,"201051344000645","174011321042388",28.92,27.00,0,319.21,397.05,68.8,64.4,0.535,158759.6,158759.6,4808,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844749,178406.00
07/02/2015 09:45,2,2.406,ACTIVE,215.09,354.37,59.954,1435844703,"274151322000085","174011321042388",28.90,29.80,0,332.13,385.03,70.4,66.0,0.468,441464.6,441464.6,6088,0,0,0,L,1151911521,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844750,178407.00
07/02/2015 09:45,2,2.346,ACTIVE,214.87,359.78,59.986,1435844703,"201051344000651","174011321042388",29.14,26.00,0,318.91,396.75,69.3,64.9,0.544,158129.9,158129.9,4796,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844751,178408.00
07/02/2015 09:45,2,2.352,ACTIVE,215.09,361.29,59.970,1435844703,"201051344000867","174011321042388",29.10,27.50,0,318.00,397.35,69.3,65.0,0.597,150528.7,150528.7,4810,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844752,178409.00
07/02/2015 09:45,1,2.339,ACTIVE,216.3,387.00,60.00,1435844703,"040051121000095","174011321042388",23.75,26,0.261,298.89,447.18,55.3,36.4,0.311,34327.899999976,34338.5,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844753,178410.00
07/02/2015 09:45,2,2.367,ACTIVE,214.19,360.08,59.928,1435844703,"201051344001230","174011321042388",28.90,28.50,0,316.20,397.66,69.3,65.0,0.583,161648.1,161648.1,4811,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844754,178411.00
07/02/2015 09:45,2,2.352,ACTIVE,215.32,362.19,59.975,1435844703,"201051344000576","174011321042388",28.90,26.30,0,320.11,396.45,68.9,64.5,0.552,158029.7,158029.7,4813,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844755,178412.00
07/02/2015 09:45,2,2.420,ACTIVE,214.87,361.29,59.996,1435844703,"201051344000579","174011321042388",28.77,28.50,0,320.71,396.75,70.5,66.1,0.570,164400.8,164400.8,4800,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435844755,178413.00
07/02/2015 10:00,2,2.287,ACTIVE,213.06,357.68,59.991,1435845603,"201051344000955","174011321042388",28.80,27.50,0,318.30,397.05,66.8,62.5,0.583,163597.2,163597.2,4800,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845604,178414.00
07/02/2015 10:00,1,2.202,ACTIVE,215.1,326.40,60.03,1435845603,"040051121000195","174011321042388",25.47,27,0.333,303.70,450.99,55.8,53.5,0.369,36868,36882.5,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845605,178415.00
07/02/2015 10:00,2,2.449,ACTIVE,213.51,350.77,59.975,1435845603,"274151322000095","174011321042388",28.84,32.00,0,330.03,386.23,71.6,67.2,0.491,462601.0,462601.0,5716,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845606,178416.00
07/02/2015 10:00,2,2.309,ACTIVE,213.74,357.68,60.002,1435845603,"201051344000868","174011321042388",28.63,26.50,0,318.30,397.96,67.0,62.7,0.561,149899.6,149899.6,4807,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845607,178417.00
07/02/2015 10:00,2,2.285,ACTIVE,214.64,363.09,59.981,1435845603,"201051344000853","174011321042388",28.94,28.50,0,319.21,399.46,67.0,62.8,0.575,156168.9,156168.9,4808,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845608,178418.00
07/02/2015 10:00,2,2.258,ACTIVE,213.96,359.48,59.981,1435845603,"201051344000582","174011321042388",28.84,26.30,0,317.70,396.75,66.0,61.8,0.557,156472.5,156472.5,4796,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845609,178419.00
07/02/2015 10:00,1,2.217,ACTIVE,215.3,437.20,60.03,1435845603,"040051121000097","174011321042388",26.16,28,0.277,304.33,450.51,57.7,49.8,0.093,34960.300000012,34975.300000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845610,178420.00
07/02/2015 10:00,2,2.299,ACTIVE,214.41,361.29,59.975,1435845603,"201051344000469","174011321042388",28.88,26.50,0,316.50,398.86,67.3,63.0,0.575,151424.9,151424.9,4801,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845611,178421.00
07/02/2015 10:00,2,2.295,ACTIVE,213.96,360.08,59.986,1435845603,"201051344000988","174011321042388",28.75,28.50,0,318.61,399.16,66.9,62.6,0.548,151053.3,151053.3,4801,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845612,178422.00
07/02/2015 10:00,2,2.303,ACTIVE,214.19,360.99,59.975,1435845603,"201051344001158","174011321042388",28.53,28.50,0,318.91,398.26,66.6,62.3,0.561,157166.5,157166.5,4799,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845613,178423.00
07/02/2015 10:00,2,2.307,ACTIVE,213.74,357.38,59.970,1435845603,"201051344001025","174011321042388",28.92,28.00,0,318.61,398.26,67.7,63.4,0.548,160542.4,160542.4,4795,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845614,178424.00
07/02/2015 10:00,1,1.745,ACTIVE,215.3,339.51,60.03,1435845603,"033051125000118","174011321042388",31.34,27,0.300,302.22,449.33,54.4,41.2,0.367,38858.299999988,38873.499999976,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845615,178425.00
07/02/2015 10:00,2,2.295,ACTIVE,213.96,358.88,59.944,1435845603,"201051344000569","174011321042388",28.77,28.50,0,319.81,397.96,66.9,62.6,0.561,164083.0,164083.0,4807,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845616,178426.00
07/02/2015 10:00,2,1.598,ACTIVE,214.64,410.58,59.981,1435845603,"274151322000094","174011321042388",38.03,31.50,0,391.94,451.76,60.9,56.9,0.415,348404.2,348404.2,6176,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845617,178427.00
07/02/2015 10:00,1,2.276,ACTIVE,215.3,368.17,60.00,1435845603,"040051121000068","174011321042388",23.64,26,0.333,302.51,450.98,53.5,54.9,0.184,33737.999999988,33751.699999976,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845618,178428.00
07/02/2015 10:00,2,2.270,ACTIVE,213.96,358.88,59.975,1435845603,"201051344000458","174011321042388",29.04,29.00,0,318.30,398.86,66.8,62.5,0.544,159888.9,159888.9,4802,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845619,178429.00
07/02/2015 10:00,2,2.314,ACTIVE,213.51,350.47,59.970,1435845603,"274151322000087","174011321042388",27.73,37.50,0,328.82,384.13,65.0,60.8,0.438,419039.2,419039.2,5685,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845620,178430.00
07/02/2015 10:00,2,2.389,ACTIVE,213.51,354.37,59.981,1435845603,"274151322000052","174011321042388",28.31,32.20,0,331.23,386.23,68.5,64.2,0.468,447982.9,447982.9,6087,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845621,178431.00
07/02/2015 10:00,2,2.291,ACTIVE,213.51,361.29,59.975,1435845603,"201051344001145","174011321042388",28.80,26.50,0,318.91,397.05,66.8,62.6,0.513,165055.0,165055.0,4810,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845622,178432.00
07/02/2015 10:00,2,2.266,ACTIVE,213.51,358.28,59.975,1435845603,"201051344000685","174011321042388",28.82,27.80,0,314.70,395.85,66.2,61.9,0.579,164141.9,164141.9,4812,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845623,178433.00
07/02/2015 10:00,2,2.303,ACTIVE,212.61,350.77,59.944,1435845603,"274151322000088","174011321042388",28.61,30.80,0,329.43,385.93,66.7,62.4,0.442,429154.1,429154.1,5699,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845624,178434.00
07/02/2015 10:00,2,2.283,ACTIVE,213.74,359.18,59.975,1435845603,"201051344000438","174011321042388",29.02,27.80,0,319.51,399.16,67.1,62.9,0.561,164248.5,164248.5,4795,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845625,178435.00
07/02/2015 10:00,2,2.283,ACTIVE,213.29,357.68,59.975,1435845603,"201051344001135","174011321042388",29.10,27.30,0,318.61,396.75,67.3,63.1,0.544,155560.2,155560.2,4786,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845626,178436.00
07/02/2015 10:00,2,2.307,ACTIVE,213.51,357.38,59.965,1435845603,"201051344000417","174011321042388",28.49,29.80,0,318.00,396.45,66.6,62.3,0.566,159955.8,159955.8,4795,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845627,178437.00
07/02/2015 10:00,2,2.352,ACTIVE,213.06,358.88,59.975,1435845603,"201051344000594","174011321042388",28.57,28.80,0,319.51,398.26,68.1,63.8,0.561,160260.9,160260.9,4794,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845628,178438.00
07/02/2015 10:00,2,2.346,ACTIVE,213.29,357.08,59.975,1435845603,"274151322000083","174011321042388",28.63,32.40,0,328.82,385.33,68.0,63.8,0.473,444166.0,444166.0,6103,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845629,178439.00
07/02/2015 10:00,2,2.354,ACTIVE,214.19,360.38,59.991,1435845603,"201051344000585","174011321042388",28.71,28.50,0,320.41,397.05,68.5,64.2,0.588,159235.8,159235.8,4795,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845630,178440.00
07/02/2015 10:00,2,2.369,ACTIVE,214.41,352.57,59.965,1435845603,"274151322000054","174011321042388",28.35,32.60,0,330.03,387.14,68.0,63.7,0.477,439282.3,439282.3,5687,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845631,178441.00
07/02/2015 10:00,2,2.309,ACTIVE,213.74,357.98,59.975,1435845603,"201051344001203","174011321042388",29.28,27.30,0,320.71,399.16,68.6,64.3,0.570,160412.4,160412.4,4798,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845631,178442.00
07/02/2015 10:00,2,2.301,ACTIVE,213.29,358.28,59.933,1435845603,"201051344000646","174011321042388",28.78,29.00,0,317.70,398.26,67.1,62.8,0.561,157710.0,157710.0,4790,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845632,178443.00
07/02/2015 10:00,2,1.594,ACTIVE,215.54,423.20,59.959,1435845603,"274151322000068","174011321042388",38.92,32.80,0,390.44,457.77,62.1,58.1,0.433,347465.5,347465.5,5785,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845633,178444.00
07/02/2015 10:00,2,2.510,ACTIVE,213.96,355.58,59.970,1435845603,"274151322000076","174011321042388",29.14,32.00,0,330.93,387.14,74.0,69.5,0.530,468375.9,468375.9,6090,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845634,178445.00
07/02/2015 10:00,1,1.478,ACTIVE,215.7,370.43,60.00,1435845603,"033051125000132","174011321042388",34.56,26,0.334,305.35,450.77,50.8,53.4,0.359,29235.300000012,29248.200000048,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845635,178446.00
07/02/2015 10:00,1,1.768,ACTIVE,215.1,323.35,60.03,1435845603,"033051125000150","174011321042388",30.19,27,0.353,305.34,451.08,53.1,54.2,0.349,38898.700000012,38913.600000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845637,178447.00
07/02/2015 10:00,2,2.330,ACTIVE,213.29,358.88,59.991,1435845603,"201051344000890","174011321042388",28.98,29.80,0,319.21,399.46,68.4,64.1,0.535,161952.6,161952.6,4798,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845638,178448.00
07/02/2015 10:00,2,2.330,ACTIVE,213.96,360.99,59.965,1435845603,"201051344000900","174011321042388",28.78,27.00,0,318.91,399.16,68.0,63.7,0.561,162192.9,162192.9,4809,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845638,178449.00
07/02/2015 10:00,2,2.342,ACTIVE,213.96,358.88,59.954,1435845603,"201051344000633","174011321042388",28.63,27.80,0,318.91,397.66,67.9,63.6,0.588,151877.5,151877.5,4807,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845639,178450.00
07/02/2015 10:00,1,2.346,ACTIVE,215.5,354.98,60.03,1435845603,"040051121000185","174011321042388",22.47,27,0.287,304.01,449.48,52.4,43.2,0.326,34427.700000023,34441.499999975,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845641,178451.00
07/02/2015 10:00,2,2.363,ACTIVE,214.41,360.08,59.965,1435845603,"201051344000983","174011321042388",28.80,28.80,0,318.30,398.26,69.0,64.7,0.548,159151.4,159151.4,4809,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845641,178452.00
07/02/2015 10:00,2,2.336,ACTIVE,213.96,359.18,59.949,1435845603,"201051344000917","174011321042388",28.75,27.50,0,321.31,397.96,68.1,63.8,0.566,162418.0,162418.0,4809,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845642,178453.00
07/02/2015 10:00,1,2.284,ACTIVE,215.1,362.52,60.00,1435845603,"040051121000116","174011321042388",25.96,26,0.352,300.02,450.56,59.0,66.6,0.218,34364.900000036,34379.5,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845644,178454.00
07/02/2015 10:00,1,1.450,ACTIVE,215.8,441.64,60.00,1435845603,"033051125000135","174011321042388",34.81,27,0.298,303.53,451.65,50.2,40.0,0.116,29094.60000001,29107.10000001,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845645,178455.00
07/02/2015 10:00,2,2.322,ACTIVE,214.19,360.99,59.959,1435845603,"201051344000648","174011321042388",28.80,26.80,0,317.10,399.46,67.7,63.4,0.566,158266.9,158266.9,4801,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845646,178456.00
07/02/2015 10:00,2,2.359,ACTIVE,213.74,360.38,59.996,1435845603,"201051344001093","174011321042388",29.02,27.00,0,319.21,397.96,69.4,65.0,0.592,160554.1,160554.1,4799,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845647,178457.00
07/02/2015 10:00,2,2.348,ACTIVE,214.19,357.68,59.959,1435845603,"201051344000645","174011321042388",28.77,27.80,0,319.81,398.86,68.3,64.0,0.557,158777.2,158777.2,4809,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845648,178458.00
07/02/2015 10:00,2,2.387,ACTIVE,213.74,369.40,59.944,1435845603,"274151322000085","174011321042388",28.80,30.80,0,332.73,386.83,69.7,65.4,0.508,441482.3,441482.3,6089,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845649,178459.00
07/02/2015 10:00,2,2.350,ACTIVE,213.96,358.88,59.970,1435845603,"201051344000651","174011321042388",28.90,26.30,0,319.51,396.75,68.8,64.5,0.575,158147.5,158147.5,4797,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845650,178460.00
07/02/2015 10:00,2,2.389,ACTIVE,213.96,357.98,59.965,1435845603,"201051344000867","174011321042388",28.49,28.30,0,319.81,397.35,69.0,64.6,0.566,150546.3,150546.3,4811,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845651,178461.00
07/02/2015 10:00,1,2.310,ACTIVE,215.5,325.65,60.03,1435845603,"040051121000095","174011321042388",23.82,27,0.336,300.66,448.19,54.7,64.1,0.309,34338.5,34351.800000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845652,178462.00
07/02/2015 10:00,2,2.340,ACTIVE,213.29,358.28,59.975,1435845603,"201051344001230","174011321042388",28.96,29.30,0,318.00,394.95,68.7,64.4,0.575,161665.6,161665.6,4812,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845653,178463.00
07/02/2015 10:00,2,2.340,ACTIVE,214.41,363.39,59.970,1435845603,"201051344000576","174011321042388",28.88,27.00,0,319.81,398.56,68.5,64.2,0.530,158047.2,158047.2,4814,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845654,178464.00
07/02/2015 10:00,2,2.402,ACTIVE,213.96,358.88,59.965,1435845603,"201051344000579","174011321042388",28.75,29.80,0,320.71,397.66,69.9,65.6,0.579,164418.6,164418.6,4801,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435845655,178465.00
07/02/2015 10:15,2,2.314,ACTIVE,212.38,356.48,59.954,1435846503,"201051344000955","174011321042388",28.21,30.50,0,317.10,395.85,66.1,61.9,0.557,163621.5,163621.5,4801,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846504,178466.00
07/02/2015 10:15,1,2.150,ACTIVE,214.6,440.41,60.00,1435846503,"040051121000195","174011321042388",25.10,29,0.289,301.76,450.79,53.7,46.7,0.100,36882.5,36903,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846506,178467.00
07/02/2015 10:15,2,2.404,ACTIVE,213.51,357.68,59.949,1435846503,"274151322000095","174011321042388",28.13,36.30,0,330.93,386.23,68.4,64.1,0.473,462626.8,462626.8,5717,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846507,178468.00
07/02/2015 10:15,2,2.314,ACTIVE,213.06,357.38,59.938,1435846503,"201051344000868","174011321042388",27.95,29.00,0,320.11,397.96,65.6,61.4,0.535,149923.9,149923.9,4808,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846507,178469.00
07/02/2015 10:15,2,2.297,ACTIVE,213.96,358.88,59.949,1435846503,"201051344000853","174011321042388",28.09,31.50,0,320.41,398.26,65.4,61.2,0.548,156193.1,156193.1,4809,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846508,178470.00
07/02/2015 10:15,2,2.266,ACTIVE,213.51,357.98,59.959,1435846503,"201051344000582","174011321042388",28.15,29.00,0,317.40,397.05,64.6,60.4,0.530,156496.3,156496.3,4797,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846509,178471.00
07/02/2015 10:15,1,2.162,ALERT,214.9,373.74,60.00,1435846503,"040051121000097","174011321042388",25.47,29,0.337,303.64,450.89,54.8,64.2,0.167,34975.300000012,34996.100000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435846511,178472.00
07/02/2015 10:15,2,2.270,ACTIVE,213.51,356.78,59.944,1435846503,"201051344000469","174011321042388",28.43,29.00,0,317.10,398.56,65.3,61.1,0.570,151449.3,151449.3,4802,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846512,178473.00
07/02/2015 10:15,2,2.283,ACTIVE,213.51,359.78,59.938,1435846503,"201051344000988","174011321042388",27.97,31.80,0,318.30,398.86,64.6,60.4,0.535,151077.6,151077.6,4802,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846513,178474.00
07/02/2015 10:15,2,2.297,ACTIVE,213.74,357.08,59.954,1435846503,"201051344001158","174011321042388",27.69,31.80,0,319.51,397.35,64.4,60.2,0.544,157190.6,157190.6,4800,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846514,178475.00
07/02/2015 10:15,2,2.295,ACTIVE,213.29,355.88,59.949,1435846503,"201051344001025","174011321042388",28.29,31.30,0,320.11,398.26,65.8,61.5,0.539,160566.8,160566.8,4796,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846515,178476.00
07/02/2015 10:15,1,1.611,ACTIVE,214.0,333.37,60.00,1435846503,"033051125000118","174011321042388",38.29,28,0.355,299.13,447.33,61.3,47.0,0.410,38873.499999976,38895.700000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846516,178477.00
07/02/2015 10:15,2,2.270,ACTIVE,213.51,358.28,59.949,1435846503,"201051344000569","174011321042388",28.07,31.00,0,319.21,397.66,64.6,60.4,0.552,164107.1,164107.1,4808,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846517,178478.00
07/02/2015 10:15,2,1.473,ACTIVE,214.41,422.00,59.933,1435846503,"274151322000094","174011321042388",38.39,35.40,0,390.44,458.37,56.9,53.0,0.393,348426.3,348426.3,6177,0,0,0,L,1151911521,0,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846518,178479.00
07/02/2015 10:15,1,2.188,ACTIVE,214.2,427.86,60.00,1435846503,"040051121000068","174011321042388",23.12,28,0.297,301.89,451.47,50.3,39.3,0.158,33751.699999976,33770.699999976,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846519,178480.00
07/02/2015 10:15,2,2.248,ACTIVE,213.51,357.68,59.949,1435846503,"201051344000458","174011321042388",28.23,32.20,0,317.70,397.66,64.2,60.1,0.557,159912.9,159912.9,4803,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846520,178481.00
07/02/2015 10:15,2,2.223,ACTIVE,214.19,363.69,59.944,1435846503,"274151322000087","174011321042388",26.94,42.30,0,329.13,384.13,60.6,56.6,0.411,419062.4,419062.4,5686,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846521,178482.00
07/02/2015 10:15,2,2.287,ACTIVE,212.83,357.98,59.944,1435846503,"274151322000052","174011321042388",27.77,36.30,0,330.93,385.63,64.2,60.1,0.433,448007.4,448007.4,6088,0,0,0,L,1151911521,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846522,178483.00
07/02/2015 10:15,2,2.248,ACTIVE,213.06,357.08,59.954,1435846503,"201051344001145","174011321042388",28.21,29.30,0,318.61,395.55,64.2,60.1,0.530,165078.9,165078.9,4811,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846523,178484.00
07/02/2015 10:15,2,2.244,ACTIVE,213.06,358.28,59.954,1435846503,"201051344000685","174011321042388",27.89,30.50,0,316.80,394.35,63.4,59.3,0.561,164165.8,164165.8,4813,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846524,178485.00
07/02/2015 10:15,2,2.229,ACTIVE,212.61,364.29,59.938,1435846503,"274151322000088","174011321042388",27.71,34.30,0,329.43,385.63,62.5,58.4,0.424,429178.1,429178.1,5700,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846525,178486.00
07/02/2015 10:15,2,2.234,ACTIVE,213.06,357.98,59.928,1435846503,"201051344000438","174011321042388",28.39,30.50,0,318.61,396.75,64.3,60.1,0.526,164272.6,164272.6,4796,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846526,178487.00
07/02/2015 10:15,2,2.293,ACTIVE,212.83,355.88,59.954,1435846503,"201051344001135","174011321042388",27.75,29.80,0,320.71,396.45,64.5,60.3,0.530,155584.2,155584.2,4787,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846527,178488.00
07/02/2015 10:15,2,2.244,ACTIVE,212.83,356.48,59.959,1435846503,"201051344000417","174011321042388",27.95,32.60,0,317.70,395.55,63.5,59.4,0.544,159979.6,159979.6,4796,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846528,178489.00
07/02/2015 10:15,2,2.279,ACTIVE,212.38,356.18,59.949,1435846503,"201051344000594","174011321042388",27.99,32.00,0,318.61,398.26,64.6,60.4,0.539,160285.2,160285.2,4795,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846529,178490.00
07/02/2015 10:15,2,2.238,ACTIVE,213.51,351.37,59.949,1435846503,"274151322000083","174011321042388",27.75,36.50,0,328.22,385.93,62.9,58.8,0.442,444190.0,444190.0,6104,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846530,178491.00
07/02/2015 10:15,2,2.311,ACTIVE,213.51,358.58,59.970,1435846503,"201051344000585","174011321042388",27.71,31.30,0,320.41,396.75,64.9,60.7,0.535,159260.1,159260.1,4796,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846530,178492.00
07/02/2015 10:15,2,2.252,ACTIVE,214.19,364.29,59.944,1435846503,"274151322000054","174011321042388",27.69,36.30,0,327.32,387.14,63.1,59.0,0.415,439306.5,439306.5,5688,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846531,178493.00
07/02/2015 10:15,2,2.250,ACTIVE,213.29,357.38,59.954,1435846503,"201051344001203","174011321042388",28.61,30.00,0,317.70,397.05,65.2,61.0,0.548,160437.0,160437.0,4799,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846532,178494.00
07/02/2015 10:15,2,2.230,ACTIVE,212.61,356.78,59.949,1435846503,"201051344000646","174011321042388",28.15,32.00,0,318.00,396.45,63.5,59.4,0.548,157733.9,157733.9,4791,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846533,178495.00
07/02/2015 10:15,2,1.484,ACTIVE,214.41,408.18,59.949,1435846503,"274151322000068","174011321042388",38.13,36.50,0,391.94,453.56,57.9,54.0,0.393,347487.6,347487.6,5786,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846534,178496.00
07/02/2015 10:15,2,2.359,ACTIVE,213.96,360.08,59.970,1435846503,"274151322000076","174011321042388",28.47,35.80,0,330.93,386.23,68.0,63.7,0.468,468402.2,468402.2,6091,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846535,178497.00
07/02/2015 10:15,1,1.326,ACTIVE,215.1,401.60,60.00,1435846503,"033051125000132","174011321042388",34.04,28,0.260,302.11,451.16,44.9,39.0,0.110,29248.200000048,29265.900000036,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846536,178498.00
07/02/2015 10:15,1,1.647,ACTIVE,214.6,373.83,60.00,1435846503,"033051125000150","174011321042388",33.61,28,0.333,304.14,451.12,55.1,51.7,0.170,38913.600000012,38936.100000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846538,178499.00
07/02/2015 10:15,2,2.262,ACTIVE,212.83,355.88,59.959,1435846503,"201051344000890","174011321042388",28.11,32.60,0,318.30,396.75,64.3,60.2,0.530,161976.9,161976.9,4799,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846539,178500.00
07/02/2015 10:15,2,2.211,ACTIVE,213.51,356.48,59.949,1435846503,"201051344000900","174011321042388",28.51,29.30,0,318.61,398.56,63.8,59.7,0.521,162217.2,162217.2,4810,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846540,178501.00
07/02/2015 10:15,2,2.234,ACTIVE,213.51,358.28,59.954,1435846503,"201051344000633","174011321042388",28.03,30.50,0,319.51,397.66,63.5,59.3,0.544,151901.6,151901.6,4808,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846541,178502.00
07/02/2015 10:15,1,1.999,ACTIVE,215.0,424.27,60.00,1435846503,"040051121000185","174011321042388",25.35,29,0.302,299.96,449.48,50.4,39.0,0.115,34441.499999975,34461.299999987,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846542,178503.00
07/02/2015 10:15,2,2.236,ACTIVE,213.51,357.98,59.959,1435846503,"201051344000983","174011321042388",28.37,31.50,0,320.11,397.96,64.2,60.1,0.539,159175.7,159175.7,4810,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846543,178504.00
07/02/2015 10:15,2,2.240,ACTIVE,213.29,357.08,59.944,1435846503,"201051344000917","174011321042388",28.11,30.00,0,319.81,397.66,63.8,59.6,0.526,162442.1,162442.1,4810,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846544,178505.00
07/02/2015 10:15,1,2.126,ACTIVE,214.5,335.32,60.00,1435846503,"040051121000116","174011321042388",25.31,27,0.344,300.26,450.61,53.5,50.8,0.365,34379.5,34399.900000036,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846545,178506.00
07/02/2015 10:15,1,1.352,ACTIVE,215.0,331.76,60.00,1435846503,"033051125000135","174011321042388",33.70,28,0.276,301.88,453.26,45.3,35.5,0.345,29107.10000001,29124.30000001,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846546,178507.00
07/02/2015 10:15,2,2.225,ACTIVE,213.74,357.08,59.959,1435846503,"201051344000648","174011321042388",27.71,29.50,0,317.40,397.35,62.5,58.4,0.517,158290.7,158290.7,4802,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846547,178508.00
07/02/2015 10:15,2,2.236,ACTIVE,213.29,358.58,59.949,1435846503,"201051344001093","174011321042388",28.63,29.50,0,318.61,397.66,64.8,60.7,0.521,160578.8,160578.8,4800,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846548,178509.00
07/02/2015 10:15,2,2.221,ACTIVE,213.51,356.48,59.944,1435846503,"201051344000645","174011321042388",28.01,30.50,0,319.21,397.96,63.0,58.9,0.508,158801.3,158801.3,4810,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846549,178510.00
07/02/2015 10:15,2,2.219,ACTIVE,213.51,358.28,59.959,1435846503,"274151322000085","174011321042388",27.99,34.00,0,333.03,385.93,62.8,58.7,0.429,441506.7,441506.7,6090,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846550,178511.00
07/02/2015 10:15,2,2.203,ACTIVE,213.51,356.18,59.959,1435846503,"201051344000651","174011321042388",28.45,28.80,0,318.61,396.75,63.5,59.3,0.517,158171.7,158171.7,4798,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846551,178512.00
07/02/2015 10:15,2,2.225,ACTIVE,213.51,356.48,59.954,1435846503,"201051344000867","174011321042388",28.17,31.00,0,318.91,396.15,63.5,59.3,0.513,150570.5,150570.5,4812,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846552,178513.00
07/02/2015 10:15,1,2.146,ACTIVE,215.1,411.46,60.00,1435846503,"040051121000095","174011321042388",23.05,28,0.293,296.80,448.46,49.2,37.4,0.125,34351.800000012,34370.600000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846553,178514.00
07/02/2015 10:15,2,2.217,ACTIVE,212.83,355.88,59.949,1435846503,"201051344001230","174011321042388",28.21,32.00,0,317.70,394.05,63.3,59.2,0.535,161689.8,161689.8,4813,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846554,178515.00
07/02/2015 10:15,2,2.193,ACTIVE,213.96,357.98,59.954,1435846503,"201051344000576","174011321042388",28.07,29.50,0,320.41,399.16,62.4,58.3,0.495,158071.1,158071.1,4815,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846555,178516.00
07/02/2015 10:15,2,2.215,ACTIVE,213.51,357.68,59.954,1435846503,"201051344000579","174011321042388",28.49,32.60,0,322.51,397.35,63.8,59.7,0.504,164442.9,164442.9,4802,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435846556,178517.00
07/02/2015 10:30,2,5.285,ACTIVE,216.67,354.67,59.981,1435847403,"201051344000955","174011321042388",29.16,30.00,0,333.03,393.15,156.0,148.7,0.738,163637.8,163637.8,4802,0,0,0,L,1122011218,0,122.91,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847404,178518.00
07/02/2015 10:30,1,5.084,ACTIVE,215.9,339.22,60.00,1435847403,"040051121000195","174011321042388",26.07,29,0.585,303.15,450.35,131.9,125.9,0.593,36903,36915.9,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847405,178519.00
07/02/2015 10:30,2,5.506,ACTIVE,216.22,351.07,59.944,1435847403,"274151322000095","174011321042388",29.24,35.60,0,332.13,385.63,162.9,155.4,0.614,462643.6,462643.6,5718,0,0,0,L,1151911521,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847406,178520.00
07/02/2015 10:30,2,5.246,ACTIVE,217.13,355.88,59.959,1435847403,"201051344000868","174011321042388",29.30,28.30,0,332.73,390.44,155.7,148.3,0.716,149940.1,149940.1,4809,0,0,0,L,1122011218,0,123.36,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847407,178521.00
07/02/2015 10:30,2,5.234,ACTIVE,218.71,357.68,59.949,1435847403,"201051344000853","174011321042388",29.28,30.80,0,334.84,392.85,155.1,147.8,0.729,156209.3,156209.3,4810,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847408,178522.00
07/02/2015 10:30,2,5.178,ACTIVE,217.80,355.88,59.949,1435847403,"201051344000582","174011321042388",29.20,28.30,0,332.73,393.45,153.1,145.9,0.712,156512.4,156512.4,4798,0,0,0,L,1122011218,0,123.81,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847409,178523.00
07/02/2015 10:30,1,5.028,ACTIVE,216.9,325.28,60.00,1435847403,"040051121000097","174011321042388",26.36,29,0.587,303.44,449.78,131.9,126.8,0.587,34996.100000024,35009.400000036,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847411,178524.00
07/02/2015 10:30,2,5.217,ACTIVE,218.48,357.98,59.949,1435847403,"201051344000469","174011321042388",29.54,28.00,0,332.13,391.94,156.2,148.8,0.751,151465.6,151465.6,4803,0,0,0,L,1122011218,0,123.81,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847412,178525.00
07/02/2015 10:30,2,5.328,ACTIVE,218.26,358.28,59.949,1435847403,"201051344000988","174011321042388",28.86,30.80,0,333.33,393.45,155.6,148.3,0.729,151093.8,151093.8,4803,0,0,0,L,1122011218,0,124.04,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847413,178526.00
07/02/2015 10:30,2,5.236,ACTIVE,218.26,357.68,59.922,1435847403,"201051344001158","174011321042388",29.08,31.50,0,334.54,391.64,154.2,146.9,0.725,157206.8,157206.8,4801,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847414,178527.00
07/02/2015 10:30,2,5.270,ACTIVE,217.35,354.67,59.944,1435847403,"201051344001025","174011321042388",29.26,30.50,0,332.13,395.55,156.2,148.9,0.698,160583.3,160583.3,4797,0,0,0,L,1122011218,0,123.36,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847414,178528.00
07/02/2015 10:30,1,3.757,ACTIVE,214.8,334.72,60.00,1435847403,"033051125000118","174011321042388",39.49,29,0.662,301.67,447.88,147.6,141.8,0.662,38895.700000024,38910.900000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847416,178529.00
07/02/2015 10:30,2,5.238,ACTIVE,217.13,356.18,59.959,1435847403,"201051344000569","174011321042388",29.08,30.30,0,333.33,391.64,154.3,147.0,0.720,164123.4,164123.4,4809,0,0,0,L,1122011218,0,122.91,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847417,178530.00
07/02/2015 10:30,2,3.549,ACTIVE,216.45,434.33,59.949,1435847403,"274151322000094","174011321042388",39.22,35.20,0,337.24,455.67,140.4,133.6,0.548,348440.8,348440.8,6178,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847417,178531.00
07/02/2015 10:30,1,5.114,ACTIVE,216.4,350.34,60.00,1435847403,"040051121000068","174011321042388",23.98,28,0.541,303.20,450.30,122.0,117.0,0.551,33770.699999976,33783.3,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847419,178532.00
07/02/2015 10:30,2,5.215,ACTIVE,218.03,356.18,59.949,1435847403,"201051344000458","174011321042388",29.16,31.80,0,333.93,393.15,154.0,146.7,0.742,159929.2,159929.2,4804,0,0,0,L,1122011218,0,124.04,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847420,178533.00
07/02/2015 10:30,2,5.176,ACTIVE,216.22,357.68,59.975,1435847403,"274151322000087","174011321042388",27.85,43.80,0,332.13,383.83,145.9,138.9,0.552,419077.7,419077.7,5687,0,0,0,L,1151911521,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847421,178534.00
07/02/2015 10:30,2,5.268,ACTIVE,216.45,353.17,59.933,1435847403,"274151322000052","174011321042388",28.90,36.30,0,332.73,384.43,154.1,146.8,0.597,448023.6,448023.6,6089,0,0,0,L,1151911521,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847421,178535.00
07/02/2015 10:30,2,5.123,ACTIVE,216.67,355.58,59.954,1435847403,"201051344001145","174011321042388",29.50,28.80,0,333.03,394.05,153.1,145.9,0.703,165095.4,165095.4,4812,0,0,0,L,1122011218,0,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847422,178536.00
07/02/2015 10:30,2,5.154,ACTIVE,216.45,355.28,59.965,1435847403,"201051344000685","174011321042388",29.40,30.30,0,333.03,394.35,153.3,146.1,0.756,164182.1,164182.1,4814,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847423,178537.00
07/02/2015 10:30,2,5.207,ACTIVE,216.22,368.20,59.954,1435847403,"274151322000088","174011321042388",28.75,34.00,0,332.73,384.43,151.5,144.3,0.570,429194.0,429194.0,5701,0,0,0,L,1151911521,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847424,178538.00
07/02/2015 10:30,2,5.225,ACTIVE,217.35,355.58,59.954,1435847403,"201051344000438","174011321042388",29.22,30.50,0,333.33,394.65,154.6,147.3,0.720,164289.2,164289.2,4797,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847425,178539.00
07/02/2015 10:30,2,5.188,ACTIVE,217.35,355.58,59.949,1435847403,"201051344001135","174011321042388",29.20,29.50,0,332.73,391.64,153.5,146.2,0.698,155600.9,155600.9,4788,0,0,0,L,1122011218,0,123.59,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847426,178540.00
07/02/2015 10:30,2,5.100,ACTIVE,217.13,355.28,59.959,1435847403,"201051344000417","174011321042388",29.34,32.60,0,332.73,394.95,151.5,144.3,0.716,159996.0,159996.0,4797,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847427,178541.00
07/02/2015 10:30,2,5.242,ACTIVE,216.90,355.88,59.954,1435847403,"201051344000594","174011321042388",29.24,32.20,0,333.33,392.25,155.2,147.9,0.725,160302.0,160302.0,4796,0,0,0,L,1122011218,0,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847428,178542.00
07/02/2015 10:30,2,5.188,ACTIVE,215.32,367.90,59.944,1435847403,"274151322000083","174011321042388",28.73,37.50,0,332.43,384.43,150.8,143.7,0.619,444206.2,444206.2,6105,0,0,0,L,1151911521,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847429,178543.00
07/02/2015 10:30,2,5.213,ACTIVE,217.80,357.68,59.965,1435847403,"201051344000585","174011321042388",29.08,31.00,0,332.13,393.75,153.4,146.2,0.716,159276.9,159276.9,4797,0,0,0,L,1122011218,0,123.36,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847430,178544.00
