ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 10:30,2,5.252,ACTIVE,216.22,367.90,59.954,1435847403,"274151322000054","174011321042388",28.65,36.80,0,332.13,385.03,152.4,145.2,0.579,439322.8,439322.8,5689,0,0,0,L,1151911521,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847430,178545.00
07/02/2015 10:30,2,5.240,ACTIVE,217.80,356.18,59.959,1435847403,"201051344001203","174011321042388",29.62,30.00,0,333.03,394.05,157.1,149.7,0.742,160454.0,160454.0,4800,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847431,178546.00
07/02/2015 10:30,2,5.217,ACTIVE,216.67,355.28,59.954,1435847403,"201051344000646","174011321042388",28.96,31.80,0,332.73,393.75,153.0,145.8,0.720,157750.5,157750.5,4792,0,0,0,L,1122011218,0,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847432,178547.00
07/02/2015 10:30,2,3.527,ACTIVE,217.35,431.92,59.954,1435847403,"274151322000068","174011321042388",39.46,36.80,0,338.44,452.36,140.6,133.8,0.521,347502.5,347502.5,5787,0,0,0,L,1151911521,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847433,178548.00
07/02/2015 10:30,2,5.615,ACTIVE,217.35,352.57,59.949,1435847403,"274151322000076","174011321042388",29.02,35.80,0,333.63,385.33,165.1,157.4,0.636,468419.9,468419.9,6092,0,0,0,L,1151911521,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847434,178549.00
07/02/2015 10:30,1,3.213,ACTIVE,217.2,327.80,60.03,1435847403,"033051125000132","174011321042388",35.50,28,0.499,302.15,444.77,113.5,108.0,0.515,29265.900000036,29277.200000048,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847435,178550.00
07/02/2015 10:30,1,3.717,ACTIVE,216.9,335.37,60.03,1435847403,"033051125000150","174011321042388",39.66,28,0.654,304.23,450.20,146.7,141.7,0.657,38936.100000012,38951.400000012,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847437,178551.00
07/02/2015 10:30,2,5.264,ACTIVE,216.45,354.67,59.959,1435847403,"201051344000890","174011321042388",29.04,32.40,0,333.63,393.75,154.9,147.6,0.698,161994.0,161994.0,4800,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847438,178552.00
07/02/2015 10:30,2,5.232,ACTIVE,217.80,356.78,59.986,1435847403,"201051344000900","174011321042388",29.34,28.80,0,332.73,392.85,155.4,148.1,0.707,162234.0,162234.0,4811,0,0,0,L,1122011218,0,124.04,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847438,178553.00
07/02/2015 10:30,2,5.242,ACTIVE,217.58,357.68,59.970,1435847403,"201051344000633","174011321042388",29.04,30.50,0,331.83,391.94,154.2,146.9,0.725,151918.4,151918.4,4809,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847439,178554.00
07/02/2015 10:30,1,4.889,ACTIVE,217.1,331.54,60.00,1435847403,"040051121000185","174011321042388",26.25,29,0.568,303.44,448.75,127.7,122.7,0.571,34461.299999987,34474.299999987,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847441,178555.00
07/02/2015 10:30,2,5.197,ACTIVE,218.26,356.18,59.954,1435847403,"201051344000983","174011321042388",29.40,31.00,0,333.33,391.34,154.8,147.4,0.725,159192.8,159192.8,4811,0,0,0,L,1122011218,0,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847441,178556.00
07/02/2015 10:30,2,5.232,ACTIVE,217.35,355.58,59.965,1435847403,"201051344000917","174011321042388",29.06,29.50,0,332.43,393.75,153.9,146.6,0.725,162459.1,162459.1,4811,0,0,0,L,1122011218,0,123.36,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847442,178557.00
07/02/2015 10:30,1,4.972,ACTIVE,216.3,335.80,60.03,1435847403,"040051121000116","174011321042388",26.24,28,0.578,300.49,448.76,129.8,124.4,0.585,34399.900000036,34413.600000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847444,178558.00
07/02/2015 10:30,1,3.205,ACTIVE,217.3,356.16,60.00,1435847403,"033051125000135","174011321042388",35.01,28,0.493,301.11,446.34,111.6,106.8,0.504,29124.30000001,29135.80000001,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847445,178559.00
07/02/2015 10:30,2,5.150,ACTIVE,218.26,356.18,59.965,1435847403,"201051344000648","174011321042388",29.18,29.30,0,333.93,392.55,152.3,145.0,0.707,158307.5,158307.5,4803,0,0,0,L,1122011218,0,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847446,178560.00
07/02/2015 10:30,2,5.344,ACTIVE,217.80,356.78,59.965,1435847403,"201051344001093","174011321042388",29.28,29.50,0,331.53,394.35,158.4,151.0,0.720,160596.3,160596.3,4801,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847447,178561.00
07/02/2015 10:30,2,5.297,ACTIVE,218.48,356.48,59.959,1435847403,"201051344000645","174011321042388",28.84,30.50,0,333.93,391.34,154.7,147.4,0.707,158818.3,158818.3,4811,0,0,0,L,1122011218,0,124.49,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847448,178562.00
07/02/2015 10:30,2,5.264,ACTIVE,216.90,367.00,59.970,1435847403,"274151322000085","174011321042388",28.96,34.80,0,333.03,383.23,154.2,146.9,0.588,441523.6,441523.6,6091,0,0,0,L,1151911521,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847448,178563.00
07/02/2015 10:30,2,5.312,ACTIVE,218.03,356.48,59.954,1435847403,"201051344000651","174011321042388",28.90,28.80,0,333.03,393.15,155.5,148.2,0.703,158188.9,158188.9,4799,0,0,0,L,1122011218,0,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847449,178564.00
07/02/2015 10:30,2,5.219,ACTIVE,217.58,355.28,59.975,1435847403,"201051344000867","174011321042388",29.32,31.30,0,333.03,389.54,154.9,147.6,0.716,150587.7,150587.7,4813,0,0,0,L,1122011218,0,124.04,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847450,178565.00
07/02/2015 10:30,1,5.059,ACTIVE,217.4,326.38,60.00,1435847403,"040051121000095","174011321042388",23.82,28,0.531,301.06,448.33,119.9,115.2,0.535,34370.600000024,34383.399999976,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847452,178566.00
07/02/2015 10:30,2,5.254,ACTIVE,216.67,354.07,59.965,1435847403,"201051344001230","174011321042388",29.18,32.20,0,333.33,392.55,155.2,147.8,0.734,161707.1,161707.1,4814,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847453,178567.00
07/02/2015 10:30,2,5.178,ACTIVE,218.48,358.28,59.959,1435847403,"201051344000576","174011321042388",29.32,29.30,0,334.24,392.25,153.7,146.4,0.707,158088.1,158088.1,4816,0,0,0,L,1122011218,0,124.27,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847454,178568.00
07/02/2015 10:30,2,5.219,ACTIVE,218.71,357.68,59.965,1435847403,"201051344000579","174011321042388",29.36,32.80,0,334.84,392.55,155.2,147.9,0.725,164460.3,164460.3,4803,0,0,0,L,1122011218,0,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435847455,178569.00
07/02/2015 10:45,2,4.299,ACTIVE,216.22,350.77,59.938,1435848303,"201051344000955","174011321042388",28.69,32.20,0,332.13,394.35,124.8,118.6,0.597,163669.8,163669.8,4803,0,0,0,L,1122011218,0,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848304,178570.00
07/02/2015 10:45,1,3.921,ALERT,216.5,323.94,60.00,1435848303,"040051121000195","174011321042388",25.06,31,0.431,314.98,373.84,97.7,92.9,0.449,36915.9,36943,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435848306,178571.00
07/02/2015 10:45,2,4.676,ACTIVE,216.45,354.07,59.949,1435848303,"274151322000095","174011321042388",28.49,39.30,0,332.13,385.93,134.9,128.3,0.504,462677.3,462677.3,5719,0,0,0,L,1151911521,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848307,178572.00
07/02/2015 10:45,2,4.461,ACTIVE,217.13,351.97,59.975,1435848303,"201051344000868","174011321042388",28.49,30.80,0,332.43,394.65,128.7,122.3,0.588,149972.0,149972.0,4810,0,0,0,L,1122011218,0,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848308,178573.00
07/02/2015 10:45,2,4.520,ACTIVE,218.93,355.28,59.954,1435848303,"201051344000853","174011321042388",28.55,32.80,0,334.24,399.46,130.7,124.2,0.614,156241.1,156241.1,4811,0,0,0,L,1122011218,0,124.94,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848308,178574.00
07/02/2015 10:45,2,4.508,ACTIVE,218.03,353.47,59.954,1435848303,"201051344000582","174011321042388",28.53,31.00,0,331.83,395.85,130.2,123.8,0.605,156543.8,156543.8,4799,0,0,0,L,1122011218,0,124.04,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848309,178575.00
07/02/2015 10:45,1,4.379,ACTIVE,217.3,360.34,60.00,1435848303,"040051121000097","174011321042388",25.69,31,0.494,316.58,374.22,111.9,106.8,0.507,35009.400000036,35036.699999988,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848311,178576.00
07/02/2015 10:45,2,4.736,ACTIVE,218.71,355.28,59.949,1435848303,"201051344000469","174011321042388",28.82,30.30,0,332.43,396.75,138.3,131.5,0.667,151497.6,151497.6,4804,0,0,0,L,1122011218,0,123.81,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848312,178577.00
07/02/2015 10:45,2,4.834,ACTIVE,218.48,355.88,59.944,1435848303,"201051344000988","174011321042388",28.21,33.30,0,332.13,400.06,138.0,131.3,0.632,151125.6,151125.6,4804,0,0,0,L,1122011218,0,124.04,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848313,178578.00
07/02/2015 10:45,2,4.707,ACTIVE,218.71,354.97,59.954,1435848303,"201051344001158","174011321042388",28.43,33.50,0,332.13,397.05,135.5,128.8,0.632,157238.3,157238.3,4802,0,0,0,L,1122011218,0,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848314,178579.00
07/02/2015 10:45,2,4.748,ACTIVE,218.03,354.07,59.949,1435848303,"201051344001025","174011321042388",28.98,33.00,0,332.73,395.25,139.4,132.6,0.623,160615.3,160615.3,4798,0,0,0,L,1122011218,0,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848315,178580.00
07/02/2015 10:45,1,3.657,ACTIVE,216.8,365.36,60.00,1435848303,"033051125000118","174011321042388",39.27,30,0.634,313.31,380.42,142.9,137.2,0.633,38910.900000012,38941.499999976,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848316,178581.00
07/02/2015 10:45,2,4.430,ACTIVE,218.26,354.07,59.938,1435848303,"201051344000569","174011321042388",28.49,32.60,0,332.43,395.25,127.8,121.4,0.597,164155.0,164155.0,4810,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848317,178582.00
07/02/2015 10:45,2,3.217,ACTIVE,216.67,421.40,59.944,1435848303,"274151322000094","174011321042388",38.63,38.20,0,394.05,453.26,125.6,119.3,0.477,348469.8,348469.8,6179,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848318,178583.00
07/02/2015 10:45,1,4.469,ACTIVE,216.9,350.27,60.00,1435848303,"040051121000068","174011321042388",23.21,29,0.455,316.14,370.52,103.2,98.3,0.473,33783.3,33808.3,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848319,178584.00
07/02/2015 10:45,2,4.086,ACTIVE,217.80,351.07,59.949,1435848303,"201051344000458","174011321042388",28.65,34.30,0,333.03,395.25,118.5,112.5,0.570,159960.8,159960.8,4805,0,0,0,L,1122011218,0,124.04,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848320,178585.00
07/02/2015 10:45,2,4.170,ACTIVE,216.22,344.45,59.949,1435848303,"274151322000087","174011321042388",26.94,48.30,0,332.73,381.12,113.7,107.8,0.420,419107.7,419107.7,5688,0,0,0,L,1151911521,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848321,178586.00
07/02/2015 10:45,2,4.070,ACTIVE,216.22,359.78,59.954,1435848303,"274151322000052","174011321042388",28.19,40.00,0,332.13,383.83,116.2,110.2,0.442,448055.5,448055.5,6090,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848322,178587.00
07/02/2015 10:45,2,4.143,ACTIVE,216.22,351.07,59.949,1435848303,"201051344001145","174011321042388",28.33,31.30,0,332.73,394.35,118.8,112.8,0.535,165126.8,165126.8,4813,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848323,178588.00
07/02/2015 10:45,2,4.025,ACTIVE,216.22,349.86,59.944,1435848303,"201051344000685","174011321042388",28.41,32.60,0,332.13,394.05,115.7,109.8,0.566,164213.7,164213.7,4815,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848324,178589.00
07/02/2015 10:45,2,4.049,ACTIVE,216.00,349.56,59.944,1435848303,"274151322000088","174011321042388",27.89,37.80,0,332.43,382.93,114.2,108.3,0.415,429225.3,429225.3,5702,0,0,0,L,1151911521,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848325,178590.00
07/02/2015 10:45,2,3.799,ACTIVE,216.67,349.56,59.944,1435848303,"201051344000438","174011321042388",28.39,32.60,0,332.43,394.95,109.3,103.6,0.508,164320.9,164320.9,4798,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848326,178591.00
07/02/2015 10:45,2,3.611,ACTIVE,216.22,348.36,59.949,1435848303,"201051344001135","174011321042388",28.21,32.00,0,332.73,394.05,103.2,97.7,0.468,155632.4,155632.4,4789,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848327,178592.00
07/02/2015 10:45,2,3.498,ACTIVE,214.87,347.76,59.944,1435848303,"201051344000417","174011321042388",28.25,35.20,0,331.53,393.75,100.0,94.6,0.468,160027.2,160027.2,4798,0,0,0,L,1122011218,0,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848328,178593.00
07/02/2015 10:45,2,3.473,ACTIVE,214.64,346.86,59.959,1435848303,"201051344000594","174011321042388",28.55,34.50,0,329.13,395.25,100.3,94.9,0.473,160333.7,160333.7,4797,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848329,178594.00
07/02/2015 10:45,2,3.531,ACTIVE,215.54,347.16,59.938,1435848303,"274151322000083","174011321042388",28.05,40.60,0,331.53,382.93,100.3,94.9,0.393,444237.4,444237.4,6106,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848330,178595.00
07/02/2015 10:45,2,3.381,ACTIVE,216.22,347.76,59.954,1435848303,"201051344000585","174011321042388",28.63,33.50,0,332.13,394.35,98.0,92.7,0.464,159308.5,159308.5,4798,0,0,0,L,1122011218,0,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848331,178596.00
07/02/2015 10:45,2,3.383,ACTIVE,215.54,347.76,59.944,1435848303,"274151322000054","174011321042388",27.97,39.30,0,331.53,383.83,95.8,90.6,0.371,439354.2,439354.2,5690,0,0,0,L,1151911521,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848332,178597.00
07/02/2015 10:45,2,3.416,ACTIVE,215.77,346.56,59.933,1435848303,"201051344001203","174011321042388",28.37,32.20,0,332.73,396.15,98.1,92.8,0.460,160486.3,160486.3,4801,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848332,178598.00
07/02/2015 10:45,2,3.312,ACTIVE,215.09,345.96,59.970,1435848303,"201051344000646","174011321042388",28.37,34.50,0,329.73,394.65,95.2,89.9,0.451,157781.9,157781.9,4793,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848333,178599.00
07/02/2015 10:45,2,2.240,ACTIVE,216.45,411.18,59.949,1435848303,"274151322000068","174011321042388",38.19,40.40,0,393.15,456.87,86.2,81.3,0.314,347531.3,347531.3,5788,0,0,0,L,1151911521,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848334,178600.00
07/02/2015 10:45,2,3.504,ACTIVE,216.45,351.97,59.949,1435848303,"274151322000076","174011321042388",28.71,39.00,0,333.03,386.83,101.8,96.3,0.389,468454.0,468454.0,6093,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848335,178601.00
07/02/2015 10:45,1,2.022,ACTIVE,216.2,342.33,60.00,1435848303,"033051125000132","174011321042388",34.21,30,0.297,317.90,367.76,68.8,64.0,0.322,29277.200000048,29300.300000012,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848337,178602.00
07/02/2015 10:45,1,2.319,ACTIVE,216.1,347.44,60.00,1435848303,"033051125000150","174011321042388",38.61,30,0.397,315.13,379.51,89.1,85.5,0.417,38951.400000012,38981.900000012,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848338,178603.00
07/02/2015 10:45,2,3.291,ACTIVE,214.87,345.96,59.949,1435848303,"201051344000890","174011321042388",28.37,35.40,0,330.63,395.55,94.5,89.3,0.433,162025.6,162025.6,4801,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848339,178604.00
07/02/2015 10:45,2,3.309,ACTIVE,215.77,347.16,59.949,1435848303,"201051344000900","174011321042388",28.45,31.30,0,313.20,428.31,95.4,90.2,0.442,162265.7,162265.7,4812,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848340,178605.00
07/02/2015 10:45,2,3.256,ACTIVE,215.54,347.76,59.949,1435848303,"201051344000633","174011321042388",28.51,32.80,0,332.13,396.15,94.0,88.8,0.442,151949.8,151949.8,4810,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848341,178606.00
07/02/2015 10:45,1,3.048,ACTIVE,216.0,325.82,60.00,1435848303,"040051121000185","174011321042388",25.11,31,0.333,317.53,373.15,76.1,72.0,0.357,34474.299999987,34500.700000023,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848342,178607.00
07/02/2015 10:45,2,3.268,ACTIVE,216.00,346.86,59.949,1435848303,"201051344000983","174011321042388",28.71,33.50,0,332.13,395.85,95.0,89.8,0.455,159224.4,159224.4,4812,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848343,178608.00
07/02/2015 10:45,2,3.264,ACTIVE,215.77,347.46,59.954,1435848303,"201051344000917","174011321042388",28.17,32.20,0,332.13,394.65,93.2,88.0,0.442,162490.5,162490.5,4812,0,0,0,L,1122011218,0,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848344,178609.00
07/02/2015 10:45,1,3.073,ACTIVE,215.3,349.84,60.00,1435848303,"040051121000116","174011321042388",25.50,29,0.340,315.92,371.94,77.9,72.9,0.366,34413.600000024,34440.200000048,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848345,178610.00
07/02/2015 10:45,1,1.922,ACTIVE,216.1,342.81,60.00,1435848303,"033051125000135","174011321042388",34.35,30,0.285,317.98,368.87,65.7,61.4,0.308,29135.80000001,29158.40000001,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848347,178611.00
07/02/2015 10:45,2,3.211,ACTIVE,215.77,346.56,59.944,1435848303,"201051344000648","174011321042388",28.33,32.00,0,333.03,395.25,92.1,87.0,0.433,158338.4,158338.4,4804,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848347,178612.00
07/02/2015 10:45,2,3.227,ACTIVE,215.77,346.56,59.944,1435848303,"201051344001093","174011321042388",28.84,32.00,0,331.23,396.15,94.3,89.1,0.438,160628.4,160628.4,4802,0,0,0,L,1122011218,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848348,178613.00
07/02/2015 10:45,2,3.254,ACTIVE,216.22,346.26,59.944,1435848303,"201051344000645","174011321042388",28.17,32.80,0,333.03,394.95,92.9,87.8,0.424,158849.5,158849.5,4812,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848349,178614.00
07/02/2015 10:45,2,3.207,ACTIVE,215.54,346.56,59.933,1435848303,"274151322000085","174011321042388",28.27,37.50,0,333.03,384.13,91.8,86.6,0.349,441555.1,441555.1,6092,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848350,178615.00
07/02/2015 10:45,2,3.240,ACTIVE,216.00,346.86,59.917,1435848303,"201051344000651","174011321042388",28.15,31.00,0,332.43,394.95,92.4,87.3,0.420,158220.4,158220.4,4800,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848351,178616.00
07/02/2015 10:45,2,3.293,ACTIVE,215.77,344.76,59.938,1435848303,"201051344000867","174011321042388",27.85,33.30,0,332.43,393.15,92.8,87.7,0.429,150619.0,150619.0,4814,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848352,178617.00
07/02/2015 10:45,1,3.093,ACTIVE,215.6,340.00,60.00,1435848303,"040051121000095","174011321042388",23.09,29,0.308,317.42,369.32,71.0,66.2,0.327,34383.399999976,34407.600000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848353,178618.00
07/02/2015 10:45,2,3.172,ACTIVE,214.87,345.06,59.928,1435848303,"201051344001230","174011321042388",28.61,34.80,0,329.13,395.55,91.9,86.8,0.438,161738.4,161738.4,4815,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848354,178619.00
07/02/2015 10:45,2,3.191,ACTIVE,216.45,348.36,59.944,1435848303,"201051344000576","174011321042388",28.49,32.00,0,332.43,395.85,92.1,87.0,0.424,158119.0,158119.0,4817,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848355,178620.00
07/02/2015 10:45,2,3.248,ACTIVE,216.22,347.76,59.975,1435848303,"201051344000579","174011321042388",28.35,35.20,0,332.43,395.85,93.2,88.1,0.438,164491.6,164491.6,4804,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435848356,178621.00
07/02/2015 11:00,2,3.178,ACTIVE,214.87,345.36,59.959,1435849203,"201051344000955","174011321042388",28.17,34.50,0,329.73,402.77,90.6,85.5,0.429,163701.0,163701.0,4804,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849204,178622.00
07/02/2015 11:00,1,3.171,ACTIVE,215.8,332.72,60.03,1435849203,"040051121000195","174011321042388",24.91,32,0.346,317.71,381.82,78.6,74.4,0.368,36943,36969.5,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849206,178623.00
07/02/2015 11:00,2,3.443,ACTIVE,215.32,346.56,59.970,1435849203,"274151322000095","174011321042388",28.41,41.50,0,331.83,395.25,99.1,93.7,0.367,462710.3,462710.3,5720,0,0,0,L,1151911521,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849207,178624.00
07/02/2015 11:00,2,3.219,ACTIVE,215.32,346.26,59.970,1435849203,"201051344000868","174011321042388",27.85,32.80,0,332.73,406.97,90.8,85.8,0.415,150003.0,150003.0,4811,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849207,178625.00
07/02/2015 11:00,2,3.193,ACTIVE,216.45,348.36,59.975,1435849203,"201051344000853","174011321042388",28.27,35.20,0,334.24,407.27,91.3,86.2,0.429,156272.1,156272.1,4812,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849208,178626.00
07/02/2015 11:00,2,3.189,ACTIVE,216.00,347.16,59.975,1435849203,"201051344000582","174011321042388",28.39,33.00,0,333.33,407.87,91.8,86.7,0.429,156574.4,156574.4,4800,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849209,178627.00
07/02/2015 11:00,1,3.579,ACTIVE,216.0,352.16,60.03,1435849203,"040051121000097","174011321042388",25.81,32,0.408,318.22,382.33,91.9,87.7,0.424,35036.699999988,35063.400000036,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849211,178628.00
07/02/2015 11:00,2,3.309,ACTIVE,216.00,347.76,59.954,1435849203,"201051344000469","174011321042388",28.21,32.80,0,333.03,408.18,94.5,89.3,0.464,151528.8,151528.8,4805,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849212,178629.00
07/02/2015 11:00,2,3.340,ACTIVE,216.00,348.66,59.975,1435849203,"201051344000988","174011321042388",27.97,35.20,0,332.73,407.57,94.6,89.4,0.438,151156.6,151156.6,4805,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849213,178630.00
07/02/2015 11:00,2,3.328,ACTIVE,214.87,346.26,59.975,1435849203,"201051344001158","174011321042388",28.01,35.40,0,333.33,406.67,94.4,89.2,0.451,157269.1,157269.1,4803,0,0,0,L,1122011218,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849214,178631.00
07/02/2015 11:00,2,3.428,ACTIVE,214.87,347.16,59.970,1435849203,"201051344001025","174011321042388",28.33,35.40,0,332.73,408.18,98.3,93.0,0.455,160646.6,160646.6,4799,0,0,0,L,1122011218,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849215,178632.00
07/02/2015 11:00,1,2.581,ACTIVE,215.0,323.33,60.03,1435849203,"033051125000118","174011321042388",38.67,31,0.444,313.62,389.87,99.3,95.0,0.457,38941.499999976,38971.6,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849216,178633.00
07/02/2015 11:00,2,3.279,ACTIVE,215.54,346.86,59.991,1435849203,"201051344000569","174011321042388",28.27,35.40,0,328.22,407.87,94.0,88.8,0.442,164185.8,164185.8,4811,0,0,0,L,1122011218,0,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849217,178634.00
07/02/2015 11:00,2,2.217,ACTIVE,215.09,417.19,59.975,1435849203,"274151322000094","174011321042388",38.21,39.50,0,384.73,452.66,85.9,81.0,0.331,348498.0,348498.0,6180,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849218,178635.00
07/02/2015 11:00,1,3.155,ACTIVE,215.9,332.31,60.03,1435849203,"040051121000068","174011321042388",23.15,31,0.319,317.72,377.77,72.7,68.4,0.344,33808.3,33832.699999976,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849219,178636.00
07/02/2015 11:00,2,3.195,ACTIVE,215.32,345.06,59.986,1435849203,"201051344000458","174011321042388",28.13,35.80,0,333.33,406.97,91.1,86.0,0.442,159991.6,159991.6,4806,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849220,178637.00
07/02/2015 11:00,2,3.176,ACTIVE,214.64,343.85,59.986,1435849203,"274151322000087","174011321042388",26.64,50.80,0,332.73,387.44,85.7,80.8,0.327,419136.7,419136.7,5689,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849221,178638.00
07/02/2015 11:00,2,3.268,ACTIVE,214.64,349.86,59.975,1435849203,"274151322000052","174011321042388",27.83,41.80,0,332.43,394.35,92.1,87.0,0.349,448086.7,448086.7,6091,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849222,178639.00
07/02/2015 11:00,2,3.166,ACTIVE,214.41,345.06,59.991,1435849203,"201051344001145","174011321042388",28.03,32.60,0,333.03,406.37,89.8,84.8,0.415,165157.6,165157.6,4814,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849223,178640.00
07/02/2015 11:00,2,3.129,ACTIVE,214.41,346.56,59.996,1435849203,"201051344000685","174011321042388",27.85,34.30,0,332.13,402.16,88.2,83.2,0.433,164244.4,164244.4,4816,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849224,178641.00
07/02/2015 11:00,2,3.109,ACTIVE,214.19,344.15,59.986,1435849203,"274151322000088","174011321042388",27.83,39.00,0,332.43,394.05,87.6,82.6,0.327,429255.9,429255.9,5703,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849225,178642.00
07/02/2015 11:00,2,3.045,ACTIVE,214.87,346.26,59.986,1435849203,"201051344000438","174011321042388",28.63,34.30,0,332.43,406.97,88.4,83.4,0.420,164351.7,164351.7,4799,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849226,178643.00
07/02/2015 11:00,2,3.115,ACTIVE,214.41,344.15,59.991,1435849203,"201051344001135","174011321042388",28.03,33.50,0,331.23,406.07,88.4,83.4,0.407,155663.1,155663.1,4790,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849227,178644.00
07/02/2015 11:00,2,3.062,ACTIVE,214.64,346.56,59.986,1435849203,"201051344000417","174011321042388",27.89,37.30,0,332.13,405.47,86.6,81.6,0.415,160057.4,160057.4,4799,0,0,0,L,1122011218,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849228,178645.00
07/02/2015 11:00,2,3.100,ACTIVE,214.19,345.96,59.996,1435849203,"201051344000594","174011321042388",28.31,36.30,0,329.43,403.67,89.0,83.9,0.420,160364.8,160364.8,4798,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849229,178646.00
07/02/2015 11:00,2,3.090,ACTIVE,214.41,351.07,60.002,1435849203,"274151322000083","174011321042388",27.79,42.50,0,332.43,393.15,87.0,82.0,0.345,444268.1,444268.1,6107,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849230,178647.00
07/02/2015 11:00,2,3.119,ACTIVE,215.09,346.26,59.986,1435849203,"201051344000585","174011321042388",28.11,35.00,0,333.03,407.27,88.8,83.8,0.411,159339.4,159339.4,4799,0,0,0,L,1122011218,0,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849231,178648.00
07/02/2015 11:00,2,3.070,ACTIVE,214.41,352.57,59.986,1435849203,"274151322000054","174011321042388",27.85,42.30,0,331.53,392.55,86.6,81.6,0.327,439384.9,439384.9,5691,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849232,178649.00
07/02/2015 11:00,2,3.088,ACTIVE,214.87,344.76,59.991,1435849203,"201051344001203","174011321042388",28.37,34.00,0,333.03,408.78,88.7,83.7,0.424,160517.7,160517.7,4802,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849232,178650.00
07/02/2015 11:00,2,2.982,ACTIVE,213.96,345.06,59.991,1435849203,"201051344000646","174011321042388",28.57,35.60,0,328.82,403.07,86.3,81.4,0.415,157812.5,157812.5,4794,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849233,178651.00
07/02/2015 11:00,2,2.027,ACTIVE,215.32,423.81,59.975,1435849203,"274151322000068","174011321042388",38.15,40.60,0,389.24,457.77,78.5,73.9,0.539,347559.6,347559.6,5789,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849234,178652.00
07/02/2015 11:00,2,3.221,ACTIVE,215.09,342.95,59.986,1435849203,"274151322000076","174011321042388",28.43,40.80,0,332.73,397.35,92.7,87.5,0.358,468487.4,468487.4,6094,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849235,178653.00
07/02/2015 11:00,1,1.830,ACTIVE,215.4,350.33,60.03,1435849203,"033051125000132","174011321042388",33.98,31,0.357,301.62,447.39,61.8,60.7,0.416,29300.300000012,29322.700000048,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849236,178654.00
07/02/2015 11:00,1,2.134,ACTIVE,215.9,326.95,60.03,1435849203,"033051125000150","174011321042388",38.34,31,0.362,316.02,387.49,81.4,77.9,0.381,38981.900000012,39012.000000012,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849238,178655.00
07/02/2015 11:00,2,3.025,ACTIVE,214.41,344.76,59.996,1435849203,"201051344000890","174011321042388",28.15,37.30,0,330.63,402.46,86.2,81.3,0.398,162056.4,162056.4,4802,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849239,178656.00
07/02/2015 11:00,2,3.031,ACTIVE,215.09,346.26,59.991,1435849203,"201051344000900","174011321042388",28.25,33.00,0,332.13,408.18,86.8,81.8,0.407,162296.8,162296.8,4813,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849240,178657.00
07/02/2015 11:00,2,3.000,ACTIVE,215.09,347.46,59.996,1435849203,"201051344000633","174011321042388",28.31,34.80,0,332.73,407.87,85.9,81.0,0.407,151980.6,151980.6,4811,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849241,178658.00
07/02/2015 11:00,1,2.788,ACTIVE,215.7,340.21,60.03,1435849203,"040051121000185","174011321042388",25.29,32,0.306,318.23,381.10,70.1,65.9,0.334,34500.700000023,34526.499999975,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849242,178659.00
07/02/2015 11:00,2,2.980,ACTIVE,215.32,346.26,59.996,1435849203,"201051344000983","174011321042388",28.78,35.40,0,331.83,408.48,86.9,82.0,0.411,159255.4,159255.4,4813,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849243,178660.00
07/02/2015 11:00,2,3.014,ACTIVE,215.09,346.56,59.981,1435849203,"201051344000917","174011321042388",28.09,34.50,0,331.23,406.97,85.8,80.9,0.402,162521.3,162521.3,4813,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849244,178661.00
07/02/2015 11:00,1,2.862,ACTIVE,215.4,327.21,60.03,1435849203,"040051121000116","174011321042388",25.45,30,0.315,317.30,379.87,72.4,67.5,0.343,34440.200000048,34466.200000048,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849245,178662.00
07/02/2015 11:00,1,1.802,ACTIVE,215.7,305.75,60.03,1435849203,"033051125000135","174011321042388",33.82,32,0.354,300.91,450.71,60.6,60.1,0.366,29158.40000001,29180.60000001,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849246,178663.00
07/02/2015 11:00,2,2.973,ACTIVE,215.32,346.86,59.975,1435849203,"201051344000648","174011321042388",28.15,33.30,0,333.63,407.57,84.8,79.9,0.407,158368.7,158368.7,4805,0,0,0,L,1122011218,0,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849247,178664.00
07/02/2015 11:00,2,2.980,ACTIVE,214.87,346.56,59.996,1435849203,"201051344001093","174011321042388",28.69,34.00,0,331.83,408.18,86.6,81.7,0.398,160659.7,160659.7,4803,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849248,178665.00
07/02/2015 11:00,2,2.998,ACTIVE,215.32,346.56,59.991,1435849203,"201051344000645","174011321042388",28.05,34.30,0,333.63,406.67,85.2,80.3,0.393,158880.2,158880.2,4813,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849249,178666.00
07/02/2015 11:00,2,2.990,ACTIVE,214.64,346.56,59.986,1435849203,"274151322000085","174011321042388",28.11,39.30,0,333.33,394.05,85.1,80.2,0.323,441586.1,441586.1,6093,0,0,0,L,1151911521,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849250,178667.00
07/02/2015 11:00,2,3.010,ACTIVE,214.87,345.96,59.986,1435849203,"201051344000651","174011321042388",28.01,33.00,0,332.73,406.97,85.4,80.5,0.398,158251.2,158251.2,4801,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849251,178668.00
07/02/2015 11:00,2,2.973,ACTIVE,214.87,344.76,59.991,1435849203,"201051344000867","174011321042388",28.43,35.40,0,331.53,406.07,85.6,80.7,0.398,150649.9,150649.9,4815,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849252,178669.00
07/02/2015 11:00,1,2.890,ACTIVE,215.2,330.86,60.03,1435849203,"040051121000095","174011321042388",23.02,31,0.285,318.40,376.14,66.2,60.8,0.314,34407.600000024,34431.399999976,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849253,178670.00
07/02/2015 11:00,2,2.979,ACTIVE,214.19,344.76,59.996,1435849203,"201051344001230","174011321042388",28.27,36.50,0,328.82,401.86,85.2,80.4,0.407,161769.2,161769.2,4816,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849254,178671.00
07/02/2015 11:00,2,2.949,ACTIVE,215.32,347.16,59.975,1435849203,"201051344000576","174011321042388",28.27,33.50,0,333.63,406.37,84.4,79.6,0.393,158149.5,158149.5,4818,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849255,178672.00
07/02/2015 11:00,2,3.018,ACTIVE,215.54,346.86,60.023,1435849203,"201051344000579","174011321042388",28.23,36.80,0,333.03,407.27,86.2,81.3,0.402,164522.5,164522.5,4805,0,0,0,L,1122011218,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435849255,178673.00
07/02/2015 11:15,2,3.662,ACTIVE,214.41,348.06,59.944,1435850103,"201051344000955","174011321042388",28.90,33.00,0,316.80,395.85,107.3,101.7,0.521,163719.8,163719.8,4805,0,0,0,L,1122011218,0,122.01,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850105,178674.00
07/02/2015 11:15,1,3.456,ACTIVE,215.1,322.40,60.00,1435850103,"040051121000195","174011321042388",26.16,32,0.397,291.37,450.66,89.9,85.1,0.418,36969.5,36984.3,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850106,178675.00
07/02/2015 11:15,2,4.236,ACTIVE,215.32,353.77,59.959,1435850103,"274151322000095","174011321042388",29.84,40.00,0,322.21,385.63,128.5,122.1,0.468,462729.7,462729.7,5721,0,0,0,L,1151911521,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850107,178676.00
07/02/2015 11:15,2,6.061,ACTIVE,217.13,358.88,59.959,1435850103,"201051344000868","174011321042388",28.55,32.20,0,315.60,397.35,175.6,167.5,0.800,150021.9,150021.9,4812,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850108,178677.00
07/02/2015 11:15,2,6.207,ACTIVE,219.39,362.49,59.933,1435850103,"201051344000853","174011321042388",29.72,34.30,0,318.61,403.37,186.9,178.5,0.879,156291.1,156291.1,4813,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850109,178678.00
07/02/2015 11:15,2,6.021,ACTIVE,218.48,358.88,59.970,1435850103,"201051344000582","174011321042388",29.08,32.00,0,315.90,397.96,177.4,169.3,0.822,156593.0,156593.0,4801,0,0,0,L,1122011218,0,123.59,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850110,178679.00
07/02/2015 11:15,1,6.053,ACTIVE,216.9,322.23,60.03,1435850103,"040051121000097","174011321042388",26.41,32,0.708,289.44,451.45,159.1,152.8,0.702,35063.400000036,35079,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850111,178680.00
07/02/2015 11:15,2,6.451,ACTIVE,219.84,363.39,59.986,1435850103,"201051344000469","174011321042388",29.28,31.80,0,317.10,406.07,191.3,182.7,0.906,151547.8,151547.8,4806,0,0,0,L,1122011218,0,123.81,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850112,178681.00
07/02/2015 11:15,2,6.539,ACTIVE,219.61,362.79,59.959,1435850103,"201051344000988","174011321042388",28.77,34.30,0,317.10,406.07,190.5,182.0,0.879,151175.6,151175.6,4806,0,0,0,L,1122011218,0,124.04,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850113,178682.00
07/02/2015 11:15,2,6.482,ACTIVE,219.39,361.29,59.954,1435850103,"201051344001158","174011321042388",28.77,34.30,0,318.91,405.77,188.8,180.3,0.893,157288.0,157288.0,4804,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850114,178683.00
07/02/2015 11:15,2,6.461,ACTIVE,218.48,361.59,59.949,1435850103,"201051344001025","174011321042388",29.22,34.00,0,316.50,401.26,191.2,182.6,0.857,160665.7,160665.7,4800,0,0,0,L,1122011218,0,123.59,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850115,178684.00
07/02/2015 11:15,1,4.525,ACTIVE,216.3,352.27,60.00,1435850103,"033051125000118","174011321042388",39.99,31,0.804,298.69,449.57,180.1,173.0,0.790,38971.6,38988.1,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850116,178685.00
07/02/2015 11:15,2,6.438,ACTIVE,219.39,360.99,59.965,1435850103,"201051344000569","174011321042388",28.90,34.30,0,316.20,405.47,188.3,179.9,0.875,164204.9,164204.9,4812,0,0,0,L,1122011218,0,123.81,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850117,178686.00
07/02/2015 11:15,2,4.328,ACTIVE,216.90,421.10,59.965,1435850103,"274151322000094","174011321042388",38.90,38.80,0,380.82,452.06,171.9,164.0,0.667,348514.7,348514.7,6181,0,0,0,L,1151911521,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850118,178687.00
07/02/2015 11:15,1,6.250,ACTIVE,217.6,323.88,60.03,1435850103,"040051121000068","174011321042388",23.66,31,0.655,290.40,451.34,147.1,141.7,0.655,33832.699999976,33847.100000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850119,178688.00
