ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 11:15,2,6.418,ACTIVE,219.39,362.79,59.959,1435850103,"201051344000458","174011321042388",28.82,34.80,0,317.40,406.37,187.3,178.9,0.893,160010.7,160010.7,4807,0,0,0,L,1122011218,0,124.27,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850120,178689.00
07/02/2015 11:15,2,6.289,ACTIVE,216.67,370.00,59.954,1435850103,"274151322000087","174011321042388",27.55,51.00,0,320.41,384.73,175.4,167.4,0.667,419154.3,419154.3,5690,0,0,0,L,1151911521,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850121,178690.00
07/02/2015 11:15,2,6.398,ACTIVE,216.90,370.60,59.970,1435850103,"274151322000052","174011321042388",28.63,40.20,0,321.31,387.74,185.5,177.1,0.707,448105.5,448105.5,6092,0,0,0,L,1151911521,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850122,178691.00
07/02/2015 11:15,2,6.352,ACTIVE,217.58,360.69,59.954,1435850103,"201051344001145","174011321042388",29.06,31.50,0,318.30,400.36,187.0,178.6,0.849,165176.6,165176.6,4815,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850123,178692.00
07/02/2015 11:15,2,6.381,ACTIVE,217.35,359.78,59.970,1435850103,"201051344000685","174011321042388",28.96,33.50,0,315.90,399.76,187.0,178.6,0.893,164263.2,164263.2,4817,0,0,0,L,1122011218,0,123.81,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850124,178693.00
07/02/2015 11:15,2,6.336,ACTIVE,216.67,362.49,59.954,1435850103,"274151322000088","174011321042388",28.49,38.00,0,319.81,387.14,182.7,174.4,0.689,429274.3,429274.3,5704,0,0,0,L,1151911521,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850125,178694.00
07/02/2015 11:15,2,6.340,ACTIVE,218.26,361.29,59.954,1435850103,"201051344000438","174011321042388",29.14,33.30,0,317.10,401.56,187.1,178.7,0.871,164370.9,164370.9,4800,0,0,0,L,1122011218,0,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850125,178695.00
07/02/2015 11:15,2,6.346,ACTIVE,218.48,360.99,59.970,1435850103,"201051344001135","174011321042388",28.98,32.40,0,318.00,400.66,186.2,177.8,0.849,155682.4,155682.4,4791,0,0,0,L,1122011218,0,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850126,178696.00
07/02/2015 11:15,2,6.322,ACTIVE,217.80,359.78,59.965,1435850103,"201051344000417","174011321042388",28.73,35.80,0,312.59,400.06,184.0,175.7,0.866,160076.3,160076.3,4800,0,0,0,L,1122011218,0,123.14,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850127,178697.00
07/02/2015 11:15,2,6.385,ACTIVE,217.35,360.69,59.970,1435850103,"201051344000594","174011321042388",29.08,35.60,0,306.28,400.66,188.0,179.5,0.875,160384.3,160384.3,4799,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850128,178698.00
07/02/2015 11:15,2,6.307,ACTIVE,216.45,356.48,59.970,1435850103,"274151322000083","174011321042388",28.45,41.80,0,320.11,387.44,181.8,173.5,0.720,444286.8,444286.8,6108,0,0,0,L,1151911521,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850129,178699.00
07/02/2015 11:15,2,6.332,ACTIVE,218.48,362.49,59.965,1435850103,"201051344000585","174011321042388",29.12,34.30,0,318.30,405.17,186.6,178.2,0.857,159359.0,159359.0,4800,0,0,0,L,1122011218,0,123.36,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850130,178700.00
07/02/2015 11:15,2,6.316,ACTIVE,216.90,370.30,59.954,1435850103,"274151322000054","174011321042388",28.51,40.80,0,322.51,387.74,182.3,174.0,0.694,439403.8,439403.8,5692,0,0,0,L,1151911521,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850131,178701.00
07/02/2015 11:15,2,6.430,ACTIVE,218.71,360.69,59.959,1435850103,"201051344001203","174011321042388",29.14,32.80,0,315.00,402.77,189.8,181.3,0.884,160537.4,160537.4,4803,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850132,178702.00
07/02/2015 11:15,2,6.301,ACTIVE,217.35,359.18,59.965,1435850103,"201051344000646","174011321042388",28.92,35.00,0,316.20,400.36,184.8,176.4,0.866,157831.7,157831.7,4795,0,0,0,L,1122011218,0,123.36,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850133,178703.00
07/02/2015 11:15,2,4.197,ACTIVE,217.80,441.54,59.959,1435850103,"274151322000068","174011321042388",39.48,39.50,0,385.63,455.06,168.5,160.7,0.641,347576.7,347576.7,5790,0,0,0,L,1151911521,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850134,178704.00
07/02/2015 11:15,2,6.701,ACTIVE,217.58,353.77,59.965,1435850103,"274151322000076","174011321042388",28.98,39.80,0,324.02,391.04,196.5,187.7,0.756,468507.9,468507.9,6095,0,0,0,L,1151911521,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850135,178705.00
07/02/2015 11:15,1,3.874,ACTIVE,216.7,338.56,60.00,1435850103,"033051125000132","174011321042388",35.09,30,0.599,285.55,447.65,135.2,129.1,0.601,29322.700000048,29335.800000012,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850136,178706.00
07/02/2015 11:15,1,4.416,ACTIVE,216.7,323.22,60.00,1435850103,"033051125000150","174011321042388",39.54,31,0.779,301.60,451.17,173.7,167.7,0.770,39012.000000012,39029.200000012,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850138,178707.00
07/02/2015 11:15,2,6.197,ACTIVE,216.90,358.88,59.970,1435850103,"201051344000890","174011321042388",28.75,36.30,0,318.91,399.76,180.3,172.1,0.831,162076.0,162076.0,4803,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850139,178708.00
07/02/2015 11:15,2,6.055,ACTIVE,218.26,359.48,59.965,1435850103,"201051344000900","174011321042388",29.14,32.60,0,317.10,406.37,178.6,170.4,0.818,162316.6,162316.6,4814,0,0,0,L,1122011218,0,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850140,178709.00
07/02/2015 11:15,2,5.979,ACTIVE,217.80,360.08,59.965,1435850103,"201051344000633","174011321042388",29.10,34.00,0,318.00,401.86,176.2,168.1,0.831,152000.2,152000.2,4812,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850140,178710.00
07/02/2015 11:15,1,5.936,ACTIVE,217.0,336.04,60.00,1435850103,"040051121000185","174011321042388",25.58,32,0.673,290.94,450.00,151.1,145.6,0.673,34526.499999975,34541.900000011,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850142,178711.00
07/02/2015 11:15,2,6.059,ACTIVE,218.71,360.38,59.949,1435850103,"201051344000983","174011321042388",28.75,34.50,0,317.40,406.07,176.3,168.3,0.835,159275.4,159275.4,4814,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850143,178712.00
07/02/2015 11:15,2,6.100,ACTIVE,217.80,358.58,59.965,1435850103,"201051344000917","174011321042388",28.90,33.30,0,318.91,401.26,178.5,170.3,0.835,162540.9,162540.9,4814,0,0,0,L,1122011218,0,123.36,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850144,178713.00
07/02/2015 11:15,1,5.912,ACTIVE,215.7,323.95,60.00,1435850103,"040051121000116","174011321042388",25.94,30,0.683,286.97,450.85,152.6,146.5,0.679,34466.200000048,34482.100000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850145,178714.00
07/02/2015 11:15,1,3.774,ACTIVE,217.0,348.06,60.00,1435850103,"033051125000135","174011321042388",34.89,31,0.583,285.69,450.03,131.0,126.0,0.588,29180.60000001,29193.80000001,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850146,178715.00
07/02/2015 11:15,2,5.965,ACTIVE,218.26,359.78,59.965,1435850103,"201051344000648","174011321042388",28.53,32.80,0,316.80,405.77,172.4,164.5,0.800,158388.3,158388.3,4806,0,0,0,L,1122011218,0,123.36,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850147,178716.00
07/02/2015 11:15,2,6.143,ACTIVE,218.03,360.38,59.959,1435850103,"201051344001093","174011321042388",29.38,32.80,0,317.10,406.37,182.7,174.4,0.835,160679.8,160679.8,4804,0,0,0,L,1122011218,0,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850148,178717.00
07/02/2015 11:15,2,6.148,ACTIVE,218.48,359.48,59.981,1435850103,"201051344000645","174011321042388",28.31,33.50,0,318.91,406.07,176.2,168.1,0.795,158900.0,158900.0,4814,0,0,0,L,1122011218,0,124.04,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850149,178718.00
07/02/2015 11:15,2,6.109,ACTIVE,216.67,372.71,59.991,1435850103,"274151322000085","174011321042388",28.59,38.40,0,322.81,387.74,176.8,168.8,0.676,441605.6,441605.6,6094,0,0,0,L,1151911521,0,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850150,178719.00
07/02/2015 11:15,2,5.896,ACTIVE,218.26,360.08,59.981,1435850103,"201051344000651","174011321042388",29.10,32.20,0,318.30,404.57,173.7,165.7,0.791,158271.1,158271.1,4802,0,0,0,L,1122011218,0,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850150,178720.00
07/02/2015 11:15,2,5.760,ACTIVE,217.35,357.68,59.954,1435850103,"201051344000867","174011321042388",29.00,34.80,0,318.61,400.06,169.1,161.3,0.778,150669.9,150669.9,4816,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850151,178721.00
07/02/2015 11:15,1,5.506,ACTIVE,216.0,347.66,60.00,1435850103,"040051121000095","174011321042388",23.51,31,0.574,288.92,448.42,128.8,123.4,0.574,34431.399999976,34446.100000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850153,178722.00
07/02/2015 11:15,2,5.449,ACTIVE,216.00,354.67,59.944,1435850103,"201051344001230","174011321042388",28.88,35.60,0,317.10,400.66,159.3,151.9,0.756,161789.1,161789.1,4817,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850153,178723.00
07/02/2015 11:15,2,5.131,ACTIVE,217.58,357.38,59.970,1435850103,"201051344000576","174011321042388",28.84,33.00,0,318.00,405.77,149.8,142.7,0.685,158169.3,158169.3,4819,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850155,178724.00
07/02/2015 11:15,2,5.143,ACTIVE,217.80,357.38,59.965,1435850103,"201051344000579","174011321042388",28.77,36.30,0,317.40,405.77,149.8,142.6,0.707,164542.8,164542.8,4806,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435850156,178725.00
07/02/2015 11:30,2,6.500,ACTIVE,217.35,356.78,59.959,1435851004,"201051344000955","174011321042388",27.59,36.80,0,331.23,399.76,181.6,173.3,0.879,163762.7,163762.7,4806,0,0,0,L,1122011218,0,123.14,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851005,178726.00
07/02/2015 11:30,1,6.353,ACTIVE,216.5,324.07,60.03,1435851004,"040051121000195","174011321042388",24.52,34,0.689,315.68,377.53,155.0,148.2,0.684,36984.3,37020.9,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851006,178727.00
07/02/2015 11:30,2,6.850,ACTIVE,216.45,352.57,59.959,1435851004,"274151322000095","174011321042388",27.29,47.00,0,330.93,389.54,189.2,180.7,0.716,462774.5,462774.5,5722,0,0,0,L,1151911521,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851007,178728.00
07/02/2015 11:30,2,6.584,ACTIVE,218.03,357.68,59.970,1435851004,"201051344000868","174011321042388",27.35,35.20,0,331.83,401.26,182.5,174.2,0.840,150065.0,150065.0,4813,0,0,0,L,1122011218,0,123.59,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851008,178729.00
07/02/2015 11:30,2,6.516,ACTIVE,219.84,360.99,59.970,1435851004,"201051344000853","174011321042388",27.59,37.80,0,333.93,406.07,182.0,173.7,0.853,156334.1,156334.1,4814,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851009,178730.00
07/02/2015 11:30,2,6.473,ACTIVE,218.71,359.48,59.970,1435851004,"201051344000582","174011321042388",27.47,35.00,0,332.43,404.87,180.0,171.8,0.831,156635.5,156635.5,4802,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851010,178731.00
07/02/2015 11:30,1,6.178,ACTIVE,217.1,320.84,60.00,1435851004,"040051121000097","174011321042388",24.96,35,0.683,315.78,378.43,153.4,147.6,0.681,35079,35115.400000036,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851011,178732.00
07/02/2015 11:30,2,6.502,ACTIVE,219.39,360.69,59.975,1435851004,"201051344000469","174011321042388",27.81,34.50,0,333.33,406.97,183.2,174.9,0.866,151591.0,151591.0,4807,0,0,0,L,1122011218,0,123.81,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851012,178733.00
07/02/2015 11:30,2,6.613,ACTIVE,219.39,361.59,59.970,1435851004,"201051344000988","174011321042388",27.12,37.50,0,333.33,407.27,181.5,173.3,0.840,151218.5,151218.5,4807,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851013,178734.00
07/02/2015 11:30,2,6.516,ACTIVE,219.39,360.69,59.986,1435851004,"201051344001158","174011321042388",27.29,38.00,0,333.63,406.07,180.1,171.9,0.840,157330.5,157330.5,4805,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851014,178735.00
07/02/2015 11:30,2,6.527,ACTIVE,218.26,358.88,59.970,1435851004,"201051344001025","174011321042388",27.79,37.80,0,332.73,401.26,183.5,175.2,0.822,160709.0,160709.0,4801,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851015,178736.00
07/02/2015 11:30,1,4.560,ACTIVE,217.2,334.55,60.03,1435851004,"033051125000118","174011321042388",38.40,33,0.777,312.90,383.47,174.3,167.7,0.763,38988.1,39029.299999988,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851016,178737.00
07/02/2015 11:30,2,6.482,ACTIVE,219.16,360.08,59.975,1435851004,"201051344000569","174011321042388",27.57,37.50,0,333.03,405.17,180.9,172.7,0.844,164247.6,164247.6,4813,0,0,0,L,1122011218,0,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851017,178738.00
07/02/2015 11:30,2,4.357,ACTIVE,216.90,423.50,59.970,1435851004,"274151322000094","174011321042388",37.63,43.60,0,386.23,456.87,166.6,158.8,0.645,348553.7,348553.7,6182,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851018,178739.00
07/02/2015 11:30,1,6.389,ACTIVE,216.9,323.90,60.03,1435851004,"040051121000068","174011321042388",22.17,33,0.626,316.50,373.89,140.9,135.1,0.631,33847.100000012,33880.600000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851019,178740.00
07/02/2015 11:30,2,6.570,ACTIVE,219.39,359.78,59.954,1435851004,"201051344000458","174011321042388",27.21,38.20,0,328.52,418.39,181.0,172.7,0.857,160053.4,160053.4,4808,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851020,178741.00
07/02/2015 11:30,2,6.428,ACTIVE,217.13,350.17,59.965,1435851004,"274151322000087","174011321042388",25.66,58.00,0,331.83,385.03,166.9,159.2,0.628,419194.0,419194.0,5691,0,0,0,L,1151911521,0,124.72,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851021,178742.00
07/02/2015 11:30,2,6.543,ACTIVE,217.13,357.38,59.981,1435851004,"274151322000052","174011321042388",27.14,46.00,0,331.23,387.44,179.6,171.4,0.689,448147.9,448147.9,6093,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851022,178743.00
07/02/2015 11:30,2,6.463,ACTIVE,217.58,358.28,59.965,1435851004,"201051344001145","174011321042388",27.61,35.00,0,332.13,400.06,180.6,172.4,0.831,165219.2,165219.2,4816,0,0,0,L,1122011218,0,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851023,178744.00
07/02/2015 11:30,2,6.535,ACTIVE,217.13,357.08,59.954,1435851004,"201051344000685","174011321042388",27.35,36.80,0,331.23,399.76,181.0,172.8,0.875,164305.9,164305.9,4818,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851024,178745.00
07/02/2015 11:30,2,6.426,ACTIVE,216.45,365.49,59.965,1435851004,"274151322000088","174011321042388",27.21,43.40,0,331.83,386.53,177.1,169.0,0.667,429316.1,429316.1,5705,0,0,0,L,1151911521,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851025,178746.00
07/02/2015 11:30,2,6.455,ACTIVE,218.03,358.88,59.959,1435851004,"201051344000438","174011321042388",27.67,36.80,0,331.53,400.66,181.0,172.8,0.835,164413.6,164413.6,4801,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851026,178747.00
07/02/2015 11:30,2,6.518,ACTIVE,218.26,359.78,59.970,1435851004,"201051344001135","174011321042388",27.41,35.80,0,331.83,399.76,181.0,172.8,0.822,155725.0,155725.0,4792,0,0,0,L,1122011218,0,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851027,178748.00
07/02/2015 11:30,2,6.455,ACTIVE,217.58,358.88,59.965,1435851004,"201051344000417","174011321042388",27.27,40.00,0,332.13,400.06,178.3,170.2,0.862,160118.4,160118.4,4801,0,0,0,L,1122011218,0,123.36,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851028,178749.00
07/02/2015 11:30,2,6.521,ACTIVE,217.35,358.88,59.965,1435851004,"201051344000594","174011321042388",27.63,39.50,0,330.93,400.66,182.4,174.2,0.844,160427.3,160427.3,4800,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851029,178750.00
07/02/2015 11:30,2,6.439,ACTIVE,216.45,350.77,59.975,1435851004,"274151322000083","174011321042388",27.12,47.80,0,331.23,385.33,176.9,168.8,0.707,444328.5,444328.5,6109,0,0,0,L,1151911521,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851030,178751.00
07/02/2015 11:30,2,6.484,ACTIVE,218.71,359.18,59.970,1435851004,"201051344000585","174011321042388",27.75,37.50,0,333.33,403.07,182.2,173.9,0.844,159401.9,159401.9,4801,0,0,0,L,1122011218,0,123.59,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851031,178752.00
07/02/2015 11:30,2,6.467,ACTIVE,216.67,349.56,59.959,1435851004,"274151322000054","174011321042388",27.17,46.60,0,331.53,386.83,177.8,169.7,0.676,439445.7,439445.7,5693,0,0,0,L,1151911521,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851032,178753.00
07/02/2015 11:30,2,6.541,ACTIVE,218.48,357.98,59.970,1435851004,"201051344001203","174011321042388",27.95,36.30,0,333.33,402.46,185.1,176.7,0.866,160581.1,160581.1,4804,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851033,178754.00
07/02/2015 11:30,2,6.416,ACTIVE,217.58,357.98,59.949,1435851004,"201051344000646","174011321042388",27.77,38.80,0,329.73,399.46,180.4,172.2,0.835,157874.3,157874.3,4796,0,0,0,L,1122011218,0,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851034,178755.00
07/02/2015 11:30,2,4.369,ACTIVE,218.03,422.90,59.959,1435851004,"274151322000068","174011321042388",37.51,44.50,0,388.34,458.07,166.6,158.9,0.628,347615.7,347615.7,5791,0,0,0,L,1151911521,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851034,178756.00
07/02/2015 11:30,2,6.826,ACTIVE,217.58,372.71,59.970,1435851004,"274151322000076","174011321042388",27.87,46.20,0,331.53,392.85,192.6,184.0,0.734,468553.4,468553.4,6096,0,0,0,L,1151911521,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851035,178757.00
07/02/2015 11:30,1,4.028,ACTIVE,217.2,362.87,60.00,1435851004,"033051125000132","174011321042388",33.17,33,0.586,315.54,370.94,132.9,126.6,0.593,29335.800000012,29367,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851037,178758.00
07/02/2015 11:30,1,4.572,ACTIVE,217.8,337.40,60.00,1435851004,"033051125000150","174011321042388",38.22,34,0.777,314.59,383.57,173.9,168.0,0.766,39029.200000012,39070.500000012,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851038,178759.00
07/02/2015 11:30,2,6.523,ACTIVE,217.35,357.98,59.970,1435851004,"201051344000890","174011321042388",27.47,40.40,0,331.53,399.46,181.6,173.3,0.835,162118.8,162118.8,4804,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851039,178760.00
07/02/2015 11:30,2,6.568,ACTIVE,218.93,360.38,59.965,1435851004,"201051344000900","174011321042388",27.71,35.80,0,331.83,404.87,184.4,176.0,0.840,162360.0,162360.0,4815,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851040,178761.00
07/02/2015 11:30,2,6.396,ACTIVE,218.48,359.78,59.965,1435851004,"201051344000633","174011321042388",27.89,37.80,0,331.83,402.46,180.7,172.5,0.853,152043.0,152043.0,4813,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851041,178762.00
07/02/2015 11:30,1,6.257,ACTIVE,217.5,371.25,60.03,1435851004,"040051121000185","174011321042388",24.54,35,0.679,315.77,377.42,152.8,147.0,0.678,34541.900000011,34577.999999975,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851042,178763.00
07/02/2015 11:30,2,6.488,ACTIVE,219.61,360.69,59.959,1435851004,"201051344000983","174011321042388",27.77,38.20,0,330.03,413.29,182.5,174.2,0.849,159318.4,159318.4,4815,0,0,0,L,1122011218,0,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851043,178764.00
07/02/2015 11:30,2,6.527,ACTIVE,218.71,358.88,59.922,1435851004,"201051344000917","174011321042388",27.49,36.50,0,330.93,400.06,181.8,173.5,0.853,162583.9,162583.9,4815,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851044,178765.00
07/02/2015 11:30,1,6.165,ACTIVE,216.4,350.95,60.03,1435851004,"040051121000116","174011321042388",24.73,32,0.675,315.43,376.05,151.7,145.1,0.675,34482.100000024,34518,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851045,178766.00
07/02/2015 11:30,1,3.961,ACTIVE,217.3,364.40,60.03,1435851004,"033051125000135","174011321042388",33.02,33,0.576,315.50,371.35,130.1,124.3,0.582,29193.80000001,29224.60000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851046,178767.00
07/02/2015 11:30,2,6.432,ACTIVE,219.39,359.18,59.949,1435851004,"201051344000648","174011321042388",27.41,36.30,0,333.93,403.97,178.5,170.4,0.835,158430.5,158430.5,4807,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851047,178768.00
07/02/2015 11:30,2,6.541,ACTIVE,218.71,360.08,59.965,1435851004,"201051344001093","174011321042388",27.97,36.00,0,331.83,404.57,185.2,176.8,0.840,160723.6,160723.6,4805,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851048,178769.00
07/02/2015 11:30,2,6.531,ACTIVE,219.39,359.48,59.970,1435851004,"201051344000645","174011321042388",27.31,37.00,0,324.92,406.97,180.5,172.3,0.822,158942.7,158942.7,4815,0,0,0,L,1122011218,0,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851049,178770.00
07/02/2015 11:30,2,6.465,ACTIVE,217.13,373.31,59.949,1435851004,"274151322000085","174011321042388",27.59,43.20,0,331.83,386.83,180.7,172.5,0.685,441648.1,441648.1,6095,0,0,0,L,1151911521,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851050,178771.00
07/02/2015 11:30,2,6.463,ACTIVE,218.93,359.48,59.965,1435851004,"201051344000651","174011321042388",27.83,35.20,0,333.33,403.37,182.2,173.9,0.818,158314.2,158314.2,4803,0,0,0,L,1122011218,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851051,178772.00
07/02/2015 11:30,2,6.549,ACTIVE,218.48,357.08,59.965,1435851004,"201051344000867","174011321042388",27.39,38.40,0,332.13,398.56,181.6,173.3,0.826,150712.7,150712.7,4817,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851052,178773.00
07/02/2015 11:30,1,6.236,ACTIVE,217.1,364.73,60.03,1435851004,"040051121000095","174011321042388",22.28,33,0.614,316.50,372.09,138.3,132.7,0.614,34446.100000024,34478.899999976,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851053,178774.00
07/02/2015 11:30,2,6.492,ACTIVE,217.35,356.48,59.959,1435851004,"201051344001230","174011321042388",27.69,39.30,0,330.93,400.06,181.9,173.7,0.857,161832.1,161832.1,4818,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851054,178775.00
07/02/2015 11:30,2,6.453,ACTIVE,219.39,361.59,59.928,1435851004,"201051344000576","174011321042388",27.61,36.50,0,333.93,405.77,180.4,172.2,0.822,158211.9,158211.9,4820,0,0,0,L,1122011218,0,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851055,178776.00
07/02/2015 11:30,2,6.523,ACTIVE,219.61,359.78,59.959,1435851004,"201051344000579","174011321042388",27.51,39.50,0,334.24,404.27,181.6,173.3,0.857,164585.7,164585.7,4807,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851056,178777.00
07/02/2015 11:45,2,6.732,ACTIVE,217.58,357.68,59.965,1435851903,"201051344000955","174011321042388",26.96,39.30,0,320.71,406.67,183.8,175.4,0.871,163806.1,163806.1,4807,0,0,0,L,1122011218,0,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851904,178778.00
07/02/2015 11:45,1,6.552,ACTIVE,216.8,366.60,60.03,1435851903,"040051121000195","174011321042388",24.18,37,0.698,310.64,387.85,157.6,150.5,0.698,37020.9,37058.2,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851906,178779.00
07/02/2015 11:45,2,6.977,ACTIVE,216.67,366.10,59.965,1435851903,"274151322000095","174011321042388",27.31,50.40,0,330.63,388.64,192.9,184.3,0.729,462820.0,462820.0,5723,0,0,0,L,1151911521,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851907,178780.00
07/02/2015 11:45,2,6.740,ACTIVE,218.26,358.58,59.959,1435851903,"201051344000868","174011321042388",27.25,38.20,0,330.93,399.46,186.0,177.6,0.849,150108.6,150108.6,4814,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851908,178781.00
07/02/2015 11:45,2,6.732,ACTIVE,220.06,360.38,59.959,1435851903,"201051344000853","174011321042388",27.25,40.00,0,338.74,405.47,185.7,177.3,0.866,156377.8,156377.8,4815,0,0,0,L,1122011218,0,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851909,178782.00
07/02/2015 11:45,2,6.643,ACTIVE,218.93,360.99,59.970,1435851903,"201051344000582","174011321042388",27.17,37.80,0,320.71,414.19,182.9,174.6,0.840,156678.5,156678.5,4803,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851909,178783.00
07/02/2015 11:45,1,6.390,ACTIVE,217.6,328.96,60.00,1435851903,"040051121000097","174011321042388",24.47,37,0.690,317.30,378.05,155.6,149.5,0.689,35115.400000036,35152.300000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851911,178784.00
07/02/2015 11:45,2,6.654,ACTIVE,219.84,362.49,59.970,1435851903,"201051344000469","174011321042388",27.65,37.30,0,336.94,405.47,186.2,177.8,0.884,151634.9,151634.9,4808,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851912,178785.00
07/02/2015 11:45,2,6.705,ACTIVE,219.61,363.09,59.959,1435851903,"201051344000988","174011321042388",27.14,40.00,0,336.94,405.47,184.2,175.9,0.857,151262.0,151262.0,4808,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851913,178786.00
07/02/2015 11:45,2,6.738,ACTIVE,219.61,360.38,59.965,1435851903,"201051344001158","174011321042388",26.76,40.60,0,337.24,403.97,182.6,174.3,0.849,157373.7,157373.7,4806,0,0,0,L,1122011218,0,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851914,178787.00
07/02/2015 11:45,2,6.748,ACTIVE,218.71,358.88,59.970,1435851903,"201051344001025","174011321042388",27.29,40.80,0,331.83,400.36,186.4,178.0,0.826,160753.0,160753.0,4802,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851915,178788.00
07/02/2015 11:45,1,4.714,ACTIVE,217.2,367.77,60.03,1435851903,"033051125000118","174011321042388",37.83,36,0.788,311.54,387.80,177.5,169.9,0.778,39029.299999988,39071.299999988,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851916,178789.00
07/02/2015 11:45,2,6.648,ACTIVE,219.39,360.69,59.975,1435851903,"201051344000569","174011321042388",27.45,40.00,0,336.94,403.67,184.9,176.5,0.853,164291.1,164291.1,4814,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851917,178790.00
07/02/2015 11:45,2,4.451,ACTIVE,217.35,419.00,59.965,1435851903,"274151322000094","174011321042388",37.61,46.60,0,379.92,445.45,169.0,161.2,0.645,348593.5,348593.5,6183,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851918,178791.00
07/02/2015 11:45,1,6.538,ACTIVE,217.3,370.60,60.03,1435851903,"040051121000068","174011321042388",21.98,35,0.635,316.98,374.16,143.0,137.0,0.638,33880.600000012,33914.3,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851919,178792.00
07/02/2015 11:45,2,6.637,ACTIVE,219.61,359.78,59.970,1435851903,"201051344000458","174011321042388",27.45,40.40,0,337.54,403.67,184.4,176.1,0.879,160096.8,160096.8,4809,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851920,178793.00
07/02/2015 11:45,2,6.574,ACTIVE,216.90,348.66,59.965,1435851903,"274151322000087","174011321042388",25.13,62.80,0,332.13,382.63,167.2,159.5,0.632,419233.7,419233.7,5692,0,0,0,L,1151911521,0,124.94,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851921,178794.00
07/02/2015 11:45,2,6.656,ACTIVE,217.35,362.49,59.965,1435851903,"274151322000052","174011321042388",27.00,50.00,0,324.02,415.39,182.1,173.8,0.694,448191.0,448191.0,6094,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851922,178795.00
07/02/2015 11:45,2,6.613,ACTIVE,217.80,359.78,59.970,1435851903,"201051344001145","174011321042388",27.33,37.50,0,331.53,399.16,183.1,174.8,0.840,165262.5,165262.5,4817,0,0,0,L,1122011218,0,123.81,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851923,178796.00
07/02/2015 11:45,2,6.643,ACTIVE,217.58,357.08,59.970,1435851903,"201051344000685","174011321042388",27.23,39.30,0,331.23,398.86,183.1,174.8,0.893,164349.2,164349.2,4819,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851924,178797.00
07/02/2015 11:45,2,6.623,ACTIVE,216.67,361.59,59.965,1435851903,"274151322000088","174011321042388",26.76,46.00,0,330.33,385.93,179.3,171.2,0.672,429358.6,429358.6,5706,0,0,0,L,1151911521,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851924,178798.00
07/02/2015 11:45,2,6.654,ACTIVE,218.48,359.48,59.970,1435851903,"201051344000438","174011321042388",27.10,39.80,0,325.82,405.77,182.5,174.2,0.853,164456.8,164456.8,4802,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851925,178799.00
07/02/2015 11:45,2,6.637,ACTIVE,218.48,358.28,59.959,1435851903,"201051344001135","174011321042388",27.23,39.00,0,331.23,399.16,183.1,174.8,0.831,155768.3,155768.3,4793,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851926,178800.00
07/02/2015 11:45,2,6.496,ACTIVE,217.80,357.38,59.975,1435851903,"201051344000417","174011321042388",27.31,43.20,0,318.61,408.18,179.7,171.5,0.849,160160.9,160160.9,4802,0,0,0,L,1122011218,0,123.36,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851927,178801.00
07/02/2015 11:45,2,6.787,ACTIVE,217.80,358.58,59.959,1435851903,"201051344000594","174011321042388",26.88,42.30,0,330.33,400.36,184.7,176.4,0.857,160471.0,160471.0,4801,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851928,178802.00
07/02/2015 11:45,2,6.641,ALERT,216.45,356.18,59.970,1435851903,"274151322000083","174011321042388",26.74,51.00,0,300.27,385.93,179.8,171.6,0.716,444370.9,444370.9,6110,0,0,0,L,1151911521,0,124.27,123.81,0002,40,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851930,178803.00
07/02/2015 11:45,2,6.689,ACTIVE,218.93,359.78,60.002,1435851903,"201051344000585","174011321042388",27.31,40.40,0,332.13,399.76,184.9,176.6,0.857,159445.6,159445.6,4802,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851931,178804.00
07/02/2015 11:45,2,6.676,ACTIVE,216.90,358.58,59.959,1435851903,"274151322000054","174011321042388",26.68,50.00,0,330.93,386.53,180.3,172.1,0.685,439488.5,439488.5,5694,0,0,0,L,1151911521,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851932,178805.00
07/02/2015 11:45,2,6.799,ACTIVE,218.71,359.78,59.938,1435851903,"201051344001203","174011321042388",27.29,39.50,0,333.03,401.56,187.9,179.5,0.875,160625.5,160625.5,4805,0,0,0,L,1122011218,0,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851933,178806.00
07/02/2015 11:45,2,6.607,ACTIVE,217.58,360.38,59.944,1435851903,"201051344000646","174011321042388",27.31,41.30,0,330.93,400.36,182.8,174.6,0.835,157917.5,157917.5,4797,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851934,178807.00
07/02/2015 11:45,2,4.477,ACTIVE,218.03,417.79,59.959,1435851903,"274151322000068","174011321042388",37.19,47.50,0,385.03,446.65,168.5,160.7,0.641,347655.6,347655.6,5792,0,0,0,L,1151911521,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851935,178808.00
07/02/2015 11:45,2,7.002,ACTIVE,218.03,369.10,59.975,1435851903,"274151322000076","174011321042388",27.55,49.50,0,332.13,389.24,195.2,186.5,0.751,468599.7,468599.7,6097,0,0,0,L,1151911521,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851935,178809.00
07/02/2015 11:45,1,4.148,ACTIVE,217.3,357.92,60.00,1435851903,"033051125000132","174011321042388",32.70,35,0.593,315.35,373.65,134.9,128.3,0.598,29367,29398.800000012,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851937,178810.00
07/02/2015 11:45,1,4.718,ACTIVE,217.7,372.25,60.03,1435851903,"033051125000150","174011321042388",37.63,36,0.791,299.95,398.91,176.7,170.7,0.776,39070.500000012,39112.700000012,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851938,178811.00
07/02/2015 11:45,2,6.703,ACTIVE,217.58,357.68,59.975,1435851903,"201051344000890","174011321042388",27.14,43.40,0,331.53,399.76,184.1,175.7,0.849,162162.3,162162.3,4805,0,0,0,L,1122011218,0,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851939,178812.00
07/02/2015 11:45,2,6.705,ACTIVE,219.39,360.38,59.970,1435851903,"201051344000900","174011321042388",27.69,38.20,0,331.83,404.87,187.9,179.4,0.857,162404.3,162404.3,4816,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851940,178813.00
07/02/2015 11:45,2,6.625,ACTIVE,218.48,361.59,59.991,1435851903,"201051344000633","174011321042388",27.43,40.60,0,332.13,399.76,184.0,175.6,0.866,152086.4,152086.4,4814,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851941,178814.00
07/02/2015 11:45,1,6.411,ACTIVE,217.6,344.26,60.03,1435851903,"040051121000185","174011321042388",24.29,38,0.690,312.58,378.42,155.0,149.0,0.686,34577.999999975,34614.900000011,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851942,178815.00
07/02/2015 11:45,2,6.619,ACTIVE,219.61,362.19,59.959,1435851903,"201051344000983","174011321042388",27.75,40.20,0,335.14,404.27,186.2,177.8,0.866,159362.3,159362.3,4816,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851943,178816.00
07/02/2015 11:45,2,6.688,ACTIVE,218.71,359.78,59.970,1435851903,"201051344000917","174011321042388",27.29,39.00,0,320.71,403.37,184.8,176.4,0.875,162627.5,162627.5,4816,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851944,178817.00
07/02/2015 11:45,1,6.363,ACTIVE,217.3,372.92,60.00,1435851903,"040051121000116","174011321042388",24.36,34,0.685,311.47,381.79,154.2,147.5,0.686,34518,34554.5,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851945,178818.00
07/02/2015 11:45,1,4.071,ACTIVE,218.2,364.40,60.03,1435851903,"033051125000135","174011321042388",32.63,36,0.584,313.25,382.27,132.1,126.8,0.586,29224.60000001,29255.90000001,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851947,178819.00
07/02/2015 11:45,2,6.543,ACTIVE,219.61,362.79,59.991,1435851903,"201051344000648","174011321042388",27.51,38.60,0,337.24,404.27,182.3,174.1,0.853,158473.5,158473.5,4808,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851948,178820.00
07/02/2015 11:45,2,6.736,ALERT,219.16,362.19,59.938,1435851903,"201051344001093","174011321042388",27.59,38.80,0,293.96,411.78,188.3,179.9,0.844,160767.8,160767.8,4806,0,0,0,L,1122011218,0,124.27,126.53,0002,38,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851949,178821.00
07/02/2015 11:45,2,6.715,ACTIVE,219.84,360.69,59.970,1435851903,"201051344000645","174011321042388",27.15,39.30,0,337.24,404.27,184.6,176.2,0.844,158986.3,158986.3,4816,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851950,178822.00
07/02/2015 11:45,2,6.678,ACTIVE,217.80,375.11,59.975,1435851903,"274151322000085","174011321042388",27.25,46.60,0,331.83,387.44,184.1,175.8,0.703,441691.6,441691.6,6096,0,0,0,L,1151911521,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851951,178823.00
07/02/2015 11:45,2,6.707,ACTIVE,219.61,360.99,59.981,1435851903,"201051344000651","174011321042388",27.27,38.40,0,333.03,403.97,185.2,176.8,0.840,158357.9,158357.9,4804,0,0,0,L,1122011218,0,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851952,178824.00
07/02/2015 11:45,2,6.639,ACTIVE,218.93,359.48,59.944,1435851903,"201051344000867","174011321042388",27.59,40.80,0,329.73,399.16,185.3,177.0,0.849,150756.4,150756.4,4818,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851953,178825.00
07/02/2015 11:45,1,6.439,ACTIVE,217.4,355.65,60.00,1435851903,"040051121000095","174011321042388",21.99,35,0.626,317.80,372.87,140.9,135.3,0.625,34478.899999976,34512.300000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851955,178826.00
07/02/2015 11:45,2,6.586,ACTIVE,218.03,359.78,59.970,1435851903,"201051344001230","174011321042388",27.77,41.80,0,331.23,400.36,185.2,176.8,0.875,161875.8,161875.8,4819,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851956,178827.00
07/02/2015 11:45,2,6.727,ACTIVE,220.06,363.39,59.944,1435851903,"201051344000576","174011321042388",27.15,38.80,0,337.24,404.87,185.0,176.7,0.844,158255.4,158255.4,4821,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851956,178828.00
07/02/2015 11:45,2,6.689,ACTIVE,220.29,362.49,59.975,1435851903,"201051344000579","174011321042388",27.39,42.30,0,338.14,405.47,185.6,177.2,0.866,164629.4,164629.4,4808,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435851957,178829.00
07/02/2015 12:00,2,6.906,ACTIVE,218.71,361.59,59.991,1435852803,"201051344000955","174011321042388",27.29,41.00,0,313.80,408.48,190.9,182.3,0.893,163851.1,163851.1,4808,0,0,0,L,1122011218,0,123.59,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852804,178830.00
07/02/2015 12:00,1,6.804,ACTIVE,218.1,374.06,60.03,1435852803,"040051121000195","174011321042388",24.05,39,0.718,293.32,381.96,162.8,155.6,0.711,37058.2,37096.6,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852806,178831.00
07/02/2015 12:00,2,7.309,ACTIVE,217.35,358.28,59.991,1435852803,"274151322000095","174011321042388",26.96,52.50,0,311.99,400.66,199.3,190.5,0.742,462867.1,462867.1,5724,0,0,0,L,1151911521,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852807,178832.00
