ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 12:00,2,7.008,ACTIVE,219.39,362.49,59.996,1435852803,"201051344000868","174011321042388",27.21,38.60,0,314.10,407.87,193.1,184.5,0.866,150154.2,150154.2,4815,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852808,178833.00
07/02/2015 12:00,2,6.936,ACTIVE,220.97,365.80,60.002,1435852803,"201051344000853","174011321042388",27.45,40.60,0,316.20,412.08,192.8,184.2,0.893,156423.2,156423.2,4816,0,0,0,L,1122011218,0,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852808,178834.00
07/02/2015 12:00,2,6.926,ACTIVE,219.84,364.89,60.007,1435852803,"201051344000582","174011321042388",27.04,38.40,0,318.61,411.18,189.7,181.1,0.888,156723.3,156723.3,4804,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852809,178835.00
07/02/2015 12:00,1,6.638,ACTIVE,218.6,374.84,60.03,1435852803,"040051121000097","174011321042388",24.42,39,0.716,294.24,381.75,161.3,155.2,0.711,35152.300000012,35190.600000024,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852811,178836.00
07/02/2015 12:00,2,6.953,ACTIVE,220.74,366.10,60.002,1435852803,"201051344000469","174011321042388",27.51,37.30,0,316.20,409.08,193.7,185.0,0.924,151680.6,151680.6,4809,0,0,0,L,1122011218,0,124.49,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852812,178837.00
07/02/2015 12:00,2,6.938,ACTIVE,220.52,366.70,60.002,1435852803,"201051344000988","174011321042388",27.17,41.00,0,316.80,413.89,191.0,182.4,0.879,151307.1,151307.1,4809,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852813,178838.00
07/02/2015 12:00,2,6.914,ACTIVE,220.52,365.80,60.002,1435852803,"201051344001158","174011321042388",27.02,42.30,0,315.60,408.48,189.2,180.7,0.875,157418.3,157418.3,4807,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852814,178839.00
07/02/2015 12:00,2,6.988,ACTIVE,219.61,364.59,60.007,1435852803,"201051344001025","174011321042388",27.37,42.50,0,318.00,407.87,193.6,185.0,0.875,160798.7,160798.7,4803,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852814,178840.00
07/02/2015 12:00,1,4.869,ACTIVE,217.8,333.88,60.07,1435852803,"033051125000118","174011321042388",37.95,38,0.815,285.14,386.36,183.8,175.7,0.806,39071.299999988,39114.700000024,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852816,178841.00
07/02/2015 12:00,2,6.912,ACTIVE,220.29,365.19,60.002,1435852803,"201051344000569","174011321042388",27.45,40.80,0,315.60,411.18,192.0,183.4,0.888,164336.5,164336.5,4815,0,0,0,L,1122011218,0,124.04,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852817,178842.00
07/02/2015 12:00,2,4.715,ACTIVE,217.58,413.89,60.002,1435852803,"274151322000094","174011321042388",36.86,48.50,0,382.63,448.45,175.2,167.2,0.672,348634.7,348634.7,6184,0,0,0,L,1151911521,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852818,178843.00
07/02/2015 12:00,1,6.759,ALERT,218.1,329.78,60.07,1435852803,"040051121000068","174011321042388",22.01,37,0.654,296.00,377.58,148.0,141.6,0.658,33914.3,33949.400000024,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435852819,178844.00
07/02/2015 12:00,2,6.898,ACTIVE,220.29,365.19,60.007,1435852803,"201051344000458","174011321042388",27.33,42.30,0,318.00,414.79,190.9,182.3,0.888,160142.0,160142.0,4810,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852820,178845.00
07/02/2015 12:00,2,6.828,ACTIVE,218.03,360.38,60.007,1435852803,"274151322000087","174011321042388",25.01,66.70,0,313.20,389.24,172.8,164.9,0.645,419274.5,419274.5,5693,0,0,0,L,1151911521,0,125.40,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852821,178846.00
07/02/2015 12:00,2,6.951,ACTIVE,217.80,370.30,60.012,1435852803,"274151322000052","174011321042388",26.74,53.00,0,311.39,394.05,188.1,179.6,0.725,448235.4,448235.4,6095,0,0,0,L,1151911521,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852822,178847.00
07/02/2015 12:00,2,6.924,ACTIVE,218.48,360.38,59.996,1435852803,"201051344001145","174011321042388",27.02,39.00,0,312.89,408.18,189.5,181.0,0.862,165307.3,165307.3,4818,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852823,178848.00
07/02/2015 12:00,2,6.934,ACTIVE,218.48,362.19,59.996,1435852803,"201051344000685","174011321042388",27.00,40.80,0,315.00,408.48,189.6,181.0,0.915,164394.1,164394.1,4820,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852824,178849.00
07/02/2015 12:00,2,6.873,ACTIVE,217.58,365.49,59.991,1435852803,"274151322000088","174011321042388",26.70,48.80,0,312.59,403.97,185.7,177.3,0.703,429402.6,429402.6,5707,0,0,0,L,1151911521,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852825,178850.00
07/02/2015 12:00,2,6.945,ACTIVE,219.39,362.79,60.034,1435852803,"201051344000438","174011321042388",26.90,41.50,0,318.61,410.28,188.9,180.4,0.875,164501.6,164501.6,4803,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852826,178851.00
07/02/2015 12:00,2,6.902,ACTIVE,219.39,362.19,60.007,1435852803,"201051344001135","174011321042388",27.23,40.00,0,318.30,407.27,190.4,181.8,0.862,155813.3,155813.3,4794,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852827,178852.00
07/02/2015 12:00,2,6.863,ACTIVE,218.93,361.29,60.002,1435852803,"201051344000417","174011321042388",26.84,45.30,0,319.21,408.18,186.5,178.1,0.879,160205.1,160205.1,4803,0,0,0,L,1122011218,0,123.81,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852828,178853.00
07/02/2015 12:00,2,7.004,ACTIVE,218.71,362.79,59.996,1435852803,"201051344000594","174011321042388",26.98,44.80,0,310.79,409.08,191.5,182.9,0.884,160516.3,160516.3,4802,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852829,178854.00
07/02/2015 12:00,2,6.859,ACTIVE,217.58,357.08,60.002,1435852803,"274151322000083","174011321042388",26.82,54.30,0,310.79,393.75,186.2,177.8,0.742,444414.9,444414.9,6112,0,0,0,L,1151911521,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852830,178855.00
07/02/2015 12:00,2,6.896,ACTIVE,220.06,366.70,60.012,1435852803,"201051344000585","174011321042388",27.61,41.50,0,319.81,408.78,192.9,184.2,0.910,159491.1,159491.1,4803,0,0,0,L,1122011218,0,124.27,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852831,178856.00
07/02/2015 12:00,2,6.963,ACTIVE,217.80,356.48,60.007,1435852803,"274151322000054","174011321042388",26.50,51.80,0,313.20,394.65,186.7,178.3,0.712,439532.7,439532.7,5695,0,0,0,L,1151911521,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852832,178857.00
07/02/2015 12:00,2,7.031,ACTIVE,219.84,363.09,60.002,1435852803,"201051344001203","174011321042388",27.47,41.30,0,317.70,410.58,195.7,186.9,0.897,160671.7,160671.7,4806,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852832,178858.00
07/02/2015 12:00,2,6.932,ACTIVE,218.48,360.99,60.002,1435852803,"201051344000646","174011321042388",27.08,43.40,0,313.20,407.87,190.2,181.6,0.884,157962.4,157962.4,4798,0,0,0,L,1122011218,0,124.04,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852833,178859.00
07/02/2015 12:00,2,4.582,ACTIVE,218.93,407.87,60.002,1435852803,"274151322000068","174011321042388",37.67,49.80,0,382.03,452.06,176.3,168.3,0.676,347696.8,347696.8,5793,0,0,0,L,1151911521,0,126.07,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852834,178860.00
07/02/2015 12:00,2,7.328,ACTIVE,218.71,369.10,60.007,1435852803,"274151322000076","174011321042388",27.23,52.00,0,318.30,398.26,202.1,193.2,0.778,468647.4,468647.4,6098,0,0,0,L,1151911521,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852835,178861.00
07/02/2015 12:00,1,4.242,ACTIVE,218.2,350.33,60.07,1435852803,"033051125000132","174011321042388",32.97,37,0.611,296.85,374.88,139.2,132.4,0.617,29398.800000012,29431.600000024,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852837,178862.00
07/02/2015 12:00,1,4.842,ACTIVE,217.9,365.24,60.03,1435852803,"033051125000150","174011321042388",37.99,38,0.816,290.70,388.81,183.0,176.3,0.803,39112.700000012,39156.300000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852838,178863.00
07/02/2015 12:00,2,7.002,ACTIVE,218.48,362.79,60.012,1435852803,"201051344000890","174011321042388",26.92,45.50,0,317.70,406.97,190.8,182.3,0.879,162207.3,162207.3,4806,0,0,0,L,1122011218,0,124.04,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852839,178864.00
07/02/2015 12:00,2,6.953,ACTIVE,220.06,363.39,60.012,1435852803,"201051344000900","174011321042388",27.87,38.80,0,318.91,410.88,196.3,187.5,0.875,162450.5,162450.5,4817,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852840,178865.00
07/02/2015 12:00,2,7.047,ACTIVE,219.39,362.49,60.007,1435852803,"201051344000633","174011321042388",26.76,42.00,0,314.40,409.68,190.9,182.3,0.888,152131.4,152131.4,4815,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852841,178866.00
07/02/2015 12:00,1,6.665,ACTIVE,218.3,334.42,60.03,1435852803,"040051121000185","174011321042388",24.24,39,0.711,291.16,382.48,160.7,154.2,0.713,34614.900000011,34652.999999975,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852842,178867.00
07/02/2015 12:00,2,6.906,ACTIVE,220.52,364.89,60.012,1435852803,"201051344000983","174011321042388",27.67,41.30,0,317.40,411.18,193.5,184.8,0.893,159407.9,159407.9,4817,0,0,0,L,1122011218,0,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852843,178868.00
07/02/2015 12:00,2,6.895,ACTIVE,219.61,362.79,59.986,1435852803,"201051344000917","174011321042388",27.53,40.00,0,318.61,408.78,192.4,183.7,0.910,162672.8,162672.8,4817,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852844,178869.00
07/02/2015 12:00,1,6.571,ACTIVE,217.3,360.09,60.03,1435852803,"040051121000116","174011321042388",24.36,37,0.704,291.81,382.08,159.3,152.0,0.702,34554.5,34592.200000048,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852845,178870.00
07/02/2015 12:00,1,4.237,ACTIVE,218.3,357.03,60.07,1435852803,"033051125000135","174011321042388",32.42,37,0.603,297.80,375.59,136.6,130.7,0.608,29255.90000001,29288.20000001,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852846,178871.00
07/02/2015 12:00,2,6.947,ACTIVE,220.06,363.09,60.007,1435852803,"201051344000648","174011321042388",26.90,40.20,0,318.00,409.68,189.3,180.8,0.879,158518.1,158518.1,4809,0,0,0,L,1122011218,0,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852847,178872.00
07/02/2015 12:00,2,6.953,ACTIVE,219.84,363.09,60.002,1435852803,"201051344001093","174011321042388",27.79,40.00,0,316.80,410.28,195.6,186.9,0.875,160813.9,160813.9,4808,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852848,178873.00
07/02/2015 12:00,2,6.959,ACTIVE,220.29,362.79,60.002,1435852803,"201051344000645","174011321042388",27.19,41.00,0,318.00,407.87,191.7,183.1,0.866,159031.4,159031.4,4817,0,0,0,L,1122011218,0,124.72,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852849,178874.00
07/02/2015 12:00,2,6.973,ACTIVE,218.26,356.48,60.034,1435852803,"274151322000085","174011321042388",26.92,49.50,0,311.69,394.35,190.2,181.7,0.716,441736.5,441736.5,6097,0,0,0,L,1151911521,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852850,178875.00
07/02/2015 12:00,2,6.918,ACTIVE,219.84,365.19,59.996,1435852803,"201051344000651","174011321042388",27.43,39.30,0,319.51,413.29,192.3,183.7,0.866,158403.1,158403.1,4805,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852851,178876.00
07/02/2015 12:00,2,7.037,ACTIVE,219.39,362.19,59.996,1435852803,"201051344000867","174011321042388",26.98,42.80,0,314.10,408.18,192.1,183.5,0.862,150801.6,150801.6,4819,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852852,178877.00
07/02/2015 12:00,1,6.740,ACTIVE,218.3,352.67,60.07,1435852803,"040051121000095","174011321042388",21.75,37,0.649,296.47,377.47,145.9,140.6,0.645,34512.300000012,34546.800000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852853,178878.00
07/02/2015 12:00,2,6.979,ACTIVE,218.03,360.99,59.965,1435852803,"201051344001230","174011321042388",27.14,43.80,0,311.09,407.87,191.7,183.1,0.906,161921.1,161921.1,4820,0,0,0,L,1122011218,0,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852854,178879.00
07/02/2015 12:00,2,6.939,ACTIVE,220.52,364.29,59.991,1435852803,"201051344000576","174011321042388",27.31,39.80,0,316.50,414.19,191.9,183.3,0.871,158300.4,158300.4,4822,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852855,178880.00
07/02/2015 12:00,2,6.938,ACTIVE,220.52,364.89,60.007,1435852803,"201051344000579","174011321042388",27.19,43.80,0,318.30,408.48,190.9,182.4,0.893,164674.5,164674.5,4809,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435852856,178881.00
07/02/2015 12:15,2,7.064,ACTIVE,220.29,362.19,59.928,1435853703,"201051344000955","174011321042388",27.02,42.00,0,337.54,407.87,193.2,184.6,0.906,163896.9,163896.9,4809,0,0,0,L,1122011218,0,124.27,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853705,178882.00
07/02/2015 12:15,1,6.932,ACTIVE,218.8,366.54,60.03,1435853703,"040051121000195","174011321042388",24.02,41,0.726,317.81,384.53,165.7,158.0,0.723,37096.6,37135.5,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853706,178883.00
07/02/2015 12:15,2,7.395,ACTIVE,219.16,377.52,59.959,1435853703,"274151322000095","174011321042388",27.00,55.50,0,335.74,397.05,202.2,193.2,0.738,462915.1,462915.1,5725,0,0,0,L,1151911521,0,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853707,178884.00
07/02/2015 12:15,2,7.074,ACTIVE,220.74,362.49,59.907,1435853703,"201051344000868","174011321042388",27.29,39.30,0,336.64,407.87,195.4,186.7,0.875,150200.7,150200.7,4816,0,0,0,L,1122011218,0,124.72,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853708,178885.00
07/02/2015 12:15,2,7.119,ACTIVE,222.55,366.10,59.954,1435853703,"201051344000853","174011321042388",27.08,41.50,0,336.64,412.08,195.2,186.5,0.910,156469.6,156469.6,4817,0,0,0,L,1122011218,0,126.07,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853709,178886.00
07/02/2015 12:15,2,6.955,ACTIVE,221.64,363.99,59.981,1435853703,"201051344000582","174011321042388",27.25,40.00,0,335.74,409.38,192.0,183.4,0.866,156769.0,156769.0,4805,0,0,0,L,1122011218,0,125.17,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853709,178887.00
07/02/2015 12:15,1,6.772,ACTIVE,219.5,366.44,60.00,1435853703,"040051121000097","174011321042388",24.16,41,0.715,318.88,384.79,162.8,156.5,0.706,35190.600000024,35229.600000024,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853711,178888.00
07/02/2015 12:15,2,7.115,ACTIVE,222.32,365.80,59.959,1435853703,"201051344000469","174011321042388",27.17,38.40,0,335.74,413.59,195.8,187.0,0.919,151727.2,151727.2,4810,0,0,0,L,1122011218,0,125.17,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853712,178889.00
07/02/2015 12:15,2,7.121,ACTIVE,222.32,364.89,60.007,1435853703,"201051344000988","174011321042388",26.82,43.00,0,335.74,411.78,193.4,184.7,0.888,151353.1,151353.1,4810,0,0,0,L,1122011218,0,125.40,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853712,178890.00
07/02/2015 12:15,2,7.137,ACTIVE,222.32,364.59,59.970,1435853703,"201051344001158","174011321042388",26.48,43.60,0,336.34,411.48,191.3,182.7,0.884,157463.8,157463.8,4808,0,0,0,L,1122011218,0,125.40,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853713,178891.00
07/02/2015 12:15,2,7.133,ACTIVE,221.19,363.39,59.933,1435853703,"201051344001025","174011321042388",27.17,44.30,0,336.34,408.18,196.3,187.5,0.866,160845.3,160845.3,4804,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853714,178892.00
07/02/2015 12:15,1,4.948,ACTIVE,219.2,340.87,60.03,1435853703,"033051125000118","174011321042388",37.86,40,0.819,314.67,391.06,186.4,178.6,0.804,39114.700000024,39158.900000012,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853715,178893.00
07/02/2015 12:15,2,6.967,ACTIVE,221.87,364.89,59.954,1435853703,"201051344000569","174011321042388",27.61,41.00,0,336.04,411.48,194.7,186.0,0.897,164382.8,164382.8,4816,0,0,0,L,1122011218,0,124.94,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853717,178894.00
07/02/2015 12:15,2,4.662,ACTIVE,219.39,406.37,59.986,1435853703,"274151322000094","174011321042388",37.69,50.20,0,380.52,453.56,176.6,168.5,0.667,348676.8,348676.8,6185,0,0,0,L,1151911521,0,125.85,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853718,178895.00
07/02/2015 12:15,1,6.905,ACTIVE,219.7,340.72,60.00,1435853703,"040051121000068","174011321042388",21.82,38,0.660,318.67,380.93,149.9,144.4,0.653,33949.400000024,33985.100000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853719,178896.00
07/02/2015 12:15,2,7.076,ACTIVE,222.10,363.69,59.928,1435853703,"201051344000458","174011321042388",27.04,43.40,0,336.94,411.18,193.7,185.0,0.910,160187.9,160187.9,4811,0,0,0,L,1122011218,0,125.62,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853720,178897.00
07/02/2015 12:15,2,6.941,ACTIVE,219.16,379.92,59.996,1435853703,"274151322000087","174011321042388",24.89,71.70,0,337.24,390.44,174.7,166.7,0.667,419316.0,419316.0,5694,0,0,0,L,1151911521,0,126.07,124.72,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853721,178898.00
07/02/2015 12:15,2,7.107,ACTIVE,219.39,368.50,59.959,1435853703,"274151322000052","174011321042388",26.44,54.80,0,327.02,402.46,190.2,181.6,0.725,448280.6,448280.6,6096,0,0,0,L,1151911521,0,125.62,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853722,178899.00
07/02/2015 12:15,2,6.988,ACTIVE,220.06,362.79,59.928,1435853703,"201051344001145","174011321042388",27.23,40.40,0,336.64,407.27,192.8,184.1,0.871,165352.9,165352.9,4819,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853723,178900.00
07/02/2015 12:15,2,7.008,ACTIVE,220.06,362.49,59.981,1435853703,"201051344000685","174011321042388",27.14,42.00,0,337.24,407.27,192.4,183.8,0.919,164439.7,164439.7,4821,0,0,0,L,1122011218,0,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853724,178901.00
07/02/2015 12:15,2,7.029,ACTIVE,219.39,355.28,59.970,1435853703,"274151322000088","174011321042388",26.46,50.80,0,336.94,394.05,187.9,179.5,0.703,429447.2,429447.2,5708,0,0,0,L,1151911521,0,126.53,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853724,178902.00
07/02/2015 12:15,2,7.057,ACTIVE,220.74,362.79,59.880,1435853703,"201051344000438","174011321042388",26.88,42.80,0,336.64,408.78,192.2,183.6,0.879,164547.1,164547.1,4804,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853725,178903.00
07/02/2015 12:15,2,7.102,ACTIVE,220.97,364.89,59.965,1435853703,"201051344001135","174011321042388",26.88,41.30,0,336.34,407.87,193.3,184.6,0.866,155859.1,155859.1,4795,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853726,178904.00
07/02/2015 12:15,2,6.975,ACTIVE,220.29,361.89,59.981,1435853703,"201051344000417","174011321042388",26.84,47.30,0,337.24,408.18,189.6,181.0,0.875,160249.9,160249.9,4804,0,0,0,L,1122011218,0,124.49,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853727,178905.00
07/02/2015 12:15,2,7.180,ACTIVE,220.29,361.29,59.975,1435853703,"201051344000594","174011321042388",26.72,46.80,0,336.64,409.68,194.2,185.5,0.888,160562.3,160562.3,4803,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853728,178906.00
07/02/2015 12:15,2,7.035,ACTIVE,218.93,363.99,59.981,1435853703,"274151322000083","174011321042388",26.50,56.30,0,334.54,393.75,188.7,180.2,0.738,444459.6,444459.6,6113,0,0,0,L,1151911521,0,126.07,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853729,178907.00
07/02/2015 12:15,2,7.186,ACTIVE,221.42,365.80,59.954,1435853703,"201051344000585","174011321042388",26.98,43.20,0,336.04,410.88,196.4,187.6,0.897,159537.5,159537.5,4804,0,0,0,L,1122011218,0,124.72,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853730,178908.00
07/02/2015 12:15,2,7.127,ACTIVE,219.61,368.50,59.954,1435853703,"274151322000054","174011321042388",26.30,53.50,0,336.64,394.95,189.7,181.1,0.729,439577.6,439577.6,5696,0,0,0,L,1151911521,0,126.30,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853731,178909.00
07/02/2015 12:15,2,7.156,ACTIVE,221.19,362.49,59.938,1435853703,"201051344001203","174011321042388",27.33,42.50,0,336.94,408.78,198.0,189.2,0.924,160718.6,160718.6,4807,0,0,0,L,1122011218,0,125.40,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853732,178910.00
07/02/2015 12:15,2,6.996,ACTIVE,220.06,362.19,59.938,1435853703,"201051344000646","174011321042388",27.27,45.00,0,324.92,411.48,193.1,184.4,0.897,158008.1,158008.1,4799,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853733,178911.00
07/02/2015 12:15,2,4.488,ACTIVE,220.52,434.02,59.975,1435853703,"274151322000068","174011321042388",38.51,51.80,0,378.42,449.65,175.5,167.4,0.654,347738.8,347738.8,5794,0,0,0,L,1151911521,0,126.53,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853734,178912.00
07/02/2015 12:15,2,7.520,ACTIVE,220.29,376.31,59.891,1435853703,"274151322000076","174011321042388",26.86,54.30,0,324.02,410.88,204.3,195.2,0.778,468695.9,468695.9,6099,0,0,0,L,1151911521,0,126.75,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853735,178913.00
07/02/2015 12:15,1,4.359,ACTIVE,219.4,329.17,60.00,1435853703,"033051125000132","174011321042388",32.60,39,0.613,319.88,377.88,141.4,134.1,0.619,29431.600000024,29464.900000036,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853737,178914.00
07/02/2015 12:15,1,4.952,ACTIVE,219.4,383.63,60.00,1435853703,"033051125000150","174011321042388",37.70,39,0.822,316.69,390.59,185.7,179.1,0.805,39156.300000012,39200.500000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853738,178915.00
07/02/2015 12:15,2,7.082,ACTIVE,220.06,361.59,59.981,1435853703,"201051344000890","174011321042388",27.02,47.30,0,337.84,410.88,193.6,185.0,0.884,162253.2,162253.2,4807,0,0,0,L,1122011218,0,124.94,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853739,178916.00
07/02/2015 12:15,2,7.158,ACTIVE,221.64,363.09,59.949,1435853703,"201051344000900","174011321042388",27.49,39.30,0,335.74,412.68,199.4,190.5,0.893,162497.6,162497.6,4818,0,0,0,L,1122011218,0,125.62,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853740,178917.00
07/02/2015 12:15,2,7.162,ACTIVE,220.97,366.10,59.970,1435853703,"201051344000633","174011321042388",26.70,44.00,0,335.74,413.29,193.7,185.0,0.919,152177.3,152177.3,4816,0,0,0,L,1122011218,0,125.17,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853741,178918.00
07/02/2015 12:15,1,6.865,ACTIVE,220.0,339.16,60.00,1435853703,"040051121000185","174011321042388",23.85,41,0.716,319.02,385.63,162.9,156.6,0.708,34652.999999975,34691.799999987,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853742,178919.00
07/02/2015 12:15,2,7.111,ACTIVE,222.10,364.59,59.970,1435853703,"201051344000983","174011321042388",27.23,42.50,0,336.34,411.18,196.2,187.5,0.906,159454.3,159454.3,4818,0,0,0,L,1122011218,0,125.62,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853743,178920.00
07/02/2015 12:15,2,7.006,ACTIVE,221.19,363.69,59.981,1435853703,"201051344000917","174011321042388",27.49,41.50,0,330.33,419.00,195.1,186.4,0.924,162719.0,162719.0,4818,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853744,178921.00
07/02/2015 12:15,1,6.655,ACTIVE,219.0,341.10,60.03,1435853703,"040051121000116","174011321042388",24.42,38,0.712,317.31,382.75,161.7,154.8,0.707,34592.200000048,34630.400000036,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853745,178922.00
07/02/2015 12:15,1,4.308,ACTIVE,220.0,331.78,60.00,1435853703,"033051125000135","174011321042388",32.32,38,0.605,319.30,378.94,138.5,132.9,0.607,29288.20000001,29321.20000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853746,178923.00
07/02/2015 12:15,2,7.033,ACTIVE,222.10,364.29,59.981,1435853703,"201051344000648","174011321042388",26.98,41.50,0,326.12,412.38,192.1,183.5,0.875,158563.5,158563.5,4810,0,0,0,L,1122011218,0,125.17,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853747,178924.00
07/02/2015 12:15,2,7.148,ACTIVE,221.64,364.89,59.986,1435853703,"201051344001093","174011321042388",27.37,41.50,0,336.04,410.88,198.3,189.5,0.884,160860.8,160860.8,4809,0,0,0,L,1122011218,0,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853748,178925.00
07/02/2015 12:15,2,7.145,ACTIVE,222.10,364.29,59.917,1435853703,"201051344000645","174011321042388",26.92,42.30,0,329.73,415.39,194.7,186.0,0.866,159077.4,159077.4,4818,0,0,0,L,1122011218,0,125.85,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853749,178926.00
07/02/2015 12:15,2,7.031,ACTIVE,219.84,373.01,59.959,1435853703,"274151322000085","174011321042388",27.12,51.50,0,336.34,394.95,193.1,184.5,0.725,441782.2,441782.2,6098,0,0,0,L,1151911521,0,126.98,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853750,178927.00
07/02/2015 12:15,2,7.178,ACTIVE,221.64,364.59,59.922,1435853703,"201051344000651","174011321042388",26.84,40.60,0,336.04,410.58,195.1,186.3,0.862,158449.3,158449.3,4806,0,0,0,L,1122011218,0,125.85,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853751,178928.00
07/02/2015 12:15,2,7.131,ACTIVE,221.19,364.29,59.975,1435853703,"201051344000867","174011321042388",27.06,43.60,0,337.24,407.87,195.3,186.6,0.879,150847.8,150847.8,4820,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853752,178929.00
07/02/2015 12:15,1,6.851,ALERT,219.9,330.34,60.00,1435853703,"040051121000095","174011321042388",21.66,38,0.648,319.38,380.94,147.6,141.7,0.645,34546.800000012,34582,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435853754,178930.00
07/02/2015 12:15,2,7.080,ACTIVE,220.06,362.19,59.970,1435853703,"201051344001230","174011321042388",27.23,45.30,0,332.43,407.87,195.2,186.5,0.910,161967.2,161967.2,4821,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853755,178931.00
07/02/2015 12:15,2,6.943,ACTIVE,222.32,365.80,59.933,1435853703,"201051344000576","174011321042388",27.67,40.80,0,336.64,412.68,194.6,185.9,0.871,158346.5,158346.5,4823,0,0,0,L,1122011218,0,125.62,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853755,178932.00
07/02/2015 12:15,2,7.109,ACTIVE,222.32,364.59,59.975,1435853703,"201051344000579","174011321042388",26.94,46.00,0,337.24,411.18,193.9,185.2,0.893,164720.4,164720.4,4810,0,0,0,L,1122011218,0,125.62,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435853756,178933.00
07/02/2015 12:30,2,7.201,ACTIVE,220.29,364.89,59.975,1435854604,"201051344000955","174011321042388",27.10,43.60,0,333.63,411.18,197.5,188.7,0.924,163943.3,163943.3,4810,0,0,0,L,1122011218,0,124.27,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854605,178934.00
07/02/2015 12:30,1,7.078,ACTIVE,218.8,331.37,60.03,1435854604,"040051121000195","174011321042388",23.93,43,0.739,320.20,385.00,168.5,160.4,0.729,37135.5,37175.1,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854606,178935.00
07/02/2015 12:30,2,7.514,ACTIVE,219.16,366.40,59.965,1435854604,"274151322000095","174011321042388",27.15,56.50,0,336.04,397.66,206.8,197.7,0.769,462963.7,462963.7,5726,0,0,0,L,1151911521,0,126.75,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854607,178936.00
07/02/2015 12:30,2,7.268,ACTIVE,220.97,365.80,59.981,1435854604,"201051344000868","174011321042388",27.35,39.80,0,336.04,408.78,201.4,192.5,0.902,150247.8,150247.8,4817,0,0,0,L,1122011218,0,124.72,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854608,178937.00
07/02/2015 12:30,2,7.252,ACTIVE,222.55,368.20,59.975,1435854604,"201051344000853","174011321042388",27.41,41.80,0,340.55,414.19,201.3,192.4,0.932,156516.7,156516.7,4818,0,0,0,L,1122011218,0,125.85,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854609,178938.00
07/02/2015 12:30,2,7.236,ACTIVE,221.64,367.30,59.975,1435854604,"201051344000582","174011321042388",26.84,40.80,0,336.04,408.78,196.7,187.9,0.902,156815.2,156815.2,4806,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854610,178939.00
07/02/2015 12:30,1,6.890,ACTIVE,220.3,380.52,60.03,1435854604,"040051121000097","174011321042388",24.35,42,0.734,320.59,385.30,167.0,161.0,0.727,35229.600000024,35269,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854611,178940.00
07/02/2015 12:30,2,7.301,ACTIVE,222.55,367.90,59.986,1435854604,"201051344000469","174011321042388",27.33,38.00,0,336.64,413.89,202.1,193.1,0.946,151774.5,151774.5,4811,0,0,0,L,1122011218,0,125.17,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854612,178941.00
07/02/2015 12:30,2,7.283,ACTIVE,222.32,368.80,60.002,1435854604,"201051344000988","174011321042388",26.96,43.00,0,338.74,413.29,198.8,189.9,0.906,151399.6,151399.6,4811,0,0,0,L,1122011218,0,125.40,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854613,178942.00
07/02/2015 12:30,2,7.289,ACTIVE,222.32,367.60,59.981,1435854604,"201051344001158","174011321042388",26.60,45.00,0,337.54,409.98,196.2,187.5,0.906,157509.8,157509.8,4809,0,0,0,L,1122011218,0,125.40,128.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854614,178943.00
07/02/2015 12:30,2,7.338,ACTIVE,221.42,365.49,59.975,1435854604,"201051344001025","174011321042388",27.15,45.50,0,336.34,408.78,201.7,192.8,0.888,160892.6,160892.6,4805,0,0,0,L,1122011218,0,124.72,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854615,178944.00
07/02/2015 12:30,1,5.082,ALERT,219.3,386.67,60.03,1435854604,"033051125000118","174011321042388",37.65,41,0.835,315.06,391.82,190.4,181.8,0.824,39158.900000012,39203.799999988,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435854616,178945.00
07/02/2015 12:30,2,7.234,ACTIVE,222.32,368.50,60.012,1435854604,"201051344000569","174011321042388",27.45,40.80,0,335.44,412.98,200.9,192.0,0.919,164429.8,164429.8,4817,0,0,0,L,1122011218,0,124.94,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854617,178946.00
07/02/2015 12:30,2,4.842,ACTIVE,219.61,397.96,59.975,1435854604,"274151322000094","174011321042388",36.60,51.50,0,375.71,444.24,181.3,173.1,0.698,348719.5,348719.5,6186,0,0,0,L,1151911521,0,126.30,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854618,178947.00
07/02/2015 12:30,1,7.062,ACTIVE,219.7,371.01,60.03,1435854604,"040051121000068","174011321042388",21.85,39,0.673,320.90,381.08,153.6,147.1,0.674,33985.100000012,34021.199999976,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854620,178948.00
07/02/2015 12:30,2,7.289,ACTIVE,222.32,366.10,59.949,1435854604,"201051344000458","174011321042388",26.92,43.80,0,337.24,408.78,198.6,189.8,0.932,160234.5,160234.5,4812,0,0,0,L,1122011218,0,125.62,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854621,178949.00
07/02/2015 12:30,2,7.043,ACTIVE,219.84,357.68,59.991,1435854604,"274151322000087","174011321042388",24.93,74.00,0,336.64,391.04,177.6,169.5,0.663,419357.9,419357.9,5695,0,0,0,L,1151911521,0,126.53,124.94,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854622,178950.00
07/02/2015 12:30,2,7.223,ACTIVE,220.06,369.40,59.981,1435854604,"274151322000052","174011321042388",26.56,58.30,0,335.74,394.35,194.4,185.7,0.734,448326.5,448326.5,6097,0,0,0,L,1151911521,0,126.30,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854622,178951.00
07/02/2015 12:30,2,7.258,ACTIVE,220.52,364.59,59.996,1435854604,"201051344001145","174011321042388",26.82,41.80,0,336.64,407.87,197.0,188.2,0.884,165399.3,165399.3,4820,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854623,178952.00
07/02/2015 12:30,2,7.207,ACTIVE,220.29,365.19,59.986,1435854604,"201051344000685","174011321042388",27.00,43.40,0,336.64,407.87,197.0,188.2,0.941,164486.0,164486.0,4822,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854624,178953.00
07/02/2015 12:30,2,7.160,ACTIVE,219.61,356.18,59.975,1435854604,"274151322000088","174011321042388",26.50,52.50,0,336.04,394.05,192.2,183.5,0.716,429492.4,429492.4,5709,0,0,0,L,1151911521,0,127.20,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854625,178954.00
07/02/2015 12:30,2,7.260,ACTIVE,221.19,366.10,59.975,1435854604,"201051344000438","174011321042388",26.66,43.60,0,336.34,407.87,196.0,187.3,0.910,164593.2,164593.2,4805,0,0,0,L,1122011218,0,125.17,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854626,178955.00
07/02/2015 12:30,2,7.217,ACTIVE,221.19,364.29,59.959,1435854604,"201051344001135","174011321042388",27.14,41.80,0,336.94,407.87,198.3,189.5,0.888,155905.6,155905.6,4796,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854627,178956.00
07/02/2015 12:30,2,7.166,ACTIVE,220.74,365.49,59.991,1435854604,"201051344000417","174011321042388",26.66,48.00,0,336.34,407.57,193.5,184.9,0.893,160295.4,160295.4,4805,0,0,0,L,1122011218,0,124.49,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854628,178957.00
07/02/2015 12:30,2,7.328,ACTIVE,220.29,365.19,59.975,1435854604,"201051344000594","174011321042388",26.78,48.00,0,336.04,409.38,198.8,189.9,0.924,160608.9,160608.9,4804,0,0,0,L,1122011218,0,124.49,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854629,178958.00
07/02/2015 12:30,2,7.268,ACTIVE,221.87,366.70,59.981,1435854604,"201051344000585","174011321042388",27.45,44.00,0,336.04,408.48,201.9,193.0,0.915,159584.8,159584.8,4805,0,0,0,L,1122011218,0,124.94,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854631,178959.00
07/02/2015 12:30,2,7.125,ACTIVE,219.39,360.69,59.970,1435854604,"274151322000054","174011321042388",26.94,55.50,0,336.34,395.85,194.2,185.5,0.738,439623.2,439623.2,5697,0,0,0,L,1151911521,0,126.53,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854631,178960.00
07/02/2015 12:30,2,7.262,ACTIVE,221.64,365.80,59.981,1435854604,"201051344001203","174011321042388",27.49,43.80,0,336.04,409.08,202.2,193.2,0.937,160766.2,160766.2,4808,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854632,178961.00
07/02/2015 12:30,2,7.115,ACTIVE,220.29,364.59,59.986,1435854604,"201051344000646","174011321042388",27.45,45.80,0,335.44,408.78,197.8,189.0,0.919,158054.5,158054.5,4800,0,0,0,L,1122011218,0,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854633,178962.00
07/02/2015 12:30,2,4.799,ACTIVE,220.52,424.41,59.959,1435854604,"274151322000068","174011321042388",37.13,53.30,0,377.82,446.05,181.7,173.4,0.685,347781.4,347781.4,5795,0,0,0,L,1151911521,0,126.98,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854634,178963.00
07/02/2015 12:30,2,7.621,ACTIVE,220.52,382.33,59.949,1435854604,"274151322000076","174011321042388",27.04,56.50,0,336.34,396.75,208.7,199.5,0.787,468745.1,468745.1,6100,0,0,0,L,1151911521,0,126.98,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854635,178964.00
07/02/2015 12:30,1,4.427,ALERT,220.2,327.61,60.00,1435854604,"033051125000132","174011321042388",32.68,40,0.626,321.95,378.30,143.9,136.8,0.631,29464.900000036,29498.600000024,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435854637,178965.00
07/02/2015 12:30,1,5.074,ACTIVE,219.9,354.71,60.03,1435854604,"033051125000150","174011321042388",37.52,40,0.837,318.93,391.58,189.5,182.6,0.822,39200.500000012,39245.500000012,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854638,178966.00
07/02/2015 12:30,2,7.293,ACTIVE,220.06,362.19,59.959,1435854604,"201051344000890","174011321042388",26.74,49.00,0,337.54,408.48,197.5,188.7,0.902,162299.6,162299.6,4808,0,0,0,L,1122011218,0,124.72,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854639,178967.00
07/02/2015 12:30,2,7.252,ACTIVE,221.87,367.90,59.986,1435854604,"201051344000900","174011321042388",27.79,39.30,0,334.84,416.89,204.1,195.1,0.919,162545.5,162545.5,4819,0,0,0,L,1122011218,0,125.62,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854640,178968.00
07/02/2015 12:30,2,7.215,ACTIVE,220.97,366.10,59.975,1435854604,"201051344000633","174011321042388",27.10,45.50,0,336.04,407.87,197.9,189.1,0.919,152223.7,152223.7,4817,0,0,0,L,1122011218,0,125.17,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854641,178969.00
07/02/2015 12:30,1,6.961,ACTIVE,220.0,378.73,60.03,1435854604,"040051121000185","174011321042388",24.01,43,0.731,320.48,384.95,166.3,159.9,0.725,34691.799999987,34731.200000023,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854643,178970.00
07/02/2015 12:30,2,7.221,ACTIVE,222.10,367.60,59.970,1435854604,"201051344000983","174011321042388",27.51,42.50,0,336.64,409.68,201.2,192.2,0.932,159501.4,159501.4,4819,0,0,0,L,1122011218,0,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854643,178971.00
07/02/2015 12:30,2,7.168,ACTIVE,220.97,363.39,59.975,1435854604,"201051344000917","174011321042388",27.39,42.00,0,336.04,407.87,198.9,190.0,0.932,162765.8,162765.8,4819,0,0,0,L,1122011218,0,124.72,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854644,178972.00
07/02/2015 12:30,1,6.865,ACTIVE,218.6,371.19,60.00,1435854604,"040051121000116","174011321042388",24.13,39,0.726,319.60,383.30,164.8,157.6,0.721,34630.400000036,34669.100000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854646,178973.00
07/02/2015 12:30,1,4.347,ACTIVE,220.0,362.92,60.00,1435854604,"033051125000135","174011321042388",32.67,39,0.619,321.03,378.87,141.3,135.6,0.618,29321.20000001,29354.50000001,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854647,178974.00
07/02/2015 12:30,2,7.197,ACTIVE,221.87,365.80,59.986,1435854604,"201051344000648","174011321042388",26.94,42.80,0,337.24,409.38,196.2,187.5,0.902,158609.6,158609.6,4811,0,0,0,L,1122011218,0,124.72,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854648,178975.00
07/02/2015 12:30,2,7.238,ACTIVE,221.19,365.80,59.965,1435854604,"201051344001093","174011321042388",27.49,42.50,0,335.14,409.68,201.3,192.4,0.906,160908.3,160908.3,4810,0,0,0,L,1122011218,0,124.94,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854649,178976.00
