ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 12:30,2,7.275,ACTIVE,222.32,367.00,59.970,1435854604,"201051344000645","174011321042388",27.06,43.00,0,337.24,408.18,199.3,190.5,0.888,159124.0,159124.0,4819,0,0,0,L,1122011218,0,125.85,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854650,178977.00
07/02/2015 12:30,2,7.219,ACTIVE,220.06,378.72,59.970,1435854604,"274151322000085","174011321042388",26.96,53.00,0,336.04,395.25,197.1,188.3,0.738,441828.6,441828.6,6099,0,0,0,L,1151911521,0,126.75,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854651,178978.00
07/02/2015 12:30,2,7.258,ACTIVE,221.87,366.70,59.965,1435854604,"201051344000651","174011321042388",27.08,41.30,0,336.64,408.18,199.0,190.1,0.884,158496.0,158496.0,4807,0,0,0,L,1122011218,0,125.85,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854651,178979.00
07/02/2015 12:30,2,7.328,ACTIVE,221.42,363.69,59.970,1435854604,"201051344000867","174011321042388",26.86,44.50,0,336.64,407.27,199.3,190.4,0.897,150894.6,150894.6,4821,0,0,0,L,1122011218,0,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854652,178980.00
07/02/2015 12:30,1,6.975,ACTIVE,220.0,370.85,60.00,1435854604,"040051121000095","174011321042388",21.74,38,0.665,320.86,380.57,150.9,145.2,0.660,34582,34617.600000024,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854654,178981.00
07/02/2015 12:30,2,7.172,ACTIVE,220.06,363.99,59.986,1435854604,"201051344001230","174011321042388",27.37,46.40,0,337.24,409.08,198.8,189.9,0.928,162013.9,162013.9,4822,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854655,178982.00
07/02/2015 12:30,2,7.148,ACTIVE,222.32,369.40,59.970,1435854604,"201051344000576","174011321042388",27.53,41.30,0,338.14,413.59,199.4,190.6,0.897,158393.1,158393.1,4824,0,0,0,L,1122011218,0,125.62,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854655,178983.00
07/02/2015 12:30,2,7.275,ACTIVE,222.77,366.40,59.975,1435854604,"201051344000579","174011321042388",26.86,46.80,0,338.44,411.48,197.8,189.0,0.924,164766.8,164766.8,4811,0,0,0,L,1122011218,0,125.85,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854656,178984.00
07/02/2015 12:30,2,7.234,ACTIVE,219.16,377.82,59.959,1435854604,"274151322000083","174011321042388",26.36,59.00,0,336.34,393.45,192.9,184.3,0.765,444506.4,444506.4,6115,0,0,0,L,1151911521,1,125.85,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435854657,178985.00
07/02/2015 12:45,2,7.246,ACTIVE,220.74,364.89,59.933,1435855503,"201051344000955","174011321042388",27.15,43.60,0,336.34,408.78,199.4,190.6,0.924,163990.5,163990.5,4811,0,0,0,L,1122011218,0,124.72,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855504,178986.00
07/02/2015 12:45,1,7.121,ACTIVE,219.7,369.54,60.03,1435855503,"040051121000195","174011321042388",23.97,43,0.740,319.53,386.26,169.8,162.1,0.734,37175.1,37215.2,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855505,178987.00
07/02/2015 12:45,2,7.650,ACTIVE,219.61,371.81,59.954,1435855503,"274151322000095","174011321042388",26.90,58.00,0,335.44,397.96,208.2,199.0,0.769,463013.3,463013.3,5727,0,0,0,L,1151911521,0,126.53,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855506,178988.00
07/02/2015 12:45,2,7.217,ACTIVE,221.42,364.59,59.965,1435855503,"201051344000868","174011321042388",27.77,39.80,0,336.04,409.38,202.9,193.9,0.906,150295.7,150295.7,4818,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855507,178989.00
07/02/2015 12:45,2,7.229,ACTIVE,223.00,369.70,59.954,1435855503,"201051344000853","174011321042388",27.69,41.50,0,343.55,414.79,202.7,193.7,0.928,156564.4,156564.4,4819,0,0,0,L,1122011218,0,126.30,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855508,178990.00
07/02/2015 12:45,2,7.141,ACTIVE,221.87,366.70,59.991,1435855503,"201051344000582","174011321042388",27.39,41.50,0,336.34,409.38,198.2,189.4,0.906,156862.2,156862.2,4807,0,0,0,L,1122011218,0,125.40,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855509,178991.00
07/02/2015 12:45,1,6.954,ACTIVE,220.6,376.25,60.03,1435855503,"040051121000097","174011321042388",24.33,42,0.737,319.99,385.62,168.3,161.6,0.733,35269,35309.100000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855510,178992.00
07/02/2015 12:45,2,7.299,ACTIVE,223.00,368.80,59.954,1435855503,"201051344000469","174011321042388",27.53,38.40,0,339.04,415.69,203.4,194.4,0.955,151822.4,151822.4,4812,0,0,0,L,1122011218,0,125.40,129.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855511,178993.00
07/02/2015 12:45,2,7.436,ACTIVE,222.77,368.80,59.970,1435855503,"201051344000988","174011321042388",26.62,43.00,0,339.04,414.49,200.4,191.5,0.915,151446.8,151446.8,4812,0,0,0,L,1122011218,0,125.62,128.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855512,178994.00
07/02/2015 12:45,2,7.166,ACTIVE,222.77,366.70,59.959,1435855503,"201051344001158","174011321042388",27.23,45.00,0,336.94,412.38,197.6,188.8,0.910,157556.6,157556.6,4810,0,0,0,L,1122011218,0,125.62,128.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855513,178995.00
07/02/2015 12:45,2,7.291,ACTIVE,221.87,364.89,59.922,1435855503,"201051344001025","174011321042388",27.53,45.50,0,336.04,409.68,203.3,194.3,0.893,160940.8,160940.8,4806,0,0,0,L,1122011218,0,125.17,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855514,178996.00
07/02/2015 12:45,1,5.108,ACTIVE,219.5,375.85,60.00,1435855503,"033051125000118","174011321042388",37.76,42,0.839,317.11,393.23,191.9,183.0,0.826,39203.799999988,39249.400000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855515,178997.00
07/02/2015 12:45,2,7.217,ACTIVE,222.55,366.70,59.949,1435855503,"201051344000569","174011321042388",27.65,41.00,0,338.14,413.89,202.1,193.1,0.928,164477.4,164477.4,4818,0,0,0,L,1122011218,0,125.17,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855516,178998.00
07/02/2015 12:45,2,4.930,ACTIVE,219.84,397.05,59.954,1435855503,"274151322000094","174011321042388",36.42,51.80,0,379.92,445.45,181.9,173.7,0.694,348762.8,348762.8,6187,0,0,0,L,1151911521,0,126.07,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855517,178999.00
07/02/2015 12:45,1,7.088,ACTIVE,219.9,339.20,60.00,1435855503,"040051121000068","174011321042388",21.91,39,0.678,319.69,381.12,154.5,148.0,0.678,34021.199999976,34057.900000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855518,179000.00
07/02/2015 12:45,2,7.277,ACTIVE,222.77,366.10,59.959,1435855503,"201051344000458","174011321042388",27.19,43.80,0,338.74,413.59,200.2,191.3,0.932,160281.7,160281.7,4813,0,0,0,L,1122011218,0,125.85,128.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855519,179001.00
07/02/2015 12:45,2,7.123,ACTIVE,219.84,358.58,59.949,1435855503,"274151322000087","174011321042388",24.87,77.30,0,335.44,391.34,179.2,171.1,0.667,419400.4,419400.4,5696,0,0,0,L,1151911521,0,126.53,125.17,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855520,179002.00
07/02/2015 12:45,2,7.301,ACTIVE,219.84,362.19,59.949,1435855503,"274151322000052","174011321042388",26.48,58.80,0,335.14,399.46,195.7,187.0,0.747,448373.0,448373.0,6098,0,0,0,L,1151911521,0,126.07,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855521,179003.00
07/02/2015 12:45,2,7.270,ACTIVE,220.74,366.10,59.965,1435855503,"201051344001145","174011321042388",27.02,41.80,0,336.34,408.18,198.8,189.9,0.893,165446.3,165446.3,4821,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855522,179004.00
07/02/2015 12:45,2,7.229,ACTIVE,220.52,364.29,59.944,1435855503,"201051344000685","174011321042388",27.12,43.60,0,336.04,409.98,198.6,189.7,0.946,164533.0,164533.0,4823,0,0,0,L,1122011218,0,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855523,179005.00
07/02/2015 12:45,2,7.238,ACTIVE,219.61,364.89,59.954,1435855503,"274151322000088","174011321042388",26.38,52.80,0,335.14,394.05,193.3,184.6,0.725,429538.4,429538.4,5710,0,0,0,L,1151911521,0,126.98,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855524,179006.00
07/02/2015 12:45,2,7.201,ACTIVE,221.64,366.40,59.949,1435855503,"201051344000438","174011321042388",27.06,44.30,0,336.04,409.08,197.2,188.4,0.915,164640.0,164640.0,4806,0,0,0,L,1122011218,0,125.40,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855525,179007.00
07/02/2015 12:45,2,7.229,ACTIVE,221.64,365.49,59.954,1435855503,"201051344001135","174011321042388",27.29,41.80,0,335.44,408.18,199.8,191.0,0.897,155952.9,155952.9,4797,0,0,0,L,1122011218,0,125.17,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855526,179008.00
07/02/2015 12:45,2,7.084,ACTIVE,220.97,362.19,59.949,1435855503,"201051344000417","174011321042388",27.15,48.50,0,336.04,407.87,194.8,186.1,0.902,160341.7,160341.7,4806,0,0,0,L,1122011218,0,124.72,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855527,179009.00
07/02/2015 12:45,2,7.293,ACTIVE,220.74,365.80,59.922,1435855503,"201051344000594","174011321042388",27.10,48.80,0,336.04,409.98,200.0,191.1,0.915,160656.2,160656.2,4805,0,0,0,L,1122011218,0,124.94,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855528,179010.00
07/02/2015 12:45,2,7.242,ACTIVE,219.16,363.09,59.922,1435855503,"274151322000083","174011321042388",26.50,59.80,0,336.34,395.25,194.2,185.5,0.760,444551.1,444551.1,6116,0,0,0,L,1151911521,0,126.07,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855529,179011.00
07/02/2015 12:45,2,7.311,ACTIVE,222.10,367.60,59.954,1435855503,"201051344000585","174011321042388",27.43,43.80,0,332.13,418.09,203.1,194.1,0.932,159632.8,159632.8,4806,0,0,0,L,1122011218,0,125.17,128.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855530,179012.00
07/02/2015 12:45,2,7.246,ACTIVE,219.61,357.08,59.981,1435855503,"274151322000054","174011321042388",26.64,55.80,0,335.44,395.55,195.3,186.6,0.738,439669.5,439669.5,5698,0,0,0,L,1151911521,0,126.53,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855531,179013.00
07/02/2015 12:45,2,7.291,ACTIVE,221.87,365.19,59.928,1435855503,"201051344001203","174011321042388",27.59,44.00,0,336.64,413.29,203.8,194.7,0.941,160814.5,160814.5,4809,0,0,0,L,1122011218,0,125.85,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855532,179014.00
07/02/2015 12:45,2,7.223,ACTIVE,220.52,365.80,59.949,1435855503,"201051344000646","174011321042388",27.27,46.00,0,335.44,409.98,199.4,190.6,0.919,158101.6,158101.6,4801,0,0,0,L,1122011218,0,125.17,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855532,179015.00
07/02/2015 12:45,2,4.682,ACTIVE,220.74,419.90,59.949,1435855503,"274151322000068","174011321042388",38.11,53.80,0,380.82,444.54,180.5,172.3,0.681,347824.7,347824.7,5796,0,0,0,L,1151911521,0,127.20,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855533,179016.00
07/02/2015 12:45,2,7.621,ACTIVE,220.74,382.93,59.954,1435855503,"274151322000076","174011321042388",27.25,58.00,0,336.34,397.66,210.5,201.3,0.795,468795.1,468795.1,6101,0,0,0,L,1151911521,0,126.75,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855534,179017.00
07/02/2015 12:45,1,4.449,ACTIVE,220.1,360.31,60.00,1435855503,"033051125000132","174011321042388",32.76,41,0.630,321.16,378.79,145.0,138.1,0.631,29498.600000024,29533.000000024,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855535,179018.00
07/02/2015 12:45,1,5.084,ACTIVE,220.0,326.85,60.00,1435855503,"033051125000150","174011321042388",37.71,41,0.843,315.59,391.61,190.8,184.1,0.832,39245.500000012,39291.000000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855537,179019.00
07/02/2015 12:45,2,7.168,ACTIVE,220.52,365.19,59.965,1435855503,"201051344000890","174011321042388",27.39,49.50,0,336.94,409.38,198.7,189.9,0.906,162346.7,162346.7,4809,0,0,0,L,1122011218,0,124.94,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855538,179020.00
07/02/2015 12:45,2,7.350,ACTIVE,222.10,368.20,59.954,1435855503,"201051344000900","174011321042388",27.49,39.50,0,336.64,414.79,204.8,195.7,0.910,162594.0,162594.0,4820,0,0,0,L,1122011218,0,125.62,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855539,179021.00
07/02/2015 12:45,2,7.225,ACTIVE,221.42,366.70,59.954,1435855503,"201051344000633","174011321042388",27.21,45.80,0,335.74,408.18,199.2,190.4,0.928,152270.8,152270.8,4818,0,0,0,L,1122011218,0,125.40,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855540,179022.00
07/02/2015 12:45,1,6.994,ACTIVE,220.3,326.09,60.00,1435855503,"040051121000185","174011321042388",24.08,43,0.736,320.34,385.94,167.6,161.1,0.731,34731.200000023,34771.200000023,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855541,179023.00
07/02/2015 12:45,2,7.270,ACTIVE,222.77,366.70,59.944,1435855503,"201051344000983","174011321042388",27.47,42.80,0,336.94,413.89,202.3,193.3,0.928,159549.1,159549.1,4820,0,0,0,L,1122011218,0,125.85,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855542,179024.00
07/02/2015 12:45,2,7.271,ACTIVE,221.42,364.89,59.965,1435855503,"201051344000917","174011321042388",27.19,42.50,0,335.14,409.08,200.3,191.4,0.928,162813.2,162813.2,4820,0,0,0,L,1122011218,0,125.17,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855543,179025.00
07/02/2015 12:45,1,6.836,ACTIVE,219.2,377.12,60.00,1435855503,"040051121000116","174011321042388",24.41,39,0.730,319.27,384.42,166.0,159.0,0.719,34669.100000024,34708.400000036,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855544,179026.00
07/02/2015 12:45,1,4.368,ACTIVE,220.2,361.01,60.00,1435855503,"033051125000135","174011321042388",32.74,39,0.621,316.16,385.55,142.3,136.3,0.622,29354.50000001,29388.20000001,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855545,179027.00
07/02/2015 12:45,2,7.119,ACTIVE,222.32,367.00,59.922,1435855503,"201051344000648","174011321042388",27.39,42.80,0,338.74,413.59,197.5,188.7,0.910,158656.1,158656.1,4812,0,0,0,L,1122011218,0,125.17,128.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855546,179028.00
07/02/2015 12:45,2,7.189,ACTIVE,221.87,367.00,59.959,1435855503,"201051344001093","174011321042388",27.85,42.50,0,325.82,422.30,202.7,193.7,0.915,160956.3,160956.3,4811,0,0,0,L,1122011218,0,125.40,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855547,179029.00
07/02/2015 12:45,2,7.209,ACTIVE,222.55,365.49,59.959,1435855503,"201051344000645","174011321042388",27.45,43.00,0,338.14,409.38,200.2,191.3,0.893,159171.2,159171.2,4820,0,0,0,L,1122011218,0,125.85,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855548,179030.00
07/02/2015 12:45,2,7.273,ACTIVE,219.84,379.32,59.944,1435855503,"274151322000085","174011321042388",26.94,54.30,0,336.34,395.85,198.3,189.5,0.751,441875.7,441875.7,6100,0,0,0,L,1151911521,0,126.98,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855549,179031.00
07/02/2015 12:45,2,7.346,ACTIVE,222.10,366.40,59.954,1435855503,"201051344000651","174011321042388",26.94,41.30,0,337.54,409.08,200.4,191.5,0.888,158543.5,158543.5,4808,0,0,0,L,1122011218,0,125.85,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855550,179032.00
07/02/2015 12:45,2,7.236,ACTIVE,221.64,364.59,59.959,1435855503,"201051344000867","174011321042388",27.39,44.30,0,336.34,408.48,200.8,191.9,0.906,150942.0,150942.0,4822,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855551,179033.00
07/02/2015 12:45,1,6.935,ACTIVE,220.3,358.84,60.00,1435855503,"040051121000095","174011321042388",22.01,38,0.669,317.87,388.12,151.9,146.3,0.663,34617.600000024,34653.800000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855552,179034.00
07/02/2015 12:45,2,7.133,ACTIVE,220.52,363.69,59.954,1435855503,"201051344001230","174011321042388",27.67,46.60,0,336.64,409.68,199.9,191.0,0.928,162061.2,162061.2,4823,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855553,179035.00
07/02/2015 12:45,2,7.176,ACTIVE,222.77,368.20,59.965,1435855503,"201051344000576","174011321042388",27.59,41.30,0,342.65,415.39,200.4,191.5,0.906,158440.4,158440.4,4825,0,0,0,L,1122011218,0,125.85,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855554,179036.00
07/02/2015 12:45,2,7.277,ACTIVE,223.00,366.10,59.965,1435855503,"201051344000579","174011321042388",27.06,47.30,0,339.95,413.29,199.4,190.6,0.919,164814.0,164814.0,4812,0,0,0,L,1122011218,0,125.85,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435855555,179037.00
07/02/2015 13:00,2,7.354,ACTIVE,220.52,363.99,59.949,1435856403,"201051344000955","174011321042388",26.78,44.50,0,324.92,415.39,199.2,190.4,0.928,164038.2,164038.2,4812,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856404,179038.00
07/02/2015 13:00,1,7.244,ACTIVE,219.5,338.18,60.03,1435856403,"040051121000195","174011321042388",23.64,44,0.745,309.54,388.32,170.4,162.3,0.734,37215.2,37255.7,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856405,179039.00
07/02/2015 13:00,2,7.703,ACTIVE,219.61,360.08,59.986,1435856403,"274151322000095","174011321042388",26.84,59.30,0,324.62,403.67,209.3,200.1,0.769,463063.2,463063.2,5728,0,0,0,L,1151911521,0,126.30,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856406,179040.00
07/02/2015 13:00,2,7.508,ACTIVE,221.19,363.39,59.954,1435856403,"201051344000868","174011321042388",26.88,39.80,0,325.82,415.39,204.5,195.5,0.906,150344.3,150344.3,4819,0,0,0,L,1122011218,0,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856407,179041.00
07/02/2015 13:00,2,7.375,ACTIVE,223.23,367.30,60.002,1435856403,"201051344000853","174011321042388",27.51,41.00,0,332.43,417.49,205.3,196.3,0.950,156613.1,156613.1,4820,0,0,0,L,1122011218,0,126.53,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856408,179042.00
07/02/2015 13:00,2,7.234,ACTIVE,221.87,363.69,59.991,1435856403,"201051344000582","174011321042388",27.14,42.30,0,325.82,416.89,198.7,189.8,0.919,156909.6,156909.6,4808,0,0,0,L,1122011218,0,125.62,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856409,179043.00
07/02/2015 13:00,1,7.051,ACTIVE,220.1,378.88,60.03,1435856403,"040051121000097","174011321042388",23.85,43,0.734,308.11,391.00,167.3,160.8,0.726,35309.100000024,35349.300000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856410,179044.00
07/02/2015 13:00,2,7.311,ACTIVE,222.77,366.70,60.002,1435856403,"201051344000469","174011321042388",27.71,38.00,0,331.83,420.80,205.2,196.2,0.959,151871.2,151871.2,4813,0,0,0,L,1122011218,0,125.62,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856411,179045.00
07/02/2015 13:00,2,7.463,ACTIVE,222.77,368.20,59.981,1435856403,"201051344000988","174011321042388",26.76,43.00,0,331.83,417.79,202.2,193.2,0.924,151495.0,151495.0,4813,0,0,0,L,1122011218,0,125.85,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856412,179046.00
07/02/2015 13:00,2,7.342,ACTIVE,222.77,366.10,60.002,1435856403,"201051344001158","174011321042388",26.80,44.80,0,332.13,417.79,199.2,190.4,0.915,157604.0,157604.0,4811,0,0,0,L,1122011218,0,125.85,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856413,179047.00
07/02/2015 13:00,2,7.359,ACTIVE,221.64,366.10,59.975,1435856403,"201051344001025","174011321042388",27.35,46.20,0,326.12,416.29,203.8,194.8,0.897,160989.4,160989.4,4807,0,0,0,L,1122011218,0,125.40,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856414,179048.00
07/02/2015 13:00,1,5.137,ACTIVE,219.9,343.72,60.03,1435856403,"033051125000118","174011321042388",37.60,43,0.843,304.56,392.84,192.2,184.0,0.829,39249.400000012,39295.299999988,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856415,179049.00
07/02/2015 13:00,2,7.303,ACTIVE,222.32,366.40,59.970,1435856403,"201051344000569","174011321042388",27.65,40.60,0,328.22,417.19,204.4,195.4,0.932,164526.0,164526.0,4819,0,0,0,L,1122011218,0,125.40,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856416,179050.00
07/02/2015 13:00,2,4.836,ACTIVE,220.06,419.00,59.986,1435856403,"274151322000094","174011321042388",37.39,53.50,0,378.72,447.25,183.6,175.3,0.703,348806.5,348806.5,6188,0,0,0,L,1151911521,0,126.07,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856417,179051.00
07/02/2015 13:00,1,7.194,ACTIVE,220.3,339.59,60.03,1435856403,"040051121000068","174011321042388",21.58,40,0.677,308.28,384.85,154.5,148.4,0.673,34057.900000024,34094.8,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856418,179052.00
07/02/2015 13:00,2,7.428,ACTIVE,222.55,364.89,60.012,1435856403,"201051344000458","174011321042388",26.98,43.40,0,332.43,417.79,202.8,193.8,0.946,160329.9,160329.9,4814,0,0,0,L,1122011218,0,126.07,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856419,179053.00
07/02/2015 13:00,2,7.193,ACTIVE,219.61,373.31,59.965,1435856403,"274151322000087","174011321042388",24.63,80.50,0,325.22,396.45,179.4,171.3,0.676,419443.2,419443.2,5697,0,0,0,L,1151911521,0,126.07,125.17,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856420,179054.00
07/02/2015 13:00,2,7.344,ACTIVE,220.06,350.47,59.970,1435856403,"274151322000052","174011321042388",26.28,60.50,0,324.02,399.46,195.3,186.6,0.716,448419.8,448419.8,6099,0,0,0,L,1151911521,0,125.85,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856421,179055.00
07/02/2015 13:00,2,7.371,ACTIVE,220.52,363.09,60.007,1435856403,"201051344001145","174011321042388",26.80,42.50,0,325.52,414.79,200.0,191.1,0.897,165493.9,165493.9,4822,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856422,179056.00
07/02/2015 13:00,2,7.357,ACTIVE,220.29,363.09,60.023,1435856403,"201051344000685","174011321042388",26.78,43.80,0,326.42,414.19,199.7,190.8,0.955,164580.5,164580.5,4824,0,0,0,L,1122011218,0,125.62,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856423,179057.00
07/02/2015 13:00,2,7.297,ACTIVE,219.84,367.00,60.002,1435856403,"274151322000088","174011321042388",26.14,55.00,0,324.92,399.76,193.0,184.4,0.742,429584.5,429584.5,5711,0,0,0,L,1151911521,0,126.75,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856424,179058.00
07/02/2015 13:00,2,7.217,ACTIVE,221.42,366.10,60.012,1435856403,"201051344000438","174011321042388",27.06,45.30,0,325.82,414.79,197.7,188.9,0.902,164687.2,164687.2,4807,0,0,0,L,1122011218,0,125.62,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856425,179059.00
07/02/2015 13:00,2,7.379,ACTIVE,221.64,364.59,59.959,1435856403,"201051344001135","174011321042388",26.78,42.80,0,325.82,414.19,200.1,191.2,0.897,156000.7,156000.7,4798,0,0,0,L,1122011218,0,125.40,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856426,179060.00
07/02/2015 13:00,2,7.295,ACTIVE,220.97,363.39,60.007,1435856403,"201051344000417","174011321042388",26.44,49.30,0,326.12,414.49,195.5,186.8,0.906,160388.3,160388.3,4807,0,0,0,L,1122011218,0,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856427,179061.00
07/02/2015 13:00,2,7.443,ACTIVE,220.74,365.19,59.970,1435856403,"201051344000594","174011321042388",26.74,50.20,0,326.12,415.09,201.4,192.5,0.902,160704.2,160704.2,4806,0,0,0,L,1122011218,0,125.17,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856427,179062.00
07/02/2015 13:00,2,7.354,ACTIVE,219.16,369.40,60.018,1435856403,"274151322000083","174011321042388",26.22,60.50,0,323.72,399.46,195.2,186.4,0.773,444597.6,444597.6,6117,0,0,0,L,1151911521,0,125.85,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856428,179063.00
07/02/2015 13:00,2,7.447,ACTIVE,221.87,366.70,59.991,1435856403,"201051344000585","174011321042388",27.08,44.00,0,327.92,416.29,204.2,195.2,0.932,159681.5,159681.5,4807,0,0,0,L,1122011218,0,125.17,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856429,179064.00
07/02/2015 13:00,2,7.352,ACTIVE,219.84,375.41,59.981,1435856403,"274151322000054","174011321042388",26.24,56.30,0,322.51,400.96,195.2,186.5,0.738,439716.1,439716.1,5699,0,0,0,L,1151911521,0,126.30,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856430,179065.00
07/02/2015 13:00,2,7.459,ALERT,221.87,364.89,60.007,1435856403,"201051344001203","174011321042388",27.06,45.50,0,306.28,416.29,204.4,195.4,0.946,160863.0,160863.0,4810,0,0,0,L,1122011218,0,126.07,127.65,0002,41,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856432,179066.00
07/02/2015 13:00,2,7.307,ACTIVE,220.29,363.69,59.996,1435856403,"201051344000646","174011321042388",27.00,46.00,0,324.92,415.09,199.8,190.9,0.919,158149.4,158149.4,4802,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856433,179067.00
07/02/2015 13:00,2,4.857,ACTIVE,220.52,421.70,59.996,1435856403,"274151322000068","174011321042388",37.05,55.50,0,377.52,446.65,181.4,173.1,0.672,347868.3,347868.3,5797,0,0,0,L,1151911521,0,126.53,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856434,179068.00
07/02/2015 13:00,2,7.715,ACTIVE,220.74,373.01,59.959,1435856403,"274151322000076","174011321042388",26.90,58.80,0,324.32,404.87,209.9,200.6,0.795,468845.3,468845.3,6102,0,0,0,L,1151911521,0,126.75,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856435,179069.00
07/02/2015 13:00,1,4.558,ACTIVE,219.8,334.66,60.03,1435856403,"033051125000132","174011321042388",32.02,42,0.631,310.37,381.13,145.2,137.7,0.630,29533.000000024,29567.300000024,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856436,179070.00
07/02/2015 13:00,1,5.135,ACTIVE,219.6,326.23,60.03,1435856403,"033051125000150","174011321042388",37.34,42,0.842,305.31,396.54,190.8,183.4,0.826,39291.000000012,39336.900000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856437,179071.00
07/02/2015 13:00,2,7.381,ACTIVE,220.29,363.39,59.965,1435856403,"201051344000890","174011321042388",26.76,50.20,0,325.82,415.69,199.9,191.1,0.915,162394.3,162394.3,4810,0,0,0,L,1122011218,0,125.17,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856438,179072.00
07/02/2015 13:00,2,7.404,ACTIVE,222.10,367.00,59.996,1435856403,"201051344000900","174011321042388",27.73,39.30,0,323.72,417.79,208.0,198.8,0.937,162643.3,162643.3,4821,0,0,0,L,1122011218,0,125.85,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856439,179073.00
07/02/2015 13:00,2,7.387,ACTIVE,221.42,364.89,59.986,1435856403,"201051344000633","174011321042388",26.82,46.00,0,324.92,415.69,200.8,191.9,0.932,152318.6,152318.6,4819,0,0,0,L,1122011218,0,125.62,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856440,179074.00
07/02/2015 13:00,1,7.112,ACTIVE,220.4,378.50,60.03,1435856403,"040051121000185","174011321042388",23.61,44,0.733,308.52,390.92,167.0,160.7,0.724,34771.200000023,34811.299999987,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856441,179075.00
07/02/2015 13:00,2,7.424,ACTIVE,222.55,366.40,59.981,1435856403,"201051344000983","174011321042388",27.21,42.00,0,331.83,417.79,204.6,195.6,0.932,159597.8,159597.8,4821,0,0,0,L,1122011218,0,126.07,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856442,179076.00
07/02/2015 13:00,2,7.400,ALERT,221.64,365.19,60.007,1435856403,"201051344000917","174011321042388",26.88,42.80,0,305.08,415.39,201.4,192.5,0.946,162861.0,162861.0,4821,0,0,0,L,1122011218,0,125.40,128.11,0002,39,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856444,179077.00
07/02/2015 13:00,1,7.030,ACTIVE,219.2,355.65,60.03,1435856403,"040051121000116","174011321042388",23.72,40,0.727,305.89,388.68,165.9,158.2,0.723,34708.400000036,34747.900000036,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856445,179078.00
07/02/2015 13:00,1,4.455,ACTIVE,220.5,342.02,60.03,1435856403,"033051125000135","174011321042388",31.97,41,0.620,310.29,383.37,141.7,135.8,0.618,29388.20000001,29422.30000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856447,179079.00
07/02/2015 13:00,2,7.279,ACTIVE,222.32,365.19,59.975,1435856403,"201051344000648","174011321042388",27.08,42.80,0,326.12,416.29,199.6,190.7,0.915,158703.7,158703.7,4813,0,0,0,L,1122011218,0,125.40,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856447,179080.00
07/02/2015 13:00,2,7.297,ALERT,221.64,366.70,60.012,1435856403,"201051344001093","174011321042388",27.53,43.60,0,303.28,417.19,203.3,194.3,0.919,161004.6,161004.6,4812,0,0,0,L,1122011218,0,125.62,127.65,0002,42,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856449,179081.00
07/02/2015 13:00,2,7.445,ACTIVE,222.55,366.40,60.007,1435856403,"201051344000645","174011321042388",26.90,42.80,0,329.73,415.69,202.8,193.8,0.906,159219.6,159219.6,4821,0,0,0,L,1122011218,0,126.07,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856451,179082.00
07/02/2015 13:00,2,7.402,ACTIVE,219.84,380.22,59.959,1435856403,"274151322000085","174011321042388",26.52,55.00,0,324.02,401.86,198.6,189.8,0.747,441923.2,441923.2,6101,0,0,0,L,1151911521,0,126.75,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856452,179083.00
07/02/2015 13:00,2,7.367,ACTIVE,221.87,367.60,59.996,1435856403,"201051344000651","174011321042388",26.88,42.80,0,325.52,416.29,200.6,191.7,0.893,158591.6,158591.6,4809,0,0,0,L,1122011218,0,126.07,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856453,179084.00
07/02/2015 13:00,2,7.393,ACTIVE,221.42,365.19,59.981,1435856403,"201051344000867","174011321042388",27.02,44.30,0,325.82,412.98,202.3,193.3,0.919,150990.4,150990.4,4823,0,0,0,L,1122011218,0,125.62,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856454,179085.00
07/02/2015 13:00,1,7.100,ACTIVE,220.1,330.66,60.03,1435856403,"040051121000095","174011321042388",21.38,39,0.664,306.96,383.88,151.0,145.0,0.660,34653.800000012,34690.100000024,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856455,179086.00
07/02/2015 13:00,2,7.297,ALERT,220.06,362.79,60.002,1435856403,"201051344001230","174011321042388",27.19,47.50,0,300.57,417.79,200.9,192.0,0.932,162109.1,162109.1,4824,0,0,0,L,1122011218,0,125.17,126.98,0002,43,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856457,179087.00
07/02/2015 13:00,2,7.324,ACTIVE,222.55,366.10,59.991,1435856403,"201051344000576","174011321042388",27.39,40.60,0,326.12,418.39,203.1,194.1,0.910,158488.9,158488.9,4826,0,0,0,L,1122011218,0,125.85,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856458,179088.00
07/02/2015 13:00,2,7.299,ACTIVE,223.00,365.80,59.996,1435856403,"201051344000579","174011321042388",27.14,47.00,0,332.73,418.09,200.4,191.5,0.924,164861.9,164861.9,4813,0,0,0,L,1122011218,0,125.85,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435856459,179089.00
07/02/2015 13:15,2,7.322,ACTIVE,220.29,366.40,59.981,1435857303,"201051344000955","174011321042388",26.82,45.50,0,336.94,409.98,198.9,190.1,0.937,164085.8,164085.8,4813,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857304,179090.00
07/02/2015 13:15,1,7.201,ACTIVE,219.1,330.01,60.00,1435857303,"040051121000195","174011321042388",23.72,45,0.745,318.23,386.40,169.9,162.3,0.738,37255.7,37296.2,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857305,179091.00
07/02/2015 13:15,2,7.746,ACTIVE,219.16,359.78,59.981,1435857303,"274151322000095","174011321042388",26.62,60.00,0,335.44,399.76,208.7,199.5,0.795,463113.4,463113.4,5729,0,0,0,L,1151911521,0,126.07,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857306,179092.00
07/02/2015 13:15,2,7.352,ACTIVE,220.97,365.49,59.981,1435857303,"201051344000868","174011321042388",27.33,40.20,0,335.74,410.88,203.4,194.4,0.902,150393.0,150393.0,4820,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857307,179093.00
07/02/2015 13:15,2,7.385,ACTIVE,222.77,369.10,59.981,1435857303,"201051344000853","174011321042388",27.15,41.30,0,339.04,415.09,203.1,194.1,0.941,156661.8,156661.8,4821,0,0,0,L,1122011218,0,126.30,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857308,179094.00
07/02/2015 13:15,2,7.346,ACTIVE,221.42,364.89,59.981,1435857303,"201051344000582","174011321042388",26.64,42.30,0,335.44,410.28,198.2,189.4,0.915,156957.2,156957.2,4809,0,0,0,L,1122011218,0,125.40,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857309,179095.00
07/02/2015 13:15,1,7.045,ACTIVE,220.0,377.12,60.00,1435857303,"040051121000097","174011321042388",23.95,44,0.737,319.97,385.99,167.9,161.2,0.728,35349.300000012,35389.800000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857310,179096.00
07/02/2015 13:15,2,7.377,ACTIVE,222.77,368.20,59.981,1435857303,"201051344000469","174011321042388",27.33,38.80,0,334.24,419.60,204.1,195.1,0.959,151920.1,151920.1,4814,0,0,0,L,1122011218,0,125.62,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857311,179097.00
07/02/2015 13:15,2,7.359,ACTIVE,222.77,367.60,59.986,1435857303,"201051344000988","174011321042388",27.00,43.00,0,336.34,419.30,201.1,192.2,0.919,151543.1,151543.1,4814,0,0,0,L,1122011218,0,125.85,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857312,179098.00
07/02/2015 13:15,2,7.355,ACTIVE,222.77,368.80,59.981,1435857303,"201051344001158","174011321042388",26.70,45.80,0,337.54,409.98,198.8,189.9,0.915,157651.6,157651.6,4812,0,0,0,L,1122011218,0,125.85,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857313,179099.00
07/02/2015 13:15,2,7.414,ACTIVE,221.64,366.40,59.981,1435857303,"201051344001025","174011321042388",27.12,46.80,0,336.04,411.48,203.8,194.7,0.902,161038.2,161038.2,4808,0,0,0,L,1122011218,0,125.40,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857314,179100.00
07/02/2015 13:15,1,5.196,ACTIVE,219.2,376.11,60.03,1435857303,"033051125000118","174011321042388",37.27,43,0.844,316.76,392.83,192.7,183.8,0.826,39295.299999988,39341.499999976,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857315,179101.00
07/02/2015 13:15,2,7.357,ACTIVE,222.32,368.20,59.970,1435857303,"201051344000569","174011321042388",27.27,41.80,0,335.14,410.58,203.1,194.1,0.915,164574.4,164574.4,4820,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857316,179102.00
07/02/2015 13:15,2,4.875,ACTIVE,219.84,411.18,59.970,1435857303,"274151322000094","174011321042388",37.11,55.00,0,376.92,446.35,183.4,175.1,0.698,348850.5,348850.5,6189,0,0,0,L,1151911521,0,125.85,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857317,179103.00
07/02/2015 13:15,1,7.205,ACTIVE,220.1,367.90,60.00,1435857303,"040051121000068","174011321042388",21.55,41,0.677,320.02,381.73,154.5,148.0,0.676,34094.8,34131.699999976,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857318,179104.00
07/02/2015 13:15,2,7.445,ACTIVE,222.77,367.00,59.981,1435857303,"201051344000458","174011321042388",26.74,43.80,0,336.64,410.28,201.5,192.5,0.946,160378.1,160378.1,4815,0,0,0,L,1122011218,0,126.30,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857319,179105.00
07/02/2015 13:15,2,7.289,ACTIVE,219.84,374.81,59.970,1435857303,"274151322000087","174011321042388",24.27,82.70,0,336.34,391.94,179.2,171.0,0.676,419486.1,419486.1,5698,0,0,0,L,1151911521,0,126.30,125.17,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857320,179106.00
07/02/2015 13:15,2,7.346,ACTIVE,219.84,371.21,59.975,1435857303,"274151322000052","174011321042388",26.34,61.70,0,335.44,395.85,195.8,187.1,0.738,448466.8,448466.8,6100,0,0,0,L,1151911521,0,125.85,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857321,179107.00
07/02/2015 13:15,2,7.400,ACTIVE,220.52,363.09,59.986,1435857303,"201051344001145","174011321042388",26.66,43.20,0,336.34,410.28,199.8,190.9,0.906,165541.7,165541.7,4823,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857322,179108.00
07/02/2015 13:15,2,7.398,ACTIVE,220.29,364.89,59.970,1435857303,"201051344000685","174011321042388",26.58,44.50,0,337.24,409.68,199.0,190.1,0.937,164628.2,164628.2,4825,0,0,0,L,1122011218,0,125.62,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857323,179109.00
07/02/2015 13:15,2,7.375,ACTIVE,219.61,370.00,59.981,1435857303,"274151322000088","174011321042388",25.92,55.50,0,335.74,395.55,193.5,184.8,0.720,429630.9,429630.9,5712,0,0,0,L,1151911521,0,126.75,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857324,179110.00
07/02/2015 13:15,2,7.299,ACTIVE,221.19,365.49,59.981,1435857303,"201051344000438","174011321042388",26.78,46.20,0,336.04,410.28,198.0,189.2,0.915,164734.6,164734.6,4808,0,0,0,L,1122011218,0,125.62,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857325,179111.00
07/02/2015 13:15,2,7.314,ACTIVE,221.42,363.39,59.981,1435857303,"201051344001135","174011321042388",27.10,43.20,0,336.34,409.68,200.7,191.7,0.893,156048.5,156048.5,4799,0,0,0,L,1122011218,0,125.40,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857326,179112.00
07/02/2015 13:15,2,7.127,ACTIVE,220.74,361.59,59.981,1435857303,"201051344000417","174011321042388",27.10,50.20,0,336.34,409.08,195.3,186.6,0.915,160435.0,160435.0,4808,0,0,0,L,1122011218,0,124.94,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857327,179113.00
07/02/2015 13:15,2,7.398,ACTIVE,220.52,364.59,59.981,1435857303,"201051344000594","174011321042388",26.88,50.60,0,336.64,410.88,201.4,192.5,0.950,160752.3,160752.3,4807,0,0,0,L,1122011218,0,125.17,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857328,179114.00
07/02/2015 13:15,2,7.346,ACTIVE,219.16,353.17,59.970,1435857303,"274151322000083","174011321042388",26.30,62.80,0,336.94,395.85,195.3,186.6,0.773,444644.4,444644.4,6118,0,0,0,L,1151911521,0,125.62,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857329,179115.00
07/02/2015 13:15,2,7.438,ACTIVE,221.87,366.10,59.975,1435857303,"201051344000585","174011321042388",27.19,45.30,0,334.54,409.68,204.8,195.7,0.937,159730.2,159730.2,4808,0,0,0,L,1122011218,0,125.17,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857330,179116.00
07/02/2015 13:15,2,7.271,ACTIVE,219.61,362.79,59.986,1435857303,"274151322000054","174011321042388",26.62,57.70,0,335.74,396.45,195.9,187.2,0.716,439762.9,439762.9,5700,0,0,0,L,1151911521,0,126.30,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857331,179117.00
07/02/2015 13:15,2,7.393,ACTIVE,220.74,366.10,59.981,1435857303,"201051344001203","174011321042388",27.31,45.30,0,336.04,411.18,204.6,195.6,0.950,160911.9,160911.9,4812,0,0,0,L,1122011218,0,125.40,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857331,179118.00
07/02/2015 13:15,2,7.348,ACTIVE,220.29,363.69,59.975,1435857303,"201051344000646","174011321042388",26.90,46.40,0,336.04,410.88,200.2,191.3,0.924,158197.1,158197.1,4803,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857332,179119.00
07/02/2015 13:15,2,4.904,ACTIVE,220.52,400.66,59.986,1435857303,"274151322000068","174011321042388",36.90,56.00,0,373.01,447.85,183.2,174.9,0.689,347912.1,347912.1,5798,0,0,0,L,1151911521,0,126.75,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857333,179120.00
