ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 13:15,2,7.748,ACTIVE,220.52,378.72,59.970,1435857303,"274151322000076","174011321042388",26.88,60.80,0,336.34,398.86,211.0,201.8,0.800,468895.8,468895.8,6103,0,0,0,L,1151911521,0,126.53,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857334,179121.00
07/02/2015 13:15,1,4.537,ACTIVE,219.6,368.66,60.00,1435857303,"033051125000132","174011321042388",32.30,42,0.631,319.57,379.41,145.8,137.8,0.634,29567.300000024,29601.900000024,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857335,179122.00
07/02/2015 13:15,1,5.156,ACTIVE,219.4,374.20,60.03,1435857303,"033051125000150","174011321042388",37.44,43,0.848,316.67,392.39,192.0,184.5,0.833,39336.900000012,39383.100000012,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857337,179123.00
07/02/2015 13:15,2,7.412,ACTIVE,220.06,362.79,59.970,1435857303,"201051344000890","174011321042388",26.62,50.40,0,337.54,410.58,199.7,190.8,0.919,162442.0,162442.0,4811,0,0,0,L,1122011218,0,124.94,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857338,179124.00
07/02/2015 13:15,2,7.389,ACTIVE,221.87,367.00,59.965,1435857303,"201051344000900","174011321042388",27.73,40.00,0,335.44,410.88,207.4,198.2,0.928,162692.7,162692.7,4822,0,0,0,L,1122011218,0,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857339,179125.00
07/02/2015 13:15,2,7.414,ACTIVE,221.19,365.49,59.970,1435857303,"201051344000633","174011321042388",26.78,46.60,0,328.82,422.00,201.1,192.1,0.932,152366.5,152366.5,4820,0,0,0,L,1122011218,0,125.62,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857340,179126.00
07/02/2015 13:15,1,7.135,ACTIVE,219.9,330.57,60.03,1435857303,"040051121000185","174011321042388",23.73,45,0.740,320.47,385.90,168.5,162.2,0.736,34811.299999987,34851.700000023,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857341,179127.00
07/02/2015 13:15,2,7.357,ACTIVE,222.32,366.70,59.975,1435857303,"201051344000983","174011321042388",27.39,43.00,0,336.04,411.18,204.2,195.1,0.941,159646.4,159646.4,4822,0,0,0,L,1122011218,0,125.85,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857342,179128.00
07/02/2015 13:15,2,7.398,ACTIVE,221.19,366.40,59.965,1435857303,"201051344000917","174011321042388",26.88,43.80,0,334.54,409.68,201.3,192.4,0.932,162909.1,162909.1,4823,0,0,0,L,1122011218,0,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857343,179129.00
07/02/2015 13:15,1,6.959,ACTIVE,218.4,367.01,60.03,1435857303,"040051121000116","174011321042388",24.11,41,0.734,319.26,384.50,166.9,159.1,0.730,34747.900000036,34787.700000048,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857344,179130.00
07/02/2015 13:15,1,4.456,ACTIVE,219.8,369.81,60.03,1435857303,"033051125000135","174011321042388",32.19,42,0.627,319.67,379.85,142.7,137.4,0.622,29422.30000001,29456.30000001,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857345,179131.00
07/02/2015 13:15,2,7.277,ACTIVE,221.87,366.10,59.965,1435857303,"201051344000648","174011321042388",27.06,43.00,0,336.64,410.58,199.4,190.5,0.910,158751.1,158751.1,4814,0,0,0,L,1122011218,0,124.94,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857346,179132.00
07/02/2015 13:15,2,7.314,ACTIVE,221.42,366.10,59.938,1435857303,"201051344001093","174011321042388",27.43,43.60,0,335.74,410.58,203.2,194.2,0.919,161053.2,161053.2,4814,0,0,0,L,1122011218,0,125.40,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857347,179133.00
07/02/2015 13:15,2,7.480,ACTIVE,222.10,367.00,59.959,1435857303,"201051344000645","174011321042388",26.70,43.20,0,336.94,409.08,202.3,193.3,0.906,159267.6,159267.6,4822,0,0,0,L,1122011218,0,125.85,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857348,179134.00
07/02/2015 13:15,2,7.377,ACTIVE,219.61,357.08,59.959,1435857303,"274151322000085","174011321042388",26.74,56.00,0,335.74,397.05,199.6,190.7,0.756,441970.7,441970.7,6102,0,0,0,L,1151911521,0,126.53,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857349,179135.00
07/02/2015 13:15,2,7.410,ACTIVE,221.64,365.49,59.965,1435857303,"201051344000651","174011321042388",26.82,43.00,0,335.44,409.08,201.2,192.3,0.893,158639.4,158639.4,4810,0,0,0,L,1122011218,0,125.85,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857350,179136.00
07/02/2015 13:15,2,7.365,ACTIVE,220.97,364.59,59.975,1435857303,"201051344000867","174011321042388",27.15,45.30,0,320.71,424.71,202.5,193.5,0.937,151038.4,151038.4,4824,0,0,0,L,1122011218,0,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857351,179137.00
07/02/2015 13:15,1,7.138,ALERT,219.8,367.17,60.00,1435857303,"040051121000095","174011321042388",21.41,40,0.670,319.72,381.67,152.0,146.4,0.663,34690.100000024,34726.5,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435857352,179138.00
07/02/2015 13:15,2,7.320,ACTIVE,220.06,362.49,59.965,1435857303,"201051344001230","174011321042388",27.12,47.80,0,337.24,410.58,201.1,192.2,0.915,162156.9,162156.9,4826,0,0,0,L,1122011218,0,124.72,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857353,179139.00
07/02/2015 13:15,2,7.293,ACTIVE,222.32,369.40,59.981,1435857303,"201051344000576","174011321042388",27.41,41.00,0,336.94,410.88,202.5,193.5,0.915,158537.0,158537.0,4827,0,0,0,L,1122011218,0,125.85,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857354,179140.00
07/02/2015 13:15,2,7.340,ACTIVE,222.77,367.30,59.965,1435857303,"201051344000579","174011321042388",27.02,48.30,0,338.14,409.68,200.8,191.9,0.924,164909.6,164909.6,4814,0,0,0,L,1122011218,0,125.85,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435857355,179141.00
07/02/2015 13:30,2,7.322,ACTIVE,219.84,362.49,60.002,1435858203,"201051344000955","174011321042388",26.72,46.20,0,336.94,409.38,198.1,189.3,0.924,164133.3,164133.3,4814,0,0,0,L,1122011218,0,124.27,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858204,179142.00
07/02/2015 13:30,1,7.250,ACTIVE,218.8,380.20,60.03,1435858203,"040051121000195","174011321042388",23.55,46,0.743,318.32,384.90,169.9,161.3,0.739,37296.2,37336.8,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858205,179143.00
07/02/2015 13:30,2,7.744,ACTIVE,218.93,370.30,59.996,1435858203,"274151322000095","174011321042388",26.66,61.70,0,336.04,398.56,208.9,199.7,0.773,463163.4,463163.4,5730,0,0,0,L,1151911521,0,126.07,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858206,179144.00
07/02/2015 13:30,2,7.320,ACTIVE,220.52,363.39,60.012,1435858203,"201051344000868","174011321042388",27.49,41.00,0,336.04,410.88,203.7,194.7,0.910,150441.6,150441.6,4821,0,0,0,L,1122011218,0,124.72,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858207,179145.00
07/02/2015 13:30,2,7.367,ACTIVE,222.55,368.20,60.007,1435858203,"201051344000853","174011321042388",27.31,42.30,0,343.85,414.79,203.7,194.7,0.937,156710.3,156710.3,4822,0,0,0,L,1122011218,0,125.85,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858208,179146.00
07/02/2015 13:30,2,7.314,ACTIVE,221.42,364.89,60.023,1435858203,"201051344000582","174011321042388",26.80,43.40,0,335.74,409.98,198.3,189.5,0.906,157004.8,157004.8,4810,0,0,0,L,1122011218,0,124.94,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858209,179147.00
07/02/2015 13:30,1,7.070,ACTIVE,218.7,332.44,60.03,1435858203,"040051121000097","174011321042388",23.80,45,0.739,319.06,385.23,167.4,160.4,0.733,35389.800000012,35430.100000024,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858210,179148.00
07/02/2015 13:30,2,7.354,ACTIVE,222.10,367.60,60.028,1435858203,"201051344000469","174011321042388",27.47,39.00,0,337.84,415.09,204.4,195.4,0.959,151968.8,151968.8,4815,0,0,0,L,1122011218,0,124.94,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858211,179149.00
07/02/2015 13:30,2,7.379,ACTIVE,222.10,368.20,60.007,1435858203,"201051344000988","174011321042388",27.02,43.60,0,337.84,414.49,201.8,192.9,0.915,151591.1,151591.1,4815,0,0,0,L,1122011218,0,125.40,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858212,179150.00
07/02/2015 13:30,2,7.420,ACTIVE,221.87,366.70,60.007,1435858203,"201051344001158","174011321042388",26.54,46.40,0,338.74,409.68,199.5,190.6,0.924,157699.0,157699.0,4813,0,0,0,L,1122011218,0,125.17,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858213,179151.00
07/02/2015 13:30,2,7.520,ACTIVE,220.74,363.69,60.028,1435858203,"201051344001025","174011321042388",26.66,47.80,0,336.04,409.98,203.0,194.0,0.906,161086.8,161086.8,4809,0,0,0,L,1122011218,0,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858214,179152.00
07/02/2015 13:30,1,5.223,ACTIVE,218.8,385.79,60.03,1435858203,"033051125000118","174011321042388",37.09,44,0.846,315.67,392.65,192.7,183.7,0.831,39341.499999976,39387.499999976,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858215,179153.00
07/02/2015 13:30,2,7.406,ACTIVE,221.64,367.90,59.991,1435858203,"201051344000569","174011321042388",27.04,42.00,0,336.64,410.88,202.7,193.7,0.928,164622.8,164622.8,4821,0,0,0,L,1122011218,0,124.72,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858216,179154.00
07/02/2015 13:30,2,4.834,ACTIVE,218.93,406.67,60.002,1435858203,"274151322000094","174011321042388",37.33,55.00,0,370.90,442.74,183.3,175.0,0.712,348894.4,348894.4,6190,0,0,0,L,1151911521,0,125.62,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858217,179155.00
07/02/2015 13:30,1,7.192,ACTIVE,219.5,326.43,60.03,1435858203,"040051121000068","174011321042388",21.46,42,0.674,319.50,381.30,153.6,147.1,0.674,34131.699999976,34168.8,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858218,179156.00
07/02/2015 13:30,2,7.449,ACTIVE,221.87,367.30,60.018,1435858203,"201051344000458","174011321042388",26.82,44.50,0,338.14,410.58,202.2,193.3,0.950,160426.2,160426.2,4816,0,0,0,L,1122011218,0,125.40,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858219,179157.00
07/02/2015 13:30,2,7.297,ACTIVE,218.93,371.21,59.996,1435858203,"274151322000087","174011321042388",24.25,85.00,0,337.24,391.94,179.2,171.0,0.663,419528.9,419528.9,5699,0,0,0,L,1151911521,0,126.30,124.49,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858220,179158.00
07/02/2015 13:30,2,7.436,ACTIVE,219.39,363.99,59.996,1435858203,"274151322000052","174011321042388",25.96,63.00,0,335.14,395.25,195.5,186.8,0.747,448513.7,448513.7,6101,0,0,0,L,1151911521,0,125.62,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858221,179159.00
07/02/2015 13:30,2,7.420,ACTIVE,220.06,363.69,59.996,1435858203,"201051344001145","174011321042388",26.52,43.60,0,335.44,409.08,199.4,190.5,0.888,165589.3,165589.3,4824,0,0,0,L,1122011218,0,124.49,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858222,179160.00
07/02/2015 13:30,2,7.434,ACTIVE,219.61,363.39,60.007,1435858203,"201051344000685","174011321042388",26.42,46.00,0,337.24,409.08,198.8,190.0,0.959,164675.7,164675.7,4826,0,0,0,L,1122011218,0,124.94,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858223,179161.00
07/02/2015 13:30,2,7.393,ACTIVE,219.16,375.71,59.996,1435858203,"274151322000088","174011321042388",25.78,56.30,0,335.44,394.65,192.9,184.2,0.742,429677.2,429677.2,5713,0,0,0,L,1151911521,0,126.75,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858224,179162.00
07/02/2015 13:30,2,7.336,ACTIVE,220.74,365.49,60.007,1435858203,"201051344000438","174011321042388",26.58,46.60,0,336.64,409.08,197.4,188.6,0.906,164781.8,164781.8,4809,0,0,0,L,1122011218,0,125.17,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858225,179163.00
07/02/2015 13:30,2,7.449,ACTIVE,220.74,363.69,60.007,1435858203,"201051344001135","174011321042388",26.46,44.80,0,336.04,409.68,199.6,190.7,0.924,156096.3,156096.3,4800,0,0,0,L,1122011218,0,124.72,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858226,179164.00
07/02/2015 13:30,2,7.205,ACTIVE,220.29,365.49,60.018,1435858203,"201051344000417","174011321042388",26.72,50.60,0,336.34,408.48,195.0,186.3,0.910,160481.7,160481.7,4809,0,0,0,L,1122011218,0,124.49,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858227,179165.00
07/02/2015 13:30,2,7.477,ACTIVE,220.06,363.69,60.007,1435858203,"201051344000594","174011321042388",26.66,51.00,0,336.94,411.48,201.6,192.7,0.906,160800.3,160800.3,4808,0,0,0,L,1122011218,0,124.49,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858228,179166.00
07/02/2015 13:30,2,7.320,ACTIVE,218.71,357.98,59.996,1435858203,"274151322000083","174011321042388",26.36,63.30,0,336.64,395.55,195.4,186.7,0.769,444691.1,444691.1,6119,0,0,0,L,1151911521,0,125.62,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858229,179167.00
07/02/2015 13:30,2,7.486,ACTIVE,221.19,365.80,60.002,1435858203,"201051344000585","174011321042388",26.86,45.80,0,336.64,409.38,203.7,194.7,0.932,159778.9,159778.9,4809,0,0,0,L,1122011218,0,124.72,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858230,179168.00
07/02/2015 13:30,2,7.346,ACTIVE,218.71,369.70,59.996,1435858203,"274151322000054","174011321042388",26.20,58.50,0,335.14,396.15,194.9,186.2,0.734,439809.6,439809.6,5701,0,0,0,L,1151911521,0,126.30,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858230,179169.00
07/02/2015 13:30,2,7.537,ACTIVE,220.97,366.40,59.991,1435858203,"201051344001203","174011321042388",26.72,46.20,0,335.74,410.58,203.9,194.9,0.941,160960.7,160960.7,4813,0,0,0,L,1122011218,0,125.40,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858231,179170.00
07/02/2015 13:30,2,7.355,ACTIVE,219.61,365.19,60.002,1435858203,"201051344000646","174011321042388",26.76,47.80,0,336.04,410.58,199.3,190.5,0.897,158244.8,158244.8,4804,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858232,179171.00
07/02/2015 13:30,2,4.924,ACTIVE,219.84,398.86,59.986,1435858203,"274151322000068","174011321042388",36.62,56.80,0,373.01,442.44,182.7,174.4,0.681,347955.9,347955.9,5799,0,0,0,L,1151911521,0,126.53,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858233,179172.00
07/02/2015 13:30,2,7.744,ACTIVE,219.39,357.98,60.002,1435858203,"274151322000076","174011321042388",26.82,61.00,0,336.04,397.66,210.1,200.8,0.795,468946.3,468946.3,6104,0,0,0,L,1151911521,0,126.30,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858234,179173.00
07/02/2015 13:30,1,4.565,ACTIVE,219.4,371.91,60.03,1435858203,"033051125000132","174011321042388",31.91,43,0.631,320.98,378.42,144.9,137.8,0.634,29601.900000024,29636.300000024,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858235,179174.00
07/02/2015 13:30,1,5.164,ACTIVE,219.1,322.92,60.03,1435858203,"033051125000150","174011321042388",37.23,43,0.850,316.33,391.79,191.3,184.0,0.836,39383.100000012,39429.300000012,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858237,179175.00
07/02/2015 13:30,2,7.412,ACTIVE,219.61,363.69,60.002,1435858203,"201051344000890","174011321042388",26.58,51.00,0,337.54,410.58,199.6,190.7,0.915,162489.6,162489.6,4812,0,0,0,L,1122011218,0,124.72,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858238,179176.00
07/02/2015 13:30,2,7.443,ACTIVE,221.64,365.49,60.002,1435858203,"201051344000900","174011321042388",27.61,40.20,0,335.74,410.88,208.2,199.0,0.937,162742.1,162742.1,4823,0,0,0,L,1122011218,0,125.40,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858238,179177.00
07/02/2015 13:30,2,7.461,ACTIVE,220.74,366.40,60.007,1435858203,"201051344000633","174011321042388",26.68,47.30,0,335.74,408.78,201.6,192.6,0.941,152414.3,152414.3,4821,0,0,0,L,1122011218,0,124.94,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858239,179178.00
07/02/2015 13:30,1,7.175,ACTIVE,219.6,327.75,60.03,1435858203,"040051121000185","174011321042388",23.47,46,0.738,319.19,386.30,167.6,161.0,0.730,34851.700000023,34891.900000011,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858241,179179.00
07/02/2015 13:30,2,7.379,ACTIVE,221.87,366.40,59.996,1435858203,"201051344000983","174011321042388",27.41,43.20,0,337.24,411.18,204.9,195.8,0.932,159695.0,159695.0,4823,0,0,0,L,1122011218,0,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858242,179180.00
07/02/2015 13:30,2,7.395,ACTIVE,220.74,366.10,60.002,1435858203,"201051344000917","174011321042388",27.00,44.30,0,335.74,409.08,202.0,193.1,0.950,162957.3,162957.3,4824,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858243,179181.00
07/02/2015 13:30,1,7.022,ACTIVE,218.7,367.71,60.07,1435858203,"040051121000116","174011321042388",23.82,42,0.733,317.38,383.39,166.4,159.0,0.731,34787.700000048,34827.400000036,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858244,179182.00
07/02/2015 13:30,1,4.511,ACTIVE,219.8,359.46,60.03,1435858203,"033051125000135","174011321042388",31.69,43,0.625,320.81,379.40,142.2,136.5,0.621,29456.30000001,29490.50000001,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858246,179183.00
07/02/2015 13:30,2,7.406,ACTIVE,221.64,366.10,59.996,1435858203,"201051344000648","174011321042388",26.78,43.60,0,337.84,410.58,200.8,191.9,0.924,158798.6,158798.6,4815,0,0,0,L,1122011218,0,124.94,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858247,179184.00
07/02/2015 13:30,2,7.416,ACTIVE,220.52,367.90,59.996,1435858203,"201051344001093","174011321042388",27.08,44.50,0,335.74,409.98,203.3,194.3,0.919,161101.7,161101.7,4815,0,0,0,L,1122011218,0,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858248,179185.00
07/02/2015 13:30,2,7.488,ACTIVE,221.64,366.10,59.996,1435858203,"201051344000645","174011321042388",26.90,43.60,0,337.84,409.38,203.9,194.9,0.919,159315.7,159315.7,4823,0,0,0,L,1122011218,0,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858248,179186.00
07/02/2015 13:30,2,7.426,ACTIVE,218.93,379.92,59.991,1435858203,"274151322000085","174011321042388",26.46,58.00,0,336.04,396.15,198.7,189.9,0.751,442018.3,442018.3,6103,0,0,0,L,1151911521,0,126.53,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858249,179187.00
07/02/2015 13:30,2,7.529,ACTIVE,220.97,364.59,59.996,1435858203,"201051344000651","174011321042388",26.36,44.00,0,336.04,409.38,201.1,192.2,0.902,158687.3,158687.3,4811,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858250,179188.00
07/02/2015 13:30,2,7.504,ACTIVE,220.52,362.49,60.002,1435858203,"201051344000867","174011321042388",26.86,45.30,0,336.64,409.68,204.1,195.1,0.924,151086.6,151086.6,4825,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858251,179189.00
07/02/2015 13:30,1,7.147,ACTIVE,218.9,361.90,60.03,1435858203,"040051121000095","174011321042388",21.18,41,0.666,315.37,380.75,150.6,144.8,0.657,34726.5,34762.800000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858252,179190.00
07/02/2015 13:30,2,7.361,ACTIVE,219.39,363.69,60.002,1435858203,"201051344001230","174011321042388",27.00,48.30,0,337.84,410.28,201.2,192.3,0.950,162204.8,162204.8,4827,0,0,0,L,1122011218,0,124.27,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858253,179191.00
07/02/2015 13:30,2,7.342,ACTIVE,221.87,367.00,59.991,1435858203,"201051344000576","174011321042388",27.49,41.30,0,336.94,413.89,204.4,195.4,0.919,158585.2,158585.2,4828,0,0,0,L,1122011218,0,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858254,179192.00
07/02/2015 13:30,2,7.463,ACTIVE,222.32,367.60,59.959,1435858203,"201051344000579","174011321042388",26.76,49.00,0,327.02,417.79,202.2,193.3,0.932,164957.5,164957.5,4815,0,0,0,L,1122011218,0,125.40,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435858255,179193.00
07/02/2015 13:45,2,7.244,ACTIVE,220.06,362.49,59.965,1435859103,"201051344000955","174011321042388",26.78,46.20,0,337.24,409.68,196.4,187.6,0.915,164180.6,164180.6,4815,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859104,179194.00
07/02/2015 13:45,1,7.166,ACTIVE,218.4,354.50,60.03,1435859103,"040051121000195","174011321042388",23.74,46,0.740,316.99,385.52,169.2,160.4,0.737,37336.8,37377,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859106,179195.00
07/02/2015 13:45,2,7.609,ACTIVE,218.93,354.67,59.970,1435859103,"274151322000095","174011321042388",27.06,62.50,0,336.04,398.86,208.5,199.3,0.778,463213.3,463213.3,5731,0,0,0,L,1151911521,0,126.07,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859107,179196.00
07/02/2015 13:45,2,7.258,ACTIVE,220.52,363.69,59.975,1435859103,"201051344000868","174011321042388",27.25,40.40,0,335.74,410.58,200.3,191.4,0.897,150490.1,150490.1,4822,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859108,179197.00
07/02/2015 13:45,2,7.334,ACTIVE,222.32,367.60,59.986,1435859103,"201051344000853","174011321042388",26.88,42.80,0,342.95,415.39,199.4,190.6,0.928,156758.7,156758.7,4823,0,0,0,L,1122011218,0,126.07,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859109,179198.00
07/02/2015 13:45,2,7.203,ACTIVE,221.19,364.89,59.959,1435859103,"201051344000582","174011321042388",27.00,43.20,0,335.74,409.68,196.7,188.0,0.919,157052.1,157052.1,4811,0,0,0,L,1122011218,0,125.17,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859110,179199.00
07/02/2015 13:45,1,6.957,ACTIVE,219.6,374.67,60.03,1435859103,"040051121000097","174011321042388",24.12,45,0.737,319.84,385.26,166.9,160.7,0.725,35430.100000024,35470.100000024,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859111,179200.00
07/02/2015 13:45,2,7.338,ACTIVE,222.10,367.30,59.975,1435859103,"201051344000988","174011321042388",26.58,43.60,0,335.74,415.09,197.5,188.7,0.906,151639.1,151639.1,4816,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859113,179201.00
07/02/2015 13:45,2,7.322,ACTIVE,221.87,364.59,59.986,1435859103,"201051344001158","174011321042388",26.38,46.00,0,337.54,412.98,195.5,186.8,0.893,157746.5,157746.5,4814,0,0,0,L,1122011218,0,125.17,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859114,179202.00
07/02/2015 13:45,2,7.303,ACTIVE,220.97,364.29,59.975,1435859103,"201051344001025","174011321042388",27.17,47.30,0,336.64,409.98,200.9,192.0,0.884,161135.2,161135.2,4810,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859115,179203.00
07/02/2015 13:45,1,5.109,ACTIVE,218.9,333.80,60.00,1435859103,"033051125000118","174011321042388",37.66,44,0.842,316.36,393.17,191.5,182.6,0.817,39387.499999976,39433.299999988,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859116,179204.00
07/02/2015 13:45,2,7.270,ACTIVE,221.64,366.10,59.975,1435859103,"201051344000569","174011321042388",26.98,43.00,0,336.04,410.58,198.6,189.8,0.915,164670.9,164670.9,4822,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859117,179205.00
07/02/2015 13:45,2,4.949,ACTIVE,219.16,396.15,59.981,1435859103,"274151322000094","174011321042388",36.48,55.80,0,368.50,442.74,183.2,174.9,0.698,348938.0,348938.0,6191,0,0,0,L,1151911521,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859118,179206.00
07/02/2015 13:45,1,7.118,ACTIVE,219.4,359.16,60.00,1435859103,"040051121000068","174011321042388",21.60,42,0.672,316.28,381.50,153.0,146.5,0.670,34168.8,34205.3,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859119,179207.00
07/02/2015 13:45,2,7.303,ACTIVE,222.32,364.29,59.970,1435859103,"201051344000458","174011321042388",26.78,44.80,0,337.24,411.18,198.1,189.2,0.924,160474.2,160474.2,4817,0,0,0,L,1122011218,0,125.85,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859120,179208.00
07/02/2015 13:45,2,7.221,ACTIVE,219.39,375.71,59.981,1435859103,"274151322000087","174011321042388",24.33,85.50,0,336.64,391.64,177.9,169.8,0.658,419571.5,419571.5,5700,0,0,0,L,1151911521,0,125.85,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859121,179209.00
07/02/2015 13:45,2,7.289,ACTIVE,219.61,362.79,59.970,1435859103,"274151322000052","174011321042388",26.44,63.30,0,335.44,394.95,195.0,186.3,0.742,448560.1,448560.1,6102,0,0,0,L,1151911521,0,125.62,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859122,179210.00
07/02/2015 13:45,2,7.293,ACTIVE,220.29,363.69,59.981,1435859103,"201051344001145","174011321042388",26.82,43.80,0,336.34,409.38,198.1,189.3,0.893,165636.9,165636.9,4825,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859123,179211.00
07/02/2015 13:45,2,7.354,ACTIVE,219.84,363.99,59.981,1435859103,"201051344000685","174011321042388",26.50,45.80,0,337.24,409.68,197.4,188.6,0.946,164723.1,164723.1,4827,0,0,0,L,1122011218,0,125.40,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859124,179212.00
07/02/2015 13:45,2,7.264,ACTIVE,219.39,359.48,59.970,1435859103,"274151322000088","174011321042388",26.24,57.70,0,336.04,394.35,192.9,184.3,0.712,429723.0,429723.0,5714,0,0,0,L,1151911521,0,126.53,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859125,179213.00
07/02/2015 13:45,2,7.178,ACTIVE,220.97,366.70,59.965,1435859103,"201051344000438","174011321042388",27.00,46.80,0,336.34,409.38,196.2,187.5,0.915,164828.7,164828.7,4810,0,0,0,L,1122011218,0,125.40,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859126,179214.00
07/02/2015 13:45,2,7.340,ACTIVE,221.19,363.99,59.986,1435859103,"201051344001135","174011321042388",26.68,44.80,0,335.74,409.08,198.4,189.6,0.879,156143.7,156143.7,4801,0,0,0,L,1122011218,0,125.40,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859127,179215.00
07/02/2015 13:45,2,7.283,ACTIVE,220.52,363.69,59.975,1435859103,"201051344000417","174011321042388",26.38,50.20,0,336.64,408.18,194.6,185.9,0.910,160528.2,160528.2,4810,0,0,0,L,1122011218,0,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859128,179216.00
07/02/2015 13:45,2,7.404,ACTIVE,220.29,362.79,59.970,1435859103,"201051344000594","174011321042388",26.58,51.00,0,336.64,411.18,199.2,190.4,0.910,160848.1,160848.1,4809,0,0,0,L,1122011218,0,124.94,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859129,179217.00
07/02/2015 13:45,2,7.332,ACTIVE,218.93,356.18,59.965,1435859103,"274151322000083","174011321042388",26.32,64.00,0,336.34,395.25,195.4,186.7,0.773,444737.6,444737.6,6120,0,0,0,L,1151911521,0,125.40,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859130,179218.00
07/02/2015 13:45,2,7.398,ACTIVE,221.87,366.40,59.991,1435859103,"201051344000585","174011321042388",27.02,45.30,0,336.04,409.38,202.5,193.5,0.928,159827.4,159827.4,4810,0,0,0,L,1122011218,0,125.17,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859131,179219.00
07/02/2015 13:45,2,7.318,ACTIVE,219.39,364.59,59.970,1435859103,"274151322000054","174011321042388",26.22,59.30,0,335.74,396.15,194.1,185.5,0.738,439856.0,439856.0,5702,0,0,0,L,1151911521,0,125.85,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859132,179220.00
07/02/2015 13:45,2,7.357,ACTIVE,221.64,363.99,59.933,1435859103,"201051344001203","174011321042388",27.21,46.00,0,336.94,410.28,202.7,193.7,0.919,161009.3,161009.3,4814,0,0,0,L,1122011218,0,126.07,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859133,179221.00
07/02/2015 13:45,2,7.193,ACTIVE,220.29,366.10,59.975,1435859103,"201051344000646","174011321042388",27.21,47.50,0,336.04,410.58,198.3,189.5,0.897,158292.2,158292.2,4805,0,0,0,L,1122011218,0,125.40,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859134,179222.00
07/02/2015 13:45,2,4.887,ACTIVE,220.74,420.50,59.954,1435859103,"274151322000068","174011321042388",36.88,56.80,0,372.71,441.54,182.5,174.2,0.685,347999.4,347999.4,5800,0,0,0,L,1151911521,0,126.30,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859135,179223.00
07/02/2015 13:45,2,7.701,ACTIVE,220.29,358.88,59.959,1435859103,"274151322000076","174011321042388",26.92,62.30,0,335.74,397.66,210.1,200.9,0.800,468996.2,468996.2,6105,0,0,0,L,1151911521,0,126.07,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859136,179224.00
07/02/2015 13:45,1,4.490,ACTIVE,220.1,372.12,60.03,1435859103,"033051125000132","174011321042388",32.43,43,0.628,320.83,378.66,144.9,137.7,0.630,29636.300000024,29670.500000024,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859137,179225.00
07/02/2015 13:45,1,5.104,ACTIVE,220.2,325.69,60.03,1435859103,"033051125000150","174011321042388",37.59,43,0.842,316.16,391.76,190.9,183.9,0.830,39429.300000012,39474.900000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859138,179226.00
07/02/2015 13:45,2,7.307,ACTIVE,220.06,362.49,59.970,1435859103,"201051344000890","174011321042388",26.78,50.80,0,337.54,409.98,198.1,189.3,0.906,162537.1,162537.1,4813,0,0,0,L,1122011218,0,125.17,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859139,179227.00
07/02/2015 13:45,2,7.291,ACTIVE,221.87,366.10,59.954,1435859103,"201051344000900","174011321042388",27.59,41.00,0,334.84,411.18,203.6,194.6,0.906,162791.2,162791.2,4824,0,0,0,L,1122011218,0,125.85,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859140,179228.00
07/02/2015 13:45,2,7.295,ACTIVE,221.42,362.19,59.975,1435859103,"201051344000633","174011321042388",26.84,47.00,0,335.74,408.78,198.2,189.4,0.924,152462.0,152462.0,4822,0,0,0,L,1122011218,0,125.62,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859141,179229.00
07/02/2015 13:45,1,7.111,ACTIVE,220.4,330.05,60.00,1435859103,"040051121000185","174011321042388",23.68,46,0.734,319.71,385.42,167.5,161.0,0.729,34891.900000011,34931.900000011,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859142,179230.00
07/02/2015 13:45,2,7.336,ACTIVE,222.55,366.10,59.965,1435859103,"201051344000983","174011321042388",26.98,43.40,0,336.64,411.18,200.4,191.5,0.924,159743.4,159743.4,4824,0,0,0,L,1122011218,0,126.07,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859143,179231.00
07/02/2015 13:45,2,7.326,ACTIVE,221.64,363.69,59.970,1435859103,"201051344000917","174011321042388",26.94,43.60,0,335.44,408.48,199.8,191.0,0.937,163005.2,163005.2,4825,0,0,0,L,1122011218,0,125.40,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859144,179232.00
07/02/2015 13:45,1,6.959,ACTIVE,219.2,329.97,60.00,1435859103,"040051121000116","174011321042388",24.03,42,0.730,317.05,384.20,166.4,158.9,0.727,34827.400000036,34866.700000048,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859145,179233.00
07/02/2015 13:45,1,4.419,ACTIVE,220.4,361.38,60.03,1435859103,"033051125000135","174011321042388",32.36,43,0.623,319.29,378.99,142.3,136.6,0.624,29490.50000001,29524.20000001,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859146,179234.00
07/02/2015 13:45,2,7.184,ACTIVE,222.32,365.80,59.965,1435859103,"201051344000648","174011321042388",27.04,43.40,0,337.24,410.58,196.5,187.8,0.902,158845.9,158845.9,4816,0,0,0,L,1122011218,0,125.62,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859147,179235.00
07/02/2015 13:45,2,7.252,ACTIVE,221.87,366.10,59.981,1435859103,"201051344001093","174011321042388",27.45,44.00,0,335.44,409.68,201.5,192.6,0.902,161149.8,161149.8,4816,0,0,0,L,1122011218,0,125.62,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859148,179236.00
07/02/2015 13:45,2,7.350,ACTIVE,222.32,365.19,59.991,1435859103,"201051344000645","174011321042388",26.76,43.60,0,336.94,409.98,199.2,190.4,0.897,159363.7,159363.7,4824,0,0,0,L,1122011218,0,126.07,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859149,179237.00
07/02/2015 13:45,2,7.314,ACTIVE,219.84,382.03,59.975,1435859103,"274151322000085","174011321042388",26.76,57.00,0,336.04,396.45,198.1,189.3,0.747,442065.4,442065.4,6104,0,0,0,L,1151911521,0,126.30,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859150,179238.00
07/02/2015 13:45,2,7.377,ACTIVE,221.42,363.69,59.949,1435859103,"201051344000867","174011321042388",26.76,45.30,0,336.34,410.58,200.0,191.1,0.902,151134.7,151134.7,4826,0,0,0,L,1122011218,0,125.62,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859152,179239.00
07/02/2015 13:45,1,7.061,ACTIVE,219.9,374.88,60.00,1435859103,"040051121000095","174011321042388",21.69,41,0.667,320.28,380.05,152.4,146.0,0.664,34762.800000012,34798.699999988,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859153,179240.00
07/02/2015 13:45,2,7.279,ACTIVE,220.06,361.89,59.933,1435859103,"201051344001230","174011321042388",27.10,48.00,0,337.24,410.88,199.7,190.9,0.932,162252.5,162252.5,4828,0,0,0,L,1122011218,0,124.94,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859154,179241.00
07/02/2015 13:45,2,7.260,ACTIVE,222.32,366.70,59.965,1435859103,"201051344000576","174011321042388",27.12,41.80,0,336.64,414.49,199.4,190.6,0.902,158633.2,158633.2,4829,0,0,0,L,1122011218,0,125.85,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859155,179242.00
07/02/2015 13:45,2,7.303,ACTIVE,222.55,364.59,59.965,1435859103,"201051344000579","174011321042388",26.90,48.80,0,337.54,412.98,198.9,190.0,0.928,165005.2,165005.2,4816,0,0,0,L,1122011218,0,125.85,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859156,179243.00
07/02/2015 13:45,2,7.404,ACTIVE,222.77,366.70,59.970,1435859103,"201051344000469","174011321042388",26.90,38.80,0,339.04,409.08,201.6,192.6,0.950,152019.7,152019.7,4816,0,0,0,L,1122011218,1,125.85,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859157,179244.00
07/02/2015 13:45,2,7.363,ACTIVE,222.10,364.59,59.959,1435859103,"201051344000651","174011321042388",26.82,43.80,0,336.34,409.08,200.0,191.1,0.888,158735.4,158735.4,4812,0,0,0,L,1122011218,1,126.07,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435859158,179245.00
07/02/2015 14:00,2,7.264,ACTIVE,218.48,362.49,59.965,1435860004,"201051344000955","174011321042388",26.46,47.00,0,327.32,409.08,194.6,185.9,0.910,164227.4,164227.4,4816,0,0,0,L,1122011218,0,123.59,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860005,179246.00
07/02/2015 14:00,1,7.198,ACTIVE,217.6,352.55,60.00,1435860004,"040051121000195","174011321042388",23.46,47,0.740,301.45,384.82,168.0,160.2,0.733,37377,37417.2,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860006,179247.00
07/02/2015 14:00,2,7.672,ACTIVE,217.58,356.18,59.970,1435860004,"274151322000095","174011321042388",26.54,63.30,0,324.92,398.56,206.1,197.0,0.778,463262.9,463262.9,5732,0,0,0,L,1151911521,0,125.40,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860007,179248.00
07/02/2015 14:00,2,7.371,ACTIVE,219.16,361.59,59.954,1435860004,"201051344000868","174011321042388",26.72,41.30,0,326.42,411.48,199.3,190.5,0.897,150537.9,150537.9,4823,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860008,179249.00
07/02/2015 14:00,2,7.303,ACTIVE,220.97,365.80,59.975,1435860004,"201051344000853","174011321042388",26.96,44.00,0,332.43,412.38,199.4,190.6,0.932,156806.4,156806.4,4824,0,0,0,L,1122011218,0,125.40,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860009,179250.00
07/02/2015 14:00,2,7.221,ACTIVE,219.61,363.39,59.949,1435860004,"201051344000582","174011321042388",26.60,44.00,0,325.82,411.18,194.6,185.9,0.897,157099.0,157099.0,4812,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860010,179251.00
07/02/2015 14:00,1,7.005,ACTIVE,218.2,331.20,60.00,1435860004,"040051121000097","174011321042388",23.71,46,0.731,302.70,385.57,165.3,158.7,0.726,35470.100000024,35510.100000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860011,179252.00
07/02/2015 14:00,2,7.260,ACTIVE,220.74,366.70,59.965,1435860004,"201051344000469","174011321042388",27.23,40.20,0,329.73,411.78,200.2,191.3,0.950,152065.3,152065.3,4817,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860012,179253.00
07/02/2015 14:00,2,7.422,ACTIVE,220.74,367.00,59.954,1435860004,"201051344000988","174011321042388",26.20,45.00,0,331.53,411.78,197.0,188.2,0.906,151686.4,151686.4,4817,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860013,179254.00
07/02/2015 14:00,2,7.287,ACTIVE,220.52,365.80,59.949,1435860004,"201051344001158","174011321042388",26.34,47.00,0,330.63,409.38,194.4,185.7,0.919,157793.2,157793.2,4815,0,0,0,L,1122011218,0,124.72,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860014,179255.00
07/02/2015 14:00,2,7.359,ACTIVE,219.39,363.09,59.965,1435860004,"201051344001025","174011321042388",26.74,48.50,0,327.02,410.58,199.3,190.4,0.871,161183.1,161183.1,4811,0,0,0,L,1122011218,0,124.04,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860015,179256.00
07/02/2015 14:00,1,5.165,ACTIVE,217.6,360.37,60.00,1435860004,"033051125000118","174011321042388",36.95,45,0.838,302.48,392.40,189.9,181.1,0.825,39433.299999988,39478.900000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860016,179257.00
07/02/2015 14:00,2,7.254,ACTIVE,220.29,365.80,59.959,1435860004,"201051344000569","174011321042388",27.04,43.40,0,326.72,413.59,198.6,189.8,0.919,164718.4,164718.4,4823,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860017,179258.00
07/02/2015 14:00,2,4.889,ACTIVE,217.58,408.78,59.970,1435860004,"274151322000094","174011321042388",36.32,56.80,0,368.80,443.94,181.4,173.2,0.698,348981.6,348981.6,6192,0,0,0,L,1151911521,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860018,179259.00
07/02/2015 14:00,1,7.140,ACTIVE,218.2,365.04,60.00,1435860004,"040051121000068","174011321042388",21.33,43,0.668,303.88,381.20,151.5,145.3,0.669,34205.3,34241.699999976,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860019,179260.00
07/02/2015 14:00,2,7.320,ACTIVE,220.29,363.69,59.970,1435860004,"201051344000458","174011321042388",26.64,46.20,0,327.92,413.29,197.4,188.6,0.932,160521.5,160521.5,4818,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860020,179261.00
07/02/2015 14:00,2,7.240,ACTIVE,217.58,358.28,59.959,1435860004,"274151322000087","174011321042388",24.05,87.50,0,327.02,391.64,176.2,168.1,0.658,419613.9,419613.9,5701,0,0,0,L,1151911521,0,124.94,124.04,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860021,179262.00
07/02/2015 14:00,2,7.285,ACTIVE,217.35,354.07,59.981,1435860004,"274151322000052","174011321042388",26.06,64.30,0,325.52,395.55,192.1,183.5,0.742,448606.5,448606.5,6103,0,0,0,L,1151911521,0,124.49,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860022,179263.00
07/02/2015 14:00,2,7.299,ACTIVE,218.26,361.29,59.970,1435860004,"201051344001145","174011321042388",26.54,45.00,0,326.12,409.38,196.1,187.3,0.888,165684.0,165684.0,4826,0,0,0,L,1122011218,0,123.59,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860023,179264.00
