ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 14:00,2,7.344,ACTIVE,218.26,362.49,59.965,1435860004,"201051344000685","174011321042388",26.24,46.20,0,327.32,408.78,195.1,186.4,0.941,164770.1,164770.1,4828,0,0,0,L,1122011218,0,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860024,179265.00
07/02/2015 14:00,2,7.230,ACTIVE,217.58,364.89,59.959,1435860004,"274151322000088","174011321042388",25.86,59.00,0,326.42,396.15,189.3,180.8,0.720,429768.7,429768.7,5715,0,0,0,L,1151911521,0,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860025,179266.00
07/02/2015 14:00,2,7.105,ACTIVE,218.93,362.49,59.938,1435860004,"201051344000438","174011321042388",26.82,47.80,0,327.02,409.38,192.8,184.2,0.897,164875.2,164875.2,4811,0,0,0,L,1122011218,0,124.27,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860026,179267.00
07/02/2015 14:00,2,7.227,ACTIVE,219.16,361.59,59.970,1435860004,"201051344001135","174011321042388",26.68,45.80,0,326.72,411.78,195.2,186.5,0.888,156190.8,156190.8,4802,0,0,0,L,1122011218,0,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860027,179268.00
07/02/2015 14:00,2,7.100,ACTIVE,218.71,361.89,59.975,1435860004,"201051344000417","174011321042388",26.54,51.50,0,327.32,408.78,190.8,182.2,0.893,160574.2,160574.2,4811,0,0,0,L,1122011218,0,123.81,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860028,179269.00
07/02/2015 14:00,2,7.293,ACTIVE,218.48,363.09,59.975,1435860004,"201051344000594","174011321042388",26.62,52.00,0,326.12,412.08,196.6,187.8,0.915,160895.4,160895.4,4810,0,0,0,L,1122011218,0,124.04,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860029,179270.00
07/02/2015 14:00,2,7.283,ACTIVE,216.90,373.01,59.970,1435860004,"274151322000083","174011321042388",26.00,65.00,0,326.42,397.35,191.7,183.1,0.765,444783.9,444783.9,6121,0,0,0,L,1151911521,0,124.27,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860029,179271.00
07/02/2015 14:00,2,7.244,ACTIVE,219.84,364.29,59.975,1435860004,"201051344000585","174011321042388",27.17,46.80,0,325.82,411.48,199.4,190.6,0.924,159875.4,159875.4,4811,0,0,0,L,1122011218,0,124.04,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860030,179272.00
07/02/2015 14:00,2,7.250,ACTIVE,217.80,367.00,59.965,1435860004,"274151322000054","174011321042388",26.10,60.00,0,326.12,395.55,191.5,182.9,0.729,439902.0,439902.0,5703,0,0,0,L,1151911521,0,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860032,179273.00
07/02/2015 14:00,2,7.289,ACTIVE,219.61,363.39,59.965,1435860004,"201051344001203","174011321042388",26.96,47.00,0,326.42,412.08,199.0,190.2,0.932,161057.3,161057.3,4815,0,0,0,L,1122011218,0,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860033,179274.00
07/02/2015 14:00,2,7.277,ACTIVE,218.26,362.49,59.965,1435860004,"201051344000646","174011321042388",26.48,48.00,0,326.72,412.08,195.1,186.4,0.910,158339.2,158339.2,4806,0,0,0,L,1122011218,0,124.04,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860034,179275.00
07/02/2015 14:00,2,4.914,ACTIVE,218.48,408.18,59.975,1435860004,"274151322000068","174011321042388",36.24,59.00,0,371.81,441.84,179.5,171.4,0.672,348042.7,348042.7,5801,0,0,0,L,1151911521,0,125.62,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860035,179276.00
07/02/2015 14:00,2,7.707,ACTIVE,218.26,373.01,59.965,1435860004,"274151322000076","174011321042388",26.40,62.80,0,325.82,398.56,205.9,196.8,0.800,469046.0,469046.0,6106,0,0,0,L,1151911521,0,125.40,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860036,179277.00
07/02/2015 14:00,1,4.445,ACTIVE,217.9,328.29,60.00,1435860004,"033051125000132","174011321042388",32.18,44,0.625,303.64,378.18,142.3,135.5,0.627,29670.500000024,29704.600000024,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860037,179278.00
07/02/2015 14:00,1,5.136,ACTIVE,217.7,383.97,60.00,1435860004,"033051125000150","174011321042388",36.75,45,0.835,300.36,392.23,187.8,180.5,0.821,39474.900000012,39520.600000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860038,179279.00
07/02/2015 14:00,2,7.238,ACTIVE,218.26,361.59,59.970,1435860004,"201051344000890","174011321042388",26.58,51.80,0,325.52,410.28,194.8,186.0,0.897,162584.0,162584.0,4814,0,0,0,L,1122011218,0,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860039,179280.00
07/02/2015 14:00,2,7.283,ACTIVE,220.06,366.10,59.965,1435860004,"201051344000900","174011321042388",27.43,41.80,0,326.12,415.39,202.3,193.3,0.906,162839.7,162839.7,4825,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860040,179281.00
07/02/2015 14:00,2,7.217,ACTIVE,219.39,364.29,59.944,1435860004,"201051344000633","174011321042388",26.82,48.30,0,326.12,409.68,196.1,187.4,0.919,152509.2,152509.2,4823,0,0,0,L,1122011218,0,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860041,179282.00
07/02/2015 14:00,1,7.133,ACTIVE,218.3,337.10,60.03,1435860004,"040051121000185","174011321042388",23.16,47,0.728,303.13,385.91,164.4,158.1,0.724,34931.900000011,34971.700000023,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860042,179283.00
07/02/2015 14:00,2,7.268,ACTIVE,220.52,364.29,59.949,1435860004,"201051344000983","174011321042388",27.14,44.50,0,327.32,411.78,199.7,190.8,0.928,159791.2,159791.2,4825,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860043,179284.00
07/02/2015 14:00,2,7.324,ACTIVE,219.39,363.99,59.975,1435860004,"201051344000917","174011321042388",26.54,45.30,0,326.72,409.68,196.8,188.0,0.932,163052.6,163052.6,4826,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860044,179285.00
07/02/2015 14:00,1,6.885,ACTIVE,216.9,324.66,60.03,1435860004,"040051121000116","174011321042388",23.87,43,0.724,300.40,384.37,163.5,156.1,0.718,34866.700000048,34906.100000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860045,179286.00
07/02/2015 14:00,1,4.433,ACTIVE,218.1,340.96,60.03,1435860004,"033051125000135","174011321042388",31.65,43,0.619,303.39,378.63,139.6,134.4,0.620,29524.20000001,29558.00000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860047,179287.00
07/02/2015 14:00,2,7.203,ACTIVE,219.84,364.89,59.981,1435860004,"201051344000648","174011321042388",26.76,44.80,0,327.02,412.98,195.1,186.4,0.902,158892.7,158892.7,4817,0,0,0,L,1122011218,0,124.04,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860048,179288.00
07/02/2015 14:00,2,7.230,ACTIVE,219.39,363.99,59.938,1435860004,"201051344001093","174011321042388",26.98,45.50,0,327.02,414.19,197.4,188.6,0.906,161197.5,161197.5,4817,0,0,0,L,1122011218,0,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860048,179289.00
07/02/2015 14:00,2,7.354,ACTIVE,220.06,365.19,59.970,1435860004,"201051344000645","174011321042388",26.52,44.50,0,327.92,412.98,197.6,188.8,0.897,159411.0,159411.0,4825,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860049,179290.00
07/02/2015 14:00,2,7.354,ACTIVE,217.80,376.92,59.965,1435860004,"274151322000085","174011321042388",26.16,58.50,0,326.72,397.05,194.8,186.1,0.738,442112.3,442112.3,6105,0,0,0,L,1151911521,0,125.85,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860050,179291.00
07/02/2015 14:00,2,7.246,ACTIVE,219.61,362.79,59.965,1435860004,"201051344000651","174011321042388",26.78,45.00,0,326.72,410.58,196.3,187.6,0.888,158782.3,158782.3,4813,0,0,0,L,1122011218,0,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860051,179292.00
07/02/2015 14:00,2,7.365,ACTIVE,219.16,362.79,59.975,1435860004,"201051344000867","174011321042388",26.60,46.00,0,326.42,408.78,198.4,189.6,0.906,151182.1,151182.1,4827,0,0,0,L,1122011218,0,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860052,179293.00
07/02/2015 14:00,1,7.044,ACTIVE,217.5,339.46,60.03,1435860004,"040051121000095","174011321042388",21.23,43,0.659,304.29,380.86,148.8,142.6,0.657,34798.699999988,34834.699999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860053,179294.00
07/02/2015 14:00,2,7.146,ACTIVE,217.80,359.78,59.970,1435860004,"201051344001230","174011321042388",27.15,48.80,0,325.82,409.38,196.6,187.8,0.924,162299.7,162299.7,4829,0,0,0,L,1122011218,0,123.81,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860054,179295.00
07/02/2015 14:00,2,7.215,ACTIVE,220.29,364.89,59.965,1435860004,"201051344000576","174011321042388",27.17,43.00,0,328.82,412.98,198.5,189.6,0.902,158680.5,158680.5,4830,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860055,179296.00
07/02/2015 14:00,2,7.355,ACTIVE,220.74,364.89,59.954,1435860004,"201051344000579","174011321042388",26.42,49.80,0,328.52,411.78,196.7,187.9,0.919,165052.4,165052.4,4817,0,0,0,L,1122011218,0,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860056,179297.00
07/02/2015 14:15,2,6.957,ACTIVE,218.26,361.59,59.954,1435860904,"201051344000955","174011321042388",27.14,47.00,0,337.24,407.87,191.3,182.7,0.906,164273.5,164273.5,4817,0,0,0,L,1122011218,0,123.36,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860905,179298.00
07/02/2015 14:15,1,6.991,ACTIVE,217.0,327.09,60.00,1435860904,"040051121000195","174011321042388",23.72,47,0.728,316.33,381.44,165.0,157.0,0.724,37417.2,37456.5,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860907,179299.00
07/02/2015 14:15,2,7.459,ACTIVE,216.67,362.49,59.981,1435860904,"274151322000095","174011321042388",26.86,62.50,0,337.84,398.26,202.7,193.8,0.769,463311.8,463311.8,5733,0,0,0,L,1151911521,0,124.94,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860908,179300.00
07/02/2015 14:15,2,7.156,ACTIVE,218.71,362.79,59.933,1435860904,"201051344000868","174011321042388",27.15,40.60,0,336.94,410.28,196.7,187.9,0.884,150585.3,150585.3,4824,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860908,179301.00
07/02/2015 14:15,2,7.104,ACTIVE,220.52,366.10,59.959,1435860904,"201051344000853","174011321042388",27.37,42.50,0,327.62,420.50,197.0,188.2,0.915,156853.8,156853.8,4825,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860909,179302.00
07/02/2015 14:15,2,6.988,ACTIVE,219.16,362.19,59.959,1435860904,"201051344000582","174011321042388",27.06,44.00,0,336.34,409.38,191.4,182.8,0.884,157145.1,157145.1,4813,0,0,0,L,1122011218,0,124.04,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860910,179303.00
07/02/2015 14:15,1,6.836,ACTIVE,217.8,336.86,60.00,1435860904,"040051121000097","174011321042388",24.00,45,0.722,317.47,382.46,163.2,156.5,0.719,35510.100000024,35549.300000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860912,179304.00
07/02/2015 14:15,2,7.100,ACTIVE,220.29,362.79,59.954,1435860904,"201051344000469","174011321042388",27.45,39.00,0,335.44,409.08,197.4,188.6,0.919,152112.8,152112.8,4818,0,0,0,L,1122011218,0,124.04,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860913,179305.00
07/02/2015 14:15,2,7.109,ACTIVE,220.29,366.70,59.981,1435860904,"201051344000988","174011321042388",27.06,43.80,0,334.84,408.48,194.7,186.0,0.902,151733.3,151733.3,4818,0,0,0,L,1122011218,0,124.49,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860914,179306.00
07/02/2015 14:15,2,7.014,ACTIVE,220.06,361.89,59.965,1435860904,"201051344001158","174011321042388",27.08,46.00,0,336.04,406.97,192.3,183.7,0.893,157839.5,157839.5,4816,0,0,0,L,1122011218,0,124.27,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860915,179307.00
07/02/2015 14:15,2,7.166,ACTIVE,218.93,361.89,59.954,1435860904,"201051344001025","174011321042388",27.08,48.30,0,337.24,409.68,196.5,187.7,0.875,161230.4,161230.4,4812,0,0,0,L,1122011218,0,123.81,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860915,179308.00
07/02/2015 14:15,1,5.024,ACTIVE,217.7,346.94,60.00,1435860904,"033051125000118","174011321042388",37.34,45,0.827,313.28,389.63,186.6,178.8,0.808,39478.900000012,39523.700000024,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860917,179309.00
07/02/2015 14:15,2,7.045,ACTIVE,219.61,364.59,59.959,1435860904,"201051344000569","174011321042388",27.45,42.80,0,335.74,409.68,195.7,187.0,0.888,164765.7,164765.7,4824,0,0,0,L,1122011218,0,123.81,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860918,179310.00
07/02/2015 14:15,2,4.807,ACTIVE,216.90,414.79,59.954,1435860904,"274151322000094","174011321042388",36.42,58.00,0,375.11,438.83,177.7,169.6,0.689,349024.2,349024.2,6193,0,0,0,L,1151911521,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860918,179311.00
07/02/2015 14:15,1,6.938,ACTIVE,217.2,347.94,60.00,1435860904,"040051121000068","174011321042388",21.62,43,0.662,316.79,378.21,149.2,143.2,0.668,34241.699999976,34277.499999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860920,179312.00
07/02/2015 14:15,2,7.096,ACTIVE,219.84,363.69,59.959,1435860904,"201051344000458","174011321042388",27.14,45.00,0,336.64,409.08,195.1,186.4,0.919,160568.5,160568.5,4819,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860921,179313.00
07/02/2015 14:15,2,7.082,ACTIVE,216.90,351.07,59.959,1435860904,"274151322000087","174011321042388",24.35,88.50,0,337.54,390.74,174.7,166.7,0.654,419655.8,419655.8,5702,0,0,0,L,1151911521,0,124.94,123.59,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860921,179314.00
07/02/2015 14:15,2,7.152,ACTIVE,217.13,351.97,59.949,1435860904,"274151322000052","174011321042388",26.12,64.50,0,336.94,394.95,189.0,180.5,0.720,448652.0,448652.0,6104,0,0,0,L,1151911521,0,124.49,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860922,179315.00
07/02/2015 14:15,2,7.039,ACTIVE,217.58,360.99,59.965,1435860904,"201051344001145","174011321042388",27.06,44.50,0,337.54,409.38,192.8,184.2,0.879,165730.5,165730.5,4827,0,0,0,L,1122011218,0,123.36,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860923,179316.00
07/02/2015 14:15,2,7.053,ACTIVE,217.58,360.99,59.959,1435860904,"201051344000685","174011321042388",26.92,46.00,0,337.54,408.18,192.2,183.6,0.937,164816.3,164816.3,4829,0,0,0,L,1122011218,0,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860924,179317.00
07/02/2015 14:15,2,7.084,ACTIVE,216.90,366.10,59.954,1435860904,"274151322000088","174011321042388",26.02,58.50,0,337.54,394.35,186.5,178.1,0.707,429813.6,429813.6,5716,0,0,0,L,1151911521,0,125.40,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860925,179318.00
07/02/2015 14:15,2,7.068,ACTIVE,218.48,361.59,59.970,1435860904,"201051344000438","174011321042388",26.58,47.50,0,337.84,408.78,190.2,181.7,0.888,164921.0,164921.0,4812,0,0,0,L,1122011218,0,124.04,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860926,179319.00
07/02/2015 14:15,2,7.094,ACTIVE,218.71,362.19,59.949,1435860904,"201051344001135","174011321042388",26.82,45.00,0,337.84,409.08,192.6,184.0,0.875,156237.2,156237.2,4803,0,0,0,L,1122011218,0,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860927,179320.00
07/02/2015 14:15,2,6.953,ACTIVE,218.03,360.69,59.959,1435860904,"201051344000417","174011321042388",26.70,51.00,0,337.84,407.57,188.1,179.6,0.888,160619.5,160619.5,4812,0,0,0,L,1122011218,0,123.14,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860928,179321.00
07/02/2015 14:15,2,7.184,ACTIVE,217.80,360.99,59.959,1435860904,"201051344000594","174011321042388",26.70,52.00,0,337.24,409.38,194.3,185.6,0.897,160942.3,160942.3,4811,0,0,0,L,1122011218,0,123.36,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860929,179322.00
07/02/2015 14:15,2,7.156,ACTIVE,216.45,367.60,59.959,1435860904,"274151322000083","174011321042388",26.22,65.70,0,334.54,394.05,189.9,181.3,0.756,444829.5,444829.5,6122,0,0,0,L,1151911521,0,124.27,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860930,179323.00
07/02/2015 14:15,2,7.150,ACTIVE,219.16,363.39,59.944,1435860904,"201051344000585","174011321042388",27.23,45.80,0,336.34,408.48,197.0,188.3,0.915,159922.8,159922.8,4812,0,0,0,L,1122011218,0,123.59,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860931,179324.00
07/02/2015 14:15,2,7.170,ACTIVE,217.13,373.61,59.965,1435860904,"274151322000054","174011321042388",26.00,60.30,0,337.54,395.55,188.9,180.4,0.720,439947.4,439947.4,5704,0,0,0,L,1151911521,0,124.94,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860932,179325.00
07/02/2015 14:15,2,7.143,ACTIVE,219.16,360.69,59.965,1435860904,"201051344001203","174011321042388",27.14,47.00,0,336.94,409.68,196.4,187.6,0.915,161104.5,161104.5,4816,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860933,179326.00
07/02/2015 14:15,2,7.055,ACTIVE,218.03,361.29,59.954,1435860904,"201051344000646","174011321042388",26.98,47.80,0,337.24,409.08,192.6,184.0,0.902,158385.5,158385.5,4807,0,0,0,L,1122011218,0,123.81,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860934,179327.00
07/02/2015 14:15,2,4.777,ACTIVE,218.03,404.87,59.949,1435860904,"274151322000068","174011321042388",36.94,58.30,0,370.00,441.54,177.6,169.5,0.667,348085.2,348085.2,5802,0,0,0,L,1151911521,0,125.40,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860935,179328.00
07/02/2015 14:15,2,7.488,ACTIVE,218.03,352.57,59.959,1435860904,"274151322000076","174011321042388",26.80,63.70,0,336.94,397.96,203.1,194.1,0.778,469094.8,469094.8,6107,0,0,0,L,1151911521,0,124.94,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860936,179329.00
07/02/2015 14:15,1,4.400,ACTIVE,217.8,329.21,60.00,1435860904,"033051125000132","174011321042388",32.16,44,0.616,317.05,374.71,140.8,133.8,0.620,29704.600000024,29738.100000024,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860937,179330.00
07/02/2015 14:15,1,4.982,ACTIVE,217.8,358.04,60.00,1435860904,"033051125000150","174011321042388",37.36,44,0.823,314.81,388.33,185.2,178.1,0.815,39520.600000012,39565.300000012,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860938,179331.00
07/02/2015 14:15,2,6.990,ACTIVE,218.03,360.99,59.954,1435860904,"201051344000890","174011321042388",27.14,51.50,0,335.14,408.48,192.1,183.5,0.884,162630.2,162630.2,4815,0,0,0,L,1122011218,0,123.81,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860939,179332.00
07/02/2015 14:15,2,7.168,ACTIVE,219.84,364.29,59.965,1435860904,"201051344000900","174011321042388",27.47,40.40,0,335.74,409.68,199.5,190.6,0.902,162887.8,162887.8,4826,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860940,179333.00
07/02/2015 14:15,2,7.111,ACTIVE,219.16,361.29,59.954,1435860904,"201051344000633","174011321042388",26.86,47.30,0,336.34,408.18,193.4,184.7,0.906,152555.8,152555.8,4824,0,0,0,L,1122011218,0,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860941,179334.00
07/02/2015 14:15,1,6.920,ACTIVE,218.2,340.53,60.00,1435860904,"040051121000185","174011321042388",23.56,47,0.718,317.69,381.91,162.2,155.7,0.714,34971.700000023,35011.099999999,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860942,179335.00
07/02/2015 14:15,2,7.082,ACTIVE,220.29,362.19,59.954,1435860904,"201051344000983","174011321042388",27.45,43.20,0,336.04,409.08,196.8,188.0,0.902,159838.6,159838.6,4826,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860943,179336.00
07/02/2015 14:15,2,7.178,ACTIVE,219.16,363.39,59.965,1435860904,"201051344000917","174011321042388",26.68,45.00,0,336.94,408.48,194.0,185.3,0.924,163099.3,163099.3,4827,0,0,0,L,1122011218,0,124.04,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860944,179337.00
07/02/2015 14:15,1,6.724,ACTIVE,216.7,369.14,60.03,1435860904,"040051121000116","174011321042388",24.07,43,0.713,316.67,380.43,161.0,153.7,0.711,34906.100000024,34944.700000048,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860946,179338.00
07/02/2015 14:15,1,4.307,ACTIVE,218.4,345.02,60.00,1435860904,"033051125000135","174011321042388",32.01,43,0.604,318.32,375.19,137.2,131.4,0.610,29558.00000001,29591.00000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860947,179339.00
07/02/2015 14:15,2,6.979,ACTIVE,219.84,363.39,59.959,1435860904,"201051344000648","174011321042388",27.17,43.20,0,336.94,408.48,192.1,183.5,0.893,158939.0,158939.0,4818,0,0,0,L,1122011218,0,124.04,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860948,179340.00
07/02/2015 14:15,2,6.949,ACTIVE,219.39,364.59,59.959,1435860904,"201051344001093","174011321042388",27.55,44.50,0,335.44,408.78,194.0,185.3,0.906,161244.3,161244.3,4818,0,0,0,L,1122011218,0,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860949,179341.00
07/02/2015 14:15,2,7.139,ACTIVE,220.29,366.40,59.954,1435860904,"201051344000645","174011321042388",26.94,43.20,0,336.04,408.18,194.7,186.0,0.879,159458.0,159458.0,4826,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860950,179342.00
07/02/2015 14:15,2,7.121,ACTIVE,218.03,363.99,59.965,1435860904,"274151322000085","174011321042388",26.60,59.50,0,337.54,396.15,191.7,183.1,0.734,442158.4,442158.4,6106,0,0,0,L,1151911521,0,125.85,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860951,179343.00
07/02/2015 14:15,2,7.121,ACTIVE,219.61,362.19,59.938,1435860904,"201051344000651","174011321042388",26.78,45.00,0,336.34,407.87,193.0,184.4,0.866,158828.7,158828.7,4814,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860951,179344.00
07/02/2015 14:15,2,7.131,ACTIVE,219.16,361.89,59.949,1435860904,"201051344000867","174011321042388",27.02,45.30,0,337.84,409.38,195.2,186.4,0.893,151229.2,151229.2,4828,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860952,179345.00
07/02/2015 14:15,1,6.814,ACTIVE,218.1,369.58,60.00,1435860904,"040051121000095","174011321042388",21.61,42,0.649,315.92,377.02,146.5,141.0,0.646,34834.699999988,34870,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860954,179346.00
07/02/2015 14:15,2,7.076,ACTIVE,218.26,361.29,59.928,1435860904,"201051344001230","174011321042388",27.04,48.50,0,332.13,404.57,193.8,185.1,0.915,162346.2,162346.2,4830,0,0,0,L,1122011218,0,123.81,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860955,179347.00
07/02/2015 14:15,2,7.031,ACTIVE,220.52,365.80,59.949,1435860904,"201051344000576","174011321042388",27.43,41.30,0,335.44,412.68,195.3,186.6,0.902,158727.5,158727.5,4831,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860955,179348.00
07/02/2015 14:15,2,7.100,ACTIVE,220.52,363.99,59.949,1435860904,"201051344000579","174011321042388",26.94,48.50,0,336.94,407.87,193.6,185.0,0.906,165098.9,165098.9,4818,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435860956,179349.00
07/02/2015 14:30,2,6.783,ACTIVE,220.06,360.38,59.986,1435861804,"201051344000955","174011321042388",26.86,47.00,0,337.84,407.27,184.5,176.1,0.866,164318.9,164318.9,4818,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861805,179350.00
07/02/2015 14:30,1,6.715,ACTIVE,219.5,376.94,60.03,1435861804,"040051121000195","174011321042388",23.86,47,0.696,315.83,386.19,159.4,151.6,0.695,37456.5,37495.5,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861806,179351.00
07/02/2015 14:30,2,7.223,ACTIVE,219.39,375.41,59.986,1435861804,"274151322000095","174011321042388",26.88,62.80,0,336.34,397.96,196.3,187.6,0.729,463360.1,463360.1,5734,0,0,0,L,1151911521,0,126.07,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861807,179352.00
07/02/2015 14:30,2,6.785,ACTIVE,220.97,362.49,59.986,1435861804,"201051344000868","174011321042388",27.65,40.40,0,336.34,409.08,189.9,181.3,0.849,150632.1,150632.1,4825,0,0,0,L,1122011218,0,125.40,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861808,179353.00
07/02/2015 14:30,2,6.801,ACTIVE,222.77,366.10,59.981,1435861804,"201051344000853","174011321042388",27.57,41.50,0,336.64,413.59,189.8,181.3,0.884,156900.7,156900.7,4826,0,0,0,L,1122011218,0,126.75,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861809,179354.00
07/02/2015 14:30,2,6.697,ACTIVE,221.64,362.49,59.986,1435861804,"201051344000582","174011321042388",27.23,43.60,0,336.04,409.38,184.8,176.4,0.849,157190.6,157190.6,4814,0,0,0,L,1122011218,0,125.85,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861810,179355.00
07/02/2015 14:30,1,6.626,ACTIVE,220.2,373.10,60.00,1435861804,"040051121000097","174011321042388",23.86,45,0.689,317.41,385.85,157.3,150.6,0.690,35549.300000012,35588.100000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861811,179356.00
07/02/2015 14:30,2,6.785,ACTIVE,222.32,365.80,60.002,1435861804,"201051344000469","174011321042388",27.73,38.20,0,336.04,414.79,190.4,181.9,0.893,152159.7,152159.7,4819,0,0,0,L,1122011218,0,125.62,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861812,179357.00
07/02/2015 14:30,2,6.859,ACTIVE,222.32,366.10,59.975,1435861804,"201051344000988","174011321042388",27.14,42.80,0,335.44,412.98,188.4,179.9,0.857,151779.6,151779.6,4819,0,0,0,L,1122011218,0,125.85,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861813,179358.00
07/02/2015 14:30,2,6.879,ACTIVE,222.32,364.29,59.975,1435861804,"201051344001158","174011321042388",26.70,45.30,0,336.34,412.38,185.9,177.6,0.866,157885.2,157885.2,4817,0,0,0,L,1122011218,0,125.85,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861814,179359.00
07/02/2015 14:30,2,6.885,ACTIVE,221.19,362.79,59.970,1435861804,"201051344001025","174011321042388",27.19,48.00,0,336.64,409.08,189.7,181.1,0.831,161277.1,161277.1,4813,0,0,0,L,1122011218,0,125.17,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861814,179360.00
07/02/2015 14:30,1,4.855,ACTIVE,219.4,340.50,60.03,1435861804,"033051125000118","174011321042388",37.33,45,0.788,314.75,392.99,180.4,172.3,0.773,39523.700000024,39567.900000012,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861816,179361.00
07/02/2015 14:30,2,6.762,ACTIVE,222.32,363.99,60.007,1435861804,"201051344000569","174011321042388",27.61,41.80,0,336.34,413.29,189.0,180.5,0.866,164812.2,164812.2,4825,0,0,0,L,1122011218,0,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861817,179362.00
07/02/2015 14:30,2,4.623,ACTIVE,220.06,415.09,59.981,1435861804,"274151322000094","174011321042388",36.52,57.00,0,374.81,441.54,171.5,163.6,0.663,349066.4,349066.4,6194,0,0,0,L,1151911521,0,126.07,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861817,179363.00
07/02/2015 14:30,1,6.723,ACTIVE,219.9,335.01,60.03,1435861804,"040051121000068","174011321042388",21.64,43,0.634,317.27,382.06,144.8,138.5,0.637,34277.499999988,34313.100000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861819,179364.00
07/02/2015 14:30,2,6.844,ACTIVE,222.32,362.79,59.975,1435861804,"201051344000458","174011321042388",27.23,43.60,0,336.94,412.98,188.8,180.3,0.888,160614.9,160614.9,4820,0,0,0,L,1122011218,0,126.07,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861820,179365.00
07/02/2015 14:30,2,6.773,ACTIVE,219.61,352.57,59.970,1435861804,"274151322000087","174011321042388",24.75,88.00,0,337.24,390.14,169.6,161.8,0.623,419697.2,419697.2,5703,0,0,0,L,1151911521,0,126.30,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861820,179366.00
07/02/2015 14:30,2,6.848,ACTIVE,219.84,366.10,59.975,1435861804,"274151322000052","174011321042388",26.36,64.80,0,336.04,394.05,182.5,174.3,0.694,448696.8,448696.8,6105,0,0,0,L,1151911521,0,125.62,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861821,179367.00
07/02/2015 14:30,2,6.838,ACTIVE,220.29,362.19,59.996,1435861804,"201051344001145","174011321042388",26.96,44.00,0,336.94,408.48,186.7,178.3,0.840,165776.4,165776.4,4828,0,0,0,L,1122011218,0,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861822,179368.00
07/02/2015 14:30,2,6.848,ACTIVE,220.06,361.59,59.970,1435861804,"201051344000685","174011321042388",26.78,45.30,0,336.64,407.57,185.7,177.3,0.888,164862.1,164862.1,4830,0,0,0,L,1122011218,0,125.62,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861824,179369.00
07/02/2015 14:30,2,6.811,ACTIVE,219.61,378.12,59.965,1435861804,"274151322000088","174011321042388",26.10,58.30,0,336.34,393.45,180.0,171.8,0.685,429857.8,429857.8,5717,0,0,0,L,1151911521,0,126.75,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861825,179370.00
07/02/2015 14:30,2,6.758,ACTIVE,220.74,362.79,59.991,1435861804,"201051344000438","174011321042388",26.82,47.00,0,336.34,408.18,183.5,175.2,0.844,164966.2,164966.2,4813,0,0,0,L,1122011218,0,125.40,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861826,179371.00
07/02/2015 14:30,2,6.846,ACTIVE,220.74,360.38,59.970,1435861804,"201051344001135","174011321042388",26.76,44.50,0,336.94,408.18,185.5,177.1,0.840,156283.0,156283.0,4804,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861827,179372.00
07/02/2015 14:30,2,6.703,ACTIVE,220.29,361.59,59.970,1435861804,"201051344000417","174011321042388",26.76,50.60,0,336.64,406.97,181.6,173.3,0.849,160664.1,160664.1,4813,0,0,0,L,1122011218,0,124.72,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861828,179373.00
07/02/2015 14:30,2,6.828,ACTIVE,220.06,360.69,59.965,1435861804,"201051344000594","174011321042388",27.15,51.50,0,335.74,408.48,187.7,179.2,0.866,160988.4,160988.4,4812,0,0,0,L,1122011218,0,124.94,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861829,179374.00
07/02/2015 14:30,2,6.895,ACTIVE,218.71,357.08,59.975,1435861804,"274151322000083","174011321042388",26.24,64.80,0,336.04,393.75,183.2,174.9,0.725,444874.6,444874.6,6123,0,0,0,L,1151911521,0,125.40,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861830,179375.00
07/02/2015 14:30,2,6.877,ACTIVE,221.19,364.29,59.970,1435861804,"201051344000585","174011321042388",27.33,45.00,0,336.04,412.08,190.4,181.8,0.875,159969.8,159969.8,4813,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861831,179376.00
07/02/2015 14:30,2,6.863,ACTIVE,219.16,362.19,59.954,1435861804,"274151322000054","174011321042388",26.18,59.00,0,336.34,394.95,182.0,173.7,0.689,439992.2,439992.2,5705,0,0,0,L,1151911521,0,126.07,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861832,179377.00
07/02/2015 14:30,2,6.867,ACTIVE,220.97,360.99,59.959,1435861804,"201051344001203","174011321042388",27.23,46.60,0,336.34,411.18,189.4,180.9,0.871,161151.1,161151.1,4817,0,0,0,L,1122011218,0,125.85,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861833,179378.00
07/02/2015 14:30,2,6.734,ACTIVE,219.84,361.59,59.959,1435861804,"201051344000646","174011321042388",27.15,47.00,0,336.34,408.18,185.4,177.0,0.857,158431.2,158431.2,4808,0,0,0,L,1122011218,0,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861834,179379.00
07/02/2015 14:30,2,4.572,ACTIVE,220.29,401.86,59.959,1435861804,"274151322000068","174011321042388",36.80,58.50,0,371.21,441.54,169.8,162.0,0.619,348127.0,348127.0,5803,0,0,0,L,1151911521,0,126.53,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861834,179380.00
07/02/2015 14:30,2,7.205,ACTIVE,220.06,378.72,59.965,1435861804,"274151322000076","174011321042388",26.82,62.50,0,336.64,397.35,195.6,186.9,0.751,469142.9,469142.9,6108,0,0,0,L,1151911521,0,126.07,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861835,179381.00
07/02/2015 14:30,1,4.204,ACTIVE,219.7,344.59,60.00,1435861804,"033051125000132","174011321042388",32.45,44,0.588,319.07,379.41,135.7,128.5,0.597,29738.100000024,29771.200000024,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861837,179382.00
07/02/2015 14:30,1,4.791,ACTIVE,219.5,372.70,60.03,1435861804,"033051125000150","174011321042388",37.39,44,0.788,315.88,392.44,178.3,171.8,0.777,39565.300000012,39609.400000012,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861838,179383.00
07/02/2015 14:30,2,6.729,ACTIVE,219.61,359.48,59.975,1435861804,"201051344000890","174011321042388",27.27,50.40,0,337.24,408.48,185.9,177.5,0.840,162675.9,162675.9,4816,0,0,0,L,1122011218,0,124.94,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861839,179384.00
07/02/2015 14:30,2,6.799,ACTIVE,221.42,362.49,59.949,1435861804,"201051344000900","174011321042388",28.01,39.80,0,336.34,414.19,192.8,184.2,0.866,162935.2,162935.2,4827,0,0,0,L,1122011218,0,125.85,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861840,179385.00
07/02/2015 14:30,2,6.826,ACTIVE,220.97,366.40,59.970,1435861804,"201051344000633","174011321042388",27.10,47.30,0,335.44,407.87,187.2,178.8,0.875,152601.7,152601.7,4825,0,0,0,L,1122011218,0,125.62,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861841,179386.00
07/02/2015 14:30,1,6.657,ACTIVE,220.1,341.54,60.00,1435861804,"040051121000185","174011321042388",23.63,47,0.685,317.87,386.29,156.5,150.2,0.682,35011.099999999,35049.699999999,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861842,179387.00
07/02/2015 14:30,2,6.801,ACTIVE,222.10,363.99,59.938,1435861804,"201051344000983","174011321042388",27.73,42.00,0,336.04,413.59,191.0,182.5,0.879,159885.4,159885.4,4827,0,0,0,L,1122011218,0,126.07,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861843,179388.00
07/02/2015 14:30,2,6.861,ACTIVE,220.97,362.79,59.959,1435861804,"201051344000917","174011321042388",27.06,44.80,0,335.44,408.48,187.9,179.4,0.884,163145.5,163145.5,4828,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861844,179389.00
07/02/2015 14:30,1,6.545,ALERT,219.3,326.82,60.03,1435861804,"040051121000116","174011321042388",24.03,42,0.686,312.45,383.99,156.5,149.5,0.685,34944.700000048,34982.900000036,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435861845,179390.00
07/02/2015 14:30,1,4.158,ACTIVE,220.4,370.61,60.03,1435861804,"033051125000135","174011321042388",32.09,43,0.580,318.26,379.60,132.7,127.3,0.583,29591.00000001,29623.60000001,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861846,179391.00
07/02/2015 14:30,2,6.711,ACTIVE,221.64,363.39,59.970,1435861804,"201051344000648","174011321042388",27.43,42.30,0,336.64,413.29,186.5,178.1,0.862,158984.7,158984.7,4819,0,0,0,L,1122011218,0,125.17,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861847,179392.00
07/02/2015 14:30,2,6.697,ACTIVE,221.19,360.69,59.954,1435861804,"201051344001093","174011321042388",27.65,44.50,0,336.04,412.08,187.4,179.0,0.849,161290.4,161290.4,4819,0,0,0,L,1122011218,0,125.62,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861848,179393.00
07/02/2015 14:30,2,6.904,ACTIVE,221.87,361.59,59.965,1435861804,"201051344000645","174011321042388",27.10,42.30,0,336.64,412.68,189.5,181.0,0.844,159504.3,159504.3,4827,0,0,0,L,1122011218,0,126.07,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861849,179394.00
07/02/2015 14:30,2,6.936,ACTIVE,219.39,358.58,59.922,1435861804,"274151322000085","174011321042388",26.40,58.30,0,336.64,395.55,185.3,176.9,0.707,442203.9,442203.9,6107,0,0,0,L,1151911521,0,126.53,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861850,179395.00
07/02/2015 14:30,2,6.834,ACTIVE,221.42,364.29,59.970,1435861804,"201051344000651","174011321042388",26.94,44.80,0,336.34,410.88,186.3,177.9,0.853,158874.6,158874.6,4815,0,0,0,L,1122011218,0,126.07,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861851,179396.00
07/02/2015 14:30,2,6.850,ACTIVE,220.74,361.29,59.970,1435861804,"201051344000867","174011321042388",27.23,44.30,0,336.34,408.18,188.9,180.4,0.853,151275.4,151275.4,4829,0,0,0,L,1122011218,0,125.62,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861852,179397.00
07/02/2015 14:30,1,6.620,ACTIVE,219.4,369.94,60.00,1435861804,"040051121000095","174011321042388",21.47,42,0.623,318.50,381.24,141.4,135.7,0.616,34870,34904.699999988,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861853,179398.00
07/02/2015 14:30,2,6.703,ACTIVE,219.61,359.48,59.970,1435861804,"201051344001230","174011321042388",27.49,47.80,0,334.24,408.18,186.5,178.1,0.871,162392.2,162392.2,4831,0,0,0,L,1122011218,0,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861854,179399.00
07/02/2015 14:30,2,6.703,ACTIVE,222.10,364.89,59.949,1435861804,"201051344000576","174011321042388",27.89,40.60,0,336.04,413.89,189.3,180.8,0.857,158773.9,158773.9,4832,0,0,0,L,1122011218,0,125.85,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861855,179400.00
07/02/2015 14:30,2,6.721,ACTIVE,222.32,363.69,59.965,1435861804,"201051344000579","174011321042388",27.49,47.80,0,336.94,412.68,187.2,178.7,0.866,165144.9,165144.9,4819,0,0,0,L,1122011218,0,125.85,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435861856,179401.00
07/02/2015 14:45,2,6.463,ACTIVE,220.06,361.29,59.954,1435862704,"201051344000955","174011321042388",27.39,45.80,0,338.14,404.57,179.3,171.2,0.840,164362.1,164362.1,4819,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862705,179402.00
07/02/2015 14:45,1,6.471,ACTIVE,219.6,371.32,60.03,1435862704,"040051121000195","174011321042388",24.04,45,0.677,320.28,381.94,154.8,148.0,0.672,37495.5,37532.6,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862706,179403.00
07/02/2015 14:45,2,6.994,ACTIVE,219.16,359.48,59.965,1435862704,"274151322000095","174011321042388",27.10,60.80,0,336.94,395.25,191.8,183.2,0.716,463406.2,463406.2,5735,0,0,0,L,1151911521,0,126.07,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862707,179404.00
07/02/2015 14:45,2,6.604,ACTIVE,220.74,362.19,59.981,1435862704,"201051344000868","174011321042388",27.61,39.00,0,336.94,406.97,184.7,176.3,0.826,150676.5,150676.5,4826,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862708,179405.00
07/02/2015 14:45,2,6.520,ACTIVE,222.55,365.19,59.975,1435862704,"201051344000853","174011321042388",27.97,40.00,0,337.84,407.57,184.8,176.5,0.857,156945.1,156945.1,4827,0,0,0,L,1122011218,0,126.30,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862709,179406.00
07/02/2015 14:45,2,6.551,ACTIVE,221.42,364.89,59.986,1435862704,"201051344000582","174011321042388",27.04,43.20,0,336.34,405.77,179.3,171.1,0.822,157233.7,157233.7,4815,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862710,179407.00
07/02/2015 14:45,1,6.351,ALERT,220.2,340.76,60.03,1435862704,"040051121000097","174011321042388",24.27,44,0.673,321.02,381.98,153.3,147.6,0.673,35588.100000024,35625.199999988,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435862711,179408.00
