ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 14:45,2,6.574,ACTIVE,222.10,363.39,59.996,1435862704,"201051344000469","174011321042388",27.77,37.30,0,335.74,406.37,184.9,176.5,0.875,152204.2,152204.2,4820,0,0,0,L,1122011218,0,125.17,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862712,179409.00
07/02/2015 14:45,2,6.588,ACTIVE,221.64,364.89,59.991,1435862704,"201051344000988","174011321042388",27.47,40.80,0,335.74,406.37,183.4,175.1,0.840,151823.7,151823.7,4820,0,0,0,L,1122011218,0,125.40,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862713,179410.00
07/02/2015 14:45,2,6.553,ACTIVE,221.64,362.79,59.981,1435862704,"201051344001158","174011321042388",27.25,43.20,0,336.94,404.87,180.8,172.6,0.849,157928.7,157928.7,4818,0,0,0,L,1122011218,0,125.40,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862714,179411.00
07/02/2015 14:45,2,6.549,ACTIVE,220.52,363.09,59.975,1435862704,"201051344001025","174011321042388",27.81,46.80,0,336.34,406.37,184.3,176.0,0.809,161321.4,161321.4,4814,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862715,179412.00
07/02/2015 14:45,1,4.655,ACTIVE,219.1,328.30,60.03,1435862704,"033051125000118","174011321042388",37.73,44,0.765,317.49,388.45,174.8,166.8,0.756,39567.900000012,39609.999999976,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862716,179413.00
07/02/2015 14:45,2,6.457,ACTIVE,221.42,364.59,59.949,1435862704,"201051344000569","174011321042388",28.13,40.20,0,336.04,405.77,183.8,175.5,0.853,164856.5,164856.5,4826,0,0,0,L,1122011218,0,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862717,179414.00
07/02/2015 14:45,2,4.432,ACTIVE,218.03,402.16,59.965,1435862704,"274151322000094","174011321042388",37.15,56.50,0,372.71,444.24,167.4,159.7,0.641,349106.4,349106.4,6195,0,0,0,L,1151911521,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862718,179415.00
07/02/2015 14:45,1,6.436,ACTIVE,219.3,371.92,60.03,1435862704,"040051121000068","174011321042388",22.08,42,0.620,320.62,378.49,141.4,135.4,0.626,34313.100000012,34346.999999988,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862719,179416.00
07/02/2015 14:45,2,6.572,ACTIVE,221.64,363.09,59.975,1435862704,"201051344000458","174011321042388",27.61,42.00,0,337.24,405.77,183.8,175.5,0.866,160659.1,160659.1,4821,0,0,0,L,1122011218,0,125.62,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862720,179417.00
07/02/2015 14:45,2,6.555,ACTIVE,218.93,373.31,59.959,1435862704,"274151322000087","174011321042388",25.07,89.00,0,337.84,388.34,166.2,158.5,0.614,419736.9,419736.9,5704,0,0,0,L,1151911521,0,125.85,124.72,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862721,179418.00
07/02/2015 14:45,2,6.646,ACTIVE,218.93,364.59,59.938,1435862704,"274151322000052","174011321042388",26.52,63.00,0,336.94,391.94,178.4,170.2,0.676,448739.6,448739.6,6106,0,0,0,L,1151911521,0,125.17,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862722,179419.00
07/02/2015 14:45,2,6.611,ACTIVE,219.61,360.08,59.938,1435862704,"201051344001145","174011321042388",27.23,43.40,0,337.24,405.17,182.2,174.0,0.822,165820.0,165820.0,4829,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862723,179420.00
07/02/2015 14:45,2,6.615,ACTIVE,219.39,360.99,59.944,1435862704,"201051344000685","174011321042388",27.06,44.50,0,338.44,405.17,181.2,173.0,0.871,164905.4,164905.4,4831,0,0,0,L,1122011218,0,125.17,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862724,179421.00
07/02/2015 14:45,2,6.502,ACTIVE,218.71,353.47,59.975,1435862704,"274151322000088","174011321042388",26.74,57.30,0,337.24,391.34,175.9,167.9,0.663,429900.0,429900.0,5718,0,0,0,L,1151911521,0,126.07,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862725,179422.00
07/02/2015 14:45,2,6.508,ACTIVE,220.06,361.59,60.007,1435862704,"201051344000438","174011321042388",27.19,46.20,0,337.54,405.17,179.2,171.0,0.835,165009.1,165009.1,4814,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862726,179423.00
07/02/2015 14:45,2,6.561,ACTIVE,220.29,361.29,59.975,1435862704,"201051344001135","174011321042388",27.37,43.60,0,337.54,405.17,181.9,173.6,0.822,156326.5,156326.5,4805,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862727,179424.00
07/02/2015 14:45,2,6.428,ACTIVE,219.84,361.89,59.981,1435862704,"201051344000417","174011321042388",27.23,49.30,0,337.54,404.57,177.3,169.2,0.831,160706.5,160706.5,4814,0,0,0,L,1122011218,0,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862728,179425.00
07/02/2015 14:45,2,6.568,ACTIVE,218.93,360.69,59.996,1435862704,"201051344000594","174011321042388",27.53,50.00,0,337.54,406.37,183.1,174.8,0.849,161032.2,161032.2,4813,0,0,0,L,1122011218,0,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862729,179426.00
07/02/2015 14:45,2,6.611,ACTIVE,218.03,353.77,59.954,1435862704,"274151322000083","174011321042388",26.84,63.70,0,336.34,392.25,179.6,171.4,0.720,444917.6,444917.6,6124,0,0,0,L,1151911521,0,125.17,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862730,179427.00
07/02/2015 14:45,2,6.650,ACTIVE,220.29,363.09,59.959,1435862704,"201051344000585","174011321042388",27.65,43.60,0,336.04,405.17,186.2,177.7,0.849,160014.4,160014.4,4814,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862731,179428.00
07/02/2015 14:45,2,6.631,ACTIVE,218.71,376.31,59.975,1435862704,"274151322000054","174011321042388",26.54,58.00,0,336.34,392.85,178.2,170.0,0.672,440034.9,440034.9,5706,0,0,0,L,1151911521,0,125.62,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862732,179429.00
07/02/2015 14:45,2,6.586,ACTIVE,220.74,361.29,59.991,1435862704,"201051344001203","174011321042388",27.63,45.80,0,337.24,406.07,184.3,176.0,0.857,161195.3,161195.3,4818,0,0,0,L,1122011218,0,125.62,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862733,179430.00
07/02/2015 14:45,2,6.580,ACTIVE,219.61,361.29,59.965,1435862704,"201051344000646","174011321042388",27.19,46.00,0,336.64,405.17,181.2,173.0,0.840,158474.5,158474.5,4809,0,0,0,L,1122011218,0,124.94,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862734,179431.00
07/02/2015 14:45,2,4.461,ACTIVE,220.06,406.97,59.975,1435862704,"274151322000068","174011321042388",36.94,58.80,0,372.41,442.74,166.8,159.1,0.619,348166.9,348166.9,5804,0,0,0,L,1151911521,0,126.30,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862735,179432.00
07/02/2015 14:45,2,6.934,ACTIVE,219.61,374.81,59.975,1435862704,"274151322000076","174011321042388",27.25,62.30,0,336.64,394.35,191.6,183.0,0.738,469188.8,469188.8,6109,0,0,0,L,1151911521,0,125.85,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862736,179433.00
07/02/2015 14:45,1,4.061,ACTIVE,219.0,356.42,60.03,1435862704,"033051125000132","174011321042388",32.70,43,0.574,321.28,375.51,132.1,125.4,0.583,29771.200000024,29802.500000024,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862737,179434.00
07/02/2015 14:45,1,4.643,ACTIVE,219.3,380.00,60.00,1435862704,"033051125000150","174011321042388",37.51,43,0.767,318.03,388.11,173.3,167.2,0.756,39609.400000012,39651.300000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862738,179435.00
07/02/2015 14:45,2,6.590,ACTIVE,219.39,360.38,59.970,1435862704,"201051344000890","174011321042388",27.12,49.50,0,338.14,405.47,180.8,172.6,0.826,162719.2,162719.2,4817,0,0,0,L,1122011218,0,124.94,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862739,179436.00
07/02/2015 14:45,2,6.529,ACTIVE,221.19,363.39,59.996,1435862704,"201051344000900","174011321042388",28.27,38.40,0,336.04,407.27,186.9,178.4,0.862,162980.1,162980.1,4828,0,0,0,L,1122011218,0,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862740,179437.00
07/02/2015 14:45,2,6.445,ACTIVE,220.52,363.09,59.965,1435862704,"201051344000633","174011321042388",27.83,45.80,0,336.04,405.47,181.6,173.4,0.849,152645.3,152645.3,4826,0,0,0,L,1122011218,0,125.17,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862741,179438.00
07/02/2015 14:45,1,6.381,ACTIVE,219.8,364.07,60.03,1435862704,"040051121000185","174011321042388",24.00,45,0.665,316.01,381.71,152.4,145.3,0.672,35049.699999999,35086.399999999,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862742,179439.00
07/02/2015 14:45,2,6.541,ACTIVE,221.64,364.29,59.970,1435862704,"201051344000983","174011321042388",27.99,40.80,0,333.33,413.89,185.4,177.1,0.831,159930.0,159930.0,4828,0,0,0,L,1122011218,0,125.62,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862743,179440.00
07/02/2015 14:45,2,6.549,ACTIVE,220.74,364.29,59.986,1435862704,"201051344000917","174011321042388",27.59,43.60,0,336.64,405.77,182.8,174.5,0.857,163189.4,163189.4,4829,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862744,179441.00
07/02/2015 14:45,1,6.324,ACTIVE,218.9,359.84,60.03,1435862704,"040051121000116","174011321042388",24.26,41,0.668,318.99,381.24,152.6,145.3,0.673,34982.900000036,35019.5,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862745,179442.00
07/02/2015 14:45,1,4.006,ACTIVE,220.1,364.72,60.00,1435862704,"033051125000135","174011321042388",32.49,43,0.566,320.42,375.67,129.5,124.1,0.570,29623.60000001,29654.60000001,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862746,179443.00
07/02/2015 14:45,2,6.475,ACTIVE,221.42,364.29,59.975,1435862704,"201051344000648","174011321042388",27.67,41.50,0,318.61,419.60,181.4,173.2,0.826,159028.2,159028.2,4820,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862747,179444.00
07/02/2015 14:45,2,6.510,ACTIVE,220.97,363.69,59.970,1435862704,"201051344001093","174011321042388",27.63,43.40,0,336.34,405.47,182.1,173.8,0.840,161334.1,161334.1,4820,0,0,0,L,1122011218,0,125.40,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862748,179445.00
07/02/2015 14:45,2,6.568,ACTIVE,221.64,363.39,59.970,1435862704,"201051344000645","174011321042388",27.59,41.00,0,336.94,405.77,183.6,175.3,0.822,159548.4,159548.4,4828,0,0,0,L,1122011218,0,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862749,179446.00
07/02/2015 14:45,2,6.646,ACTIVE,219.61,354.67,59.970,1435862704,"274151322000085","174011321042388",26.90,57.00,0,336.64,393.15,180.9,172.7,0.685,442247.2,442247.2,6108,0,0,0,L,1151911521,0,126.30,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862750,179447.00
07/02/2015 14:45,2,6.490,ACTIVE,221.19,361.59,59.981,1435862704,"201051344000651","174011321042388",27.63,43.40,0,336.64,405.17,181.5,173.3,0.818,158918.0,158918.0,4816,0,0,0,L,1122011218,0,125.62,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862751,179448.00
07/02/2015 14:45,2,6.506,ACTIVE,220.74,360.38,59.986,1435862704,"201051344000867","174011321042388",27.77,43.00,0,337.54,405.47,183.0,174.7,0.831,151319.4,151319.4,4830,0,0,0,L,1122011218,0,125.40,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862752,179449.00
07/02/2015 14:45,1,6.389,ACTIVE,219.7,330.93,60.03,1435862704,"040051121000095","174011321042388",21.69,41,0.604,321.13,376.53,137.9,132.3,0.605,34904.699999988,34937.899999976,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862753,179450.00
07/02/2015 14:45,2,6.467,ACTIVE,219.39,359.48,59.975,1435862704,"201051344001230","174011321042388",27.71,46.60,0,336.94,404.87,181.4,173.1,0.844,162435.7,162435.7,4832,0,0,0,L,1122011218,0,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862754,179451.00
07/02/2015 14:45,2,6.488,ACTIVE,221.64,364.29,59.975,1435862704,"201051344000576","174011321042388",27.83,38.80,0,336.94,406.07,182.8,174.5,0.826,158817.9,158817.9,4833,0,0,0,L,1122011218,0,125.62,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862755,179452.00
07/02/2015 14:45,2,6.566,ACTIVE,221.87,363.69,59.975,1435862704,"201051344000579","174011321042388",27.37,46.20,0,337.24,404.87,182.0,173.7,0.844,165188.6,165188.6,4820,0,0,0,L,1122011218,0,125.40,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435862756,179453.00
07/02/2015 15:00,2,6.504,ACTIVE,218.71,359.18,60.023,1435863604,"201051344000955","174011321042388",27.37,45.00,0,335.14,406.67,180.4,172.2,0.849,164405.1,164405.1,4820,0,0,0,L,1122011218,0,123.59,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863605,179454.00
07/02/2015 15:00,1,6.488,ACTIVE,217.8,366.98,60.07,1435863604,"040051121000195","174011321042388",24.11,45,0.686,314.70,380.66,155.6,148.2,0.682,37532.6,37569.5,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863606,179455.00
07/02/2015 15:00,2,7.035,ACTIVE,217.58,375.41,60.007,1435863604,"274151322000095","174011321042388",27.12,60.30,0,336.04,395.85,193.2,184.5,0.725,463452.3,463452.3,5736,0,0,0,L,1151911521,0,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863607,179456.00
07/02/2015 15:00,2,6.604,ALERT,219.16,361.89,60.012,1435863604,"201051344000868","174011321042388",27.65,38.00,0,304.78,407.57,184.8,176.5,0.831,150720.6,150720.6,4827,0,0,0,L,1122011218,0,124.27,126.98,0002,33,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863609,179457.00
07/02/2015 15:00,2,6.459,ACTIVE,220.97,365.19,59.996,1435863604,"201051344000853","174011321042388",28.31,39.00,0,337.24,412.98,185.2,176.9,0.862,156989.5,156989.5,4828,0,0,0,L,1122011218,0,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863610,179458.00
07/02/2015 15:00,2,6.441,ACTIVE,219.84,361.29,60.007,1435863604,"201051344000582","174011321042388",27.59,42.50,0,336.34,407.27,179.8,171.6,0.826,157276.8,157276.8,4816,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863611,179459.00
07/02/2015 15:00,1,6.352,ACTIVE,219.2,340.39,60.07,1435863604,"040051121000097","174011321042388",24.22,44,0.678,316.36,380.54,153.1,147.2,0.675,35625.199999988,35662.100000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863612,179460.00
07/02/2015 15:00,2,6.480,ACTIVE,220.52,363.99,59.996,1435863604,"201051344000469","174011321042388",28.19,36.30,0,336.04,412.98,185.0,176.6,0.857,152248.6,152248.6,4821,0,0,0,L,1122011218,0,124.49,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863613,179461.00
07/02/2015 15:00,2,6.656,ACTIVE,220.52,363.69,60.002,1435863604,"201051344000988","174011321042388",27.21,39.50,0,334.54,411.48,183.4,175.1,0.844,151867.7,151867.7,4821,0,0,0,L,1122011218,0,124.72,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863614,179462.00
07/02/2015 15:00,2,6.469,ACTIVE,220.52,364.89,60.012,1435863604,"201051344001158","174011321042388",27.59,41.30,0,336.64,409.08,180.7,172.4,0.844,157972.1,157972.1,4819,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863615,179463.00
07/02/2015 15:00,2,6.652,ACTIVE,219.39,360.38,60.049,1435863604,"201051344001025","174011321042388",27.41,45.30,0,336.94,407.27,184.6,176.3,0.822,161365.6,161365.6,4815,0,0,0,L,1122011218,0,124.04,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863616,179464.00
07/02/2015 15:00,1,4.687,ACTIVE,217.9,334.49,60.03,1435863604,"033051125000118","174011321042388",37.57,44,0.771,313.08,387.14,175.2,167.0,0.765,39609.999999976,39651.999999976,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863617,179465.00
07/02/2015 15:00,2,6.568,ACTIVE,220.06,362.19,60.028,1435863604,"201051344000569","174011321042388",27.55,39.50,0,336.64,407.87,183.2,174.9,0.853,164900.5,164900.5,4827,0,0,0,L,1122011218,0,124.04,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863618,179466.00
07/02/2015 15:00,2,4.371,ACTIVE,218.03,410.88,59.996,1435863604,"274151322000094","174011321042388",37.65,55.00,0,379.32,447.25,167.4,159.7,0.641,349146.4,349146.4,6196,0,0,0,L,1151911521,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863619,179467.00
07/02/2015 15:00,1,6.438,ACTIVE,218.5,345.85,60.03,1435863604,"040051121000068","174011321042388",22.02,42,0.622,315.48,377.50,141.1,135.2,0.628,34346.999999988,34380.900000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863620,179468.00
07/02/2015 15:00,2,6.541,ACTIVE,220.29,362.79,60.002,1435863604,"201051344000458","174011321042388",27.63,40.60,0,336.64,410.28,183.2,174.9,0.862,160703.0,160703.0,4822,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863621,179469.00
07/02/2015 15:00,2,6.539,ACTIVE,217.58,353.47,59.996,1435863604,"274151322000087","174011321042388",25.25,88.50,0,336.04,391.64,167.3,159.5,0.628,419776.9,419776.9,5705,0,0,0,L,1151911521,0,125.40,124.04,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863622,179470.00
07/02/2015 15:00,2,6.580,ACTIVE,218.03,367.00,59.996,1435863604,"274151322000052","174011321042388",26.70,63.00,0,333.63,393.45,178.0,169.9,0.676,448782.2,448782.2,6107,0,0,0,L,1151911521,0,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863623,179471.00
07/02/2015 15:00,2,6.549,ACTIVE,218.48,360.69,59.991,1435863604,"201051344001145","174011321042388",27.37,42.50,0,335.14,405.77,181.4,173.2,0.826,165863.6,165863.6,4830,0,0,0,L,1122011218,0,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863624,179472.00
07/02/2015 15:00,2,6.539,ACTIVE,218.48,360.08,60.028,1435863604,"201051344000685","174011321042388",27.23,43.20,0,334.24,406.97,180.4,172.2,0.871,164948.7,164948.7,4832,0,0,0,L,1122011218,0,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863624,179473.00
07/02/2015 15:00,2,6.508,ACTIVE,217.80,367.30,60.002,1435863604,"274151322000088","174011321042388",26.66,55.80,0,336.34,393.15,175.6,167.6,0.654,429942.1,429942.1,5719,0,0,0,L,1151911521,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863625,179474.00
07/02/2015 15:00,2,6.523,ACTIVE,219.16,360.08,59.986,1435863604,"201051344000438","174011321042388",27.00,45.00,0,335.74,406.67,178.3,170.2,0.831,165051.9,165051.9,4815,0,0,0,L,1122011218,0,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863626,179475.00
07/02/2015 15:00,2,6.473,ACTIVE,219.16,360.38,59.991,1435863604,"201051344001135","174011321042388",27.53,43.00,0,335.44,407.57,180.4,172.2,0.818,156369.9,156369.9,4806,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863627,179476.00
07/02/2015 15:00,2,6.463,ACTIVE,218.71,359.78,60.018,1435863604,"201051344000417","174011321042388",26.96,48.00,0,334.24,406.67,176.3,168.3,0.831,160748.9,160748.9,4815,0,0,0,L,1122011218,0,123.81,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863628,179477.00
07/02/2015 15:00,2,6.488,ALERT,218.48,359.48,60.018,1435863604,"201051344000594","174011321042388",27.65,49.30,0,300.57,409.38,181.7,173.5,0.844,161075.8,161075.8,4814,0,0,0,L,1122011218,0,124.04,126.07,0002,42,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863630,179478.00
07/02/2015 15:00,2,6.594,ACTIVE,217.35,373.91,60.002,1435863604,"274151322000083","174011321042388",26.84,62.50,0,335.14,394.35,179.1,170.9,0.712,444960.6,444960.6,6125,0,0,0,L,1151911521,0,124.94,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863631,179479.00
07/02/2015 15:00,2,6.549,ACTIVE,219.84,361.29,59.986,1435863604,"201051344000585","174011321042388",27.93,43.00,0,336.04,408.48,185.3,176.9,0.853,160059.0,160059.0,4815,0,0,0,L,1122011218,0,124.27,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863632,179480.00
07/02/2015 15:00,2,6.562,ACTIVE,218.26,368.50,59.991,1435863604,"274151322000054","174011321042388",26.72,56.80,0,335.44,393.15,177.4,169.3,0.672,440077.5,440077.5,5707,0,0,0,L,1151911521,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863633,179481.00
07/02/2015 15:00,2,6.488,ACTIVE,219.61,360.69,59.986,1435863604,"201051344001203","174011321042388",27.89,45.30,0,337.24,407.27,183.1,174.8,0.857,161239.4,161239.4,4819,0,0,0,L,1122011218,0,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863634,179482.00
07/02/2015 15:00,2,6.518,ACTIVE,218.48,360.08,59.996,1435863604,"201051344000646","174011321042388",27.27,44.50,0,334.84,408.18,180.0,171.8,0.844,158517.9,158517.9,4810,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863635,179483.00
07/02/2015 15:00,2,4.436,ACTIVE,218.71,415.99,59.991,1435863604,"274151322000068","174011321042388",36.78,56.80,0,377.82,446.35,165.1,157.4,0.623,348206.6,348206.6,5805,0,0,0,L,1151911521,0,125.62,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863636,179484.00
07/02/2015 15:00,2,6.949,ACTIVE,218.71,373.91,59.981,1435863604,"274151322000076","174011321042388",27.12,61.00,0,336.34,397.05,190.8,182.2,0.738,469234.7,469234.7,6110,0,0,0,L,1151911521,0,125.40,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863636,179485.00
07/02/2015 15:00,1,3.995,ACTIVE,218.4,366.96,60.03,1435863604,"033051125000132","174011321042388",33.08,43,0.575,317.23,374.03,131.5,124.7,0.579,29802.500000024,29834.000000024,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863638,179486.00
07/02/2015 15:00,1,4.601,ACTIVE,217.8,336.12,60.03,1435863604,"033051125000150","174011321042388",37.67,43,0.765,313.28,386.06,172.4,165.5,0.756,39651.300000012,39693.100000012,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863639,179487.00
07/02/2015 15:00,2,6.559,ACTIVE,218.48,358.58,59.991,1435863604,"201051344000890","174011321042388",27.12,48.50,0,334.54,407.87,180.1,171.9,0.822,162762.6,162762.6,4818,0,0,0,L,1122011218,0,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863640,179488.00
07/02/2015 15:00,2,6.576,ALERT,220.06,361.59,59.991,1435863604,"201051344000900","174011321042388",27.89,37.30,0,304.48,408.78,185.6,177.2,0.840,163024.7,163024.7,4829,0,0,0,L,1122011218,0,124.94,126.98,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863642,179489.00
07/02/2015 15:00,2,6.441,ACTIVE,219.61,361.89,59.996,1435863604,"201051344000633","174011321042388",27.71,44.50,0,321.61,431.02,180.7,172.5,0.849,152688.9,152688.9,4827,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863643,179490.00
07/02/2015 15:00,1,6.418,ACTIVE,218.6,371.50,60.03,1435863604,"040051121000185","174011321042388",23.76,45,0.673,315.83,380.91,151.8,145.6,0.666,35086.399999999,35122.999999999,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863644,179491.00
07/02/2015 15:00,2,6.512,ACTIVE,220.52,362.19,59.986,1435863604,"201051344000983","174011321042388",27.99,39.50,0,336.34,410.88,184.8,176.4,0.857,159974.4,159974.4,4829,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863645,179492.00
07/02/2015 15:00,2,6.561,ACTIVE,219.61,360.99,60.007,1435863604,"201051344000917","174011321042388",27.41,42.80,0,336.04,406.37,182.2,173.9,0.862,163233.2,163233.2,4830,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863646,179493.00
07/02/2015 15:00,1,6.275,ACTIVE,217.9,372.01,60.03,1435863604,"040051121000116","174011321042388",24.33,41,0.669,314.45,380.04,151.9,144.9,0.668,35019.5,35055.800000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863647,179494.00
07/02/2015 15:00,1,3.998,ACTIVE,218.9,329.09,60.03,1435863604,"033051125000135","174011321042388",32.35,42,0.566,316.41,374.55,128.7,123.3,0.569,29654.60000001,29685.80000001,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863648,179495.00
07/02/2015 15:00,2,6.428,ALERT,220.06,362.79,59.991,1435863604,"201051344000648","174011321042388",27.67,40.20,0,304.18,410.28,180.1,171.9,0.835,159071.5,159071.5,4821,0,0,0,L,1122011218,0,124.27,127.43,0002,35,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863650,179496.00
07/02/2015 15:00,2,6.414,ACTIVE,219.84,362.19,59.986,1435863604,"201051344001093","174011321042388",27.83,42.80,0,336.04,407.27,180.8,172.5,0.822,161377.7,161377.7,4821,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863651,179497.00
07/02/2015 15:00,2,6.547,ALERT,220.29,362.19,59.975,1435863604,"201051344000645","174011321042388",27.51,40.00,0,304.18,407.87,182.2,173.9,0.826,159592.4,159592.4,4829,0,0,0,L,1122011218,0,124.94,127.20,0002,34,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863653,179498.00
07/02/2015 15:00,2,6.598,ACTIVE,218.03,353.77,59.981,1435863604,"274151322000085","174011321042388",27.00,56.80,0,337.24,394.95,180.3,172.1,0.685,442290.7,442290.7,6109,0,0,0,L,1151911521,0,126.07,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863654,179499.00
07/02/2015 15:00,2,6.553,ACTIVE,219.84,361.29,59.981,1435863604,"201051344000651","174011321042388",27.19,42.50,0,336.64,407.87,180.6,172.4,0.809,158961.7,158961.7,4817,0,0,0,L,1122011218,0,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863655,179500.00
07/02/2015 15:00,2,6.441,ACTIVE,219.39,359.48,59.970,1435863604,"201051344000867","174011321042388",27.85,41.80,0,315.30,431.02,181.7,173.4,0.822,151363.5,151363.5,4831,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863656,179501.00
07/02/2015 15:00,1,6.361,ACTIVE,218.4,348.34,60.03,1435863604,"040051121000095","174011321042388",21.66,41,0.606,316.50,375.36,137.1,131.6,0.607,34937.899999976,34971.100000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863657,179502.00
07/02/2015 15:00,2,6.439,ACTIVE,218.26,357.98,59.991,1435863604,"201051344001230","174011321042388",27.67,45.80,0,331.83,407.57,180.5,172.3,0.849,162479.3,162479.3,4833,0,0,0,L,1122011218,0,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863658,179503.00
07/02/2015 15:00,2,6.492,ALERT,220.52,364.59,59.975,1435863604,"201051344000576","174011321042388",27.73,38.40,0,304.48,411.48,182.3,174.0,0.840,158861.9,158861.9,4834,0,0,0,L,1122011218,0,124.94,126.98,0002,33,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863660,179504.00
07/02/2015 15:00,2,6.465,ACTIVE,220.74,361.29,60.023,1435863604,"201051344000579","174011321042388",27.65,44.80,0,336.94,411.48,181.0,172.8,0.840,165232.5,165232.5,4821,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435863660,179505.00
07/02/2015 15:15,2,5.842,ACTIVE,219.61,357.98,59.981,1435864503,"201051344000955","174011321042388",28.17,44.00,0,334.24,398.56,166.5,158.8,0.782,164445.8,164445.8,4821,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864505,179506.00
07/02/2015 15:15,1,5.933,ACTIVE,219.4,328.06,60.00,1435864503,"040051121000195","174011321042388",24.42,43,0.629,315.77,378.00,144.2,137.3,0.634,37569.5,37604.4,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864506,179507.00
07/02/2015 15:15,2,6.502,ACTIVE,219.16,354.37,59.954,1435864503,"274151322000095","174011321042388",27.17,57.30,0,334.54,391.64,178.8,170.7,0.672,463495.9,463495.9,5737,0,0,0,L,1151911521,0,126.07,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864507,179508.00
07/02/2015 15:15,2,6.008,ACTIVE,220.06,360.38,59.975,1435864503,"201051344000868","174011321042388",28.07,37.00,0,334.84,403.37,170.6,162.8,0.769,150762.2,150762.2,4829,0,0,0,L,1122011218,0,124.94,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864508,179509.00
07/02/2015 15:15,2,5.990,ACTIVE,222.10,362.79,59.949,1435864503,"201051344000853","174011321042388",28.21,37.80,0,337.24,403.67,171.1,163.2,0.791,157031.1,157031.1,4829,0,0,0,L,1122011218,0,126.30,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864509,179510.00
07/02/2015 15:15,2,5.961,ACTIVE,220.97,359.78,59.922,1435864503,"201051344000582","174011321042388",27.57,40.80,0,338.14,403.97,166.5,158.7,0.760,157317.4,157317.4,4817,0,0,0,L,1122011218,0,125.40,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864509,179511.00
07/02/2015 15:15,1,5.849,ACTIVE,219.9,371.47,60.00,1435864503,"040051121000097","174011321042388",24.55,43,0.627,317.80,378.61,142.9,137.1,0.627,35662.100000024,35696.900000036,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864511,179512.00
07/02/2015 15:15,2,5.992,ACTIVE,221.64,363.09,59.949,1435864503,"201051344000469","174011321042388",28.21,35.60,0,337.24,404.87,171.1,163.2,0.787,152290.3,152290.3,4822,0,0,0,L,1122011218,0,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864512,179513.00
07/02/2015 15:15,2,6.018,ACTIVE,221.42,363.69,59.954,1435864503,"201051344000988","174011321042388",27.85,38.40,0,335.44,403.67,169.7,161.9,0.782,151909.0,151909.0,4822,0,0,0,L,1122011218,0,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864513,179514.00
07/02/2015 15:15,2,6.006,ACTIVE,221.42,361.29,59.965,1435864503,"201051344001158","174011321042388",27.61,40.20,0,337.24,403.07,168.0,160.2,0.782,158012.9,158012.9,4820,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864514,179515.00
07/02/2015 15:15,2,6.014,ACTIVE,220.52,360.08,59.938,1435864503,"201051344001025","174011321042388",28.09,44.30,0,335.44,402.77,171.1,163.2,0.756,161407.3,161407.3,4816,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864514,179516.00
07/02/2015 15:15,1,4.287,ACTIVE,219.8,326.08,60.00,1435864503,"033051125000118","174011321042388",38.03,43,0.711,315.21,384.19,162.2,155.8,0.705,39651.999999976,39691.400000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864516,179517.00
07/02/2015 15:15,2,5.896,ACTIVE,221.19,362.49,59.965,1435864503,"201051344000569","174011321042388",28.43,38.60,0,337.24,404.27,169.8,161.9,0.782,164941.8,164941.8,4828,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864517,179518.00
07/02/2015 15:15,2,4.107,ACTIVE,219.39,400.96,59.959,1435864503,"274151322000094","174011321042388",37.19,53.80,0,384.13,441.54,154.6,147.3,0.588,349184.0,349184.0,6197,0,0,0,L,1151911521,0,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864518,179519.00
07/02/2015 15:15,1,5.948,ACTIVE,219.3,364.33,60.00,1435864503,"040051121000068","174011321042388",22.22,41,0.576,317.30,374.79,131.5,125.9,0.583,34380.900000024,34412.8,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864519,179520.00
07/02/2015 15:15,2,6.016,ACTIVE,221.19,357.98,59.949,1435864503,"201051344000458","174011321042388",27.93,39.50,0,337.84,404.57,170.0,162.2,0.804,160744.4,160744.4,4823,0,0,0,L,1122011218,0,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864520,179521.00
07/02/2015 15:15,2,6.041,ACTIVE,218.93,363.09,59.949,1435864503,"274151322000087","174011321042388",25.50,86.50,0,337.24,385.63,156.0,148.7,0.579,419814.7,419814.7,5706,0,0,0,L,1151911521,0,125.62,124.94,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864521,179522.00
07/02/2015 15:15,2,6.117,ACTIVE,218.93,362.79,59.954,1435864503,"274151322000052","174011321042388",26.92,61.00,0,337.24,389.24,166.9,159.1,0.636,448822.7,448822.7,6108,0,0,0,L,1151911521,0,125.40,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864521,179523.00
07/02/2015 15:15,2,6.006,ACTIVE,219.39,360.38,59.928,1435864503,"201051344001145","174011321042388",27.77,41.00,0,334.84,400.96,168.9,161.1,0.769,165904.6,165904.6,4831,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864522,179524.00
07/02/2015 15:15,2,6.025,ACTIVE,219.39,358.58,59.965,1435864503,"201051344000685","174011321042388",27.49,42.50,0,333.33,399.46,167.8,160.0,0.809,164989.5,164989.5,4833,0,0,0,L,1122011218,0,125.40,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864523,179525.00
07/02/2015 15:15,2,6.051,ACTIVE,218.71,368.20,59.954,1435864503,"274151322000088","174011321042388",26.76,54.00,0,337.84,388.64,163.9,156.3,0.619,429981.8,429981.8,5720,0,0,0,L,1151911521,0,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864524,179526.00
07/02/2015 15:15,2,5.875,ACTIVE,220.06,360.08,59.965,1435864503,"201051344000438","174011321042388",27.93,44.00,0,333.93,401.26,166.2,158.5,0.778,165092.3,165092.3,4816,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864525,179527.00
07/02/2015 15:15,2,5.998,ACTIVE,220.29,360.38,59.975,1435864503,"201051344001135","174011321042388",27.69,41.50,0,334.54,400.96,168.3,160.5,0.760,156410.7,156410.7,4807,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864526,179528.00
07/02/2015 15:15,2,5.928,ACTIVE,219.84,359.48,59.959,1435864503,"201051344000417","174011321042388",27.39,46.40,0,334.24,399.76,164.4,156.8,0.760,160788.8,160788.8,4816,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864527,179529.00
07/02/2015 15:15,2,5.992,ACTIVE,219.61,359.78,59.959,1435864503,"201051344000594","174011321042388",27.91,47.80,0,333.93,400.66,169.3,161.5,0.787,161116.9,161116.9,4816,0,0,0,L,1122011218,0,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864528,179530.00
07/02/2015 15:15,2,6.137,ACTIVE,218.48,356.18,59.954,1435864503,"274151322000083","174011321042388",27.04,59.80,0,335.14,387.74,168.0,160.2,0.654,445001.3,445001.3,6126,0,0,0,L,1151911521,0,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864529,179531.00
07/02/2015 15:15,2,6.148,ACTIVE,220.97,361.29,59.954,1435864503,"201051344000585","174011321042388",27.83,41.50,0,337.54,403.97,173.3,165.3,0.778,160101.0,160101.0,4816,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864530,179532.00
07/02/2015 15:15,2,6.090,ACTIVE,218.93,359.18,59.944,1435864503,"274151322000054","174011321042388",27.00,54.80,0,335.44,389.54,166.5,158.7,0.628,440117.8,440117.8,5708,0,0,0,L,1151911521,0,126.07,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864531,179533.00
07/02/2015 15:15,2,6.109,ACTIVE,220.74,360.69,59.944,1435864503,"201051344001203","174011321042388",27.57,43.60,0,336.64,403.37,170.6,162.7,0.800,161280.8,161280.8,4820,0,0,0,L,1122011218,0,125.62,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864532,179534.00
07/02/2015 15:15,2,6.059,ACTIVE,219.61,359.48,59.949,1435864503,"201051344000646","174011321042388",27.41,43.00,0,333.03,399.76,168.2,160.4,0.791,158558.6,158558.6,4811,0,0,0,L,1122011218,0,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864533,179535.00
07/02/2015 15:15,2,4.074,ACTIVE,220.06,420.50,59.986,1435864503,"274151322000068","174011321042388",37.55,56.00,0,376.92,444.85,153.3,146.1,0.575,348244.0,348244.0,5806,0,0,0,L,1151911521,0,126.30,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864534,179536.00
07/02/2015 15:15,2,6.436,ACTIVE,219.84,372.41,59.965,1435864503,"274151322000076","174011321042388",27.39,59.50,0,338.44,393.15,178.5,170.3,0.681,469277.9,469277.9,6111,0,0,0,L,1151911521,0,126.07,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864535,179537.00
07/02/2015 15:15,1,3.742,ACTIVE,219.6,363.54,60.03,1435864503,"033051125000132","174011321042388",33.11,42,0.534,318.31,371.76,123.3,117.0,0.544,29834.000000024,29863.400000024,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864536,179538.00
07/02/2015 15:15,1,4.290,ACTIVE,219.9,353.13,60.00,1435864503,"033051125000150","174011321042388",37.84,42,0.715,314.70,383.57,161.5,156.3,0.705,39693.100000012,39732.500000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864537,179539.00
07/02/2015 15:15,2,5.936,ACTIVE,219.39,358.88,59.975,1435864503,"201051344000890","174011321042388",27.97,47.00,0,334.24,399.16,168.2,160.5,0.769,162803.3,162803.3,4819,0,0,0,L,1122011218,0,124.94,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864538,179540.00
07/02/2015 15:15,2,6.000,ACTIVE,220.97,360.99,59.959,1435864503,"201051344000900","174011321042388",28.47,37.00,0,337.24,404.87,173.1,165.2,0.791,163066.6,163066.6,4831,0,0,0,L,1122011218,0,125.62,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864539,179541.00
07/02/2015 15:15,2,6.055,ACTIVE,220.52,359.18,59.959,1435864503,"201051344000633","174011321042388",27.59,43.00,0,335.14,403.07,169.2,161.4,0.795,152729.7,152729.7,4828,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864540,179542.00
07/02/2015 15:15,1,5.931,ACTIVE,219.8,341.36,60.00,1435864503,"040051121000185","174011321042388",24.12,43,0.626,317.54,377.78,142.3,137.1,0.625,35122.999999999,35157.499999999,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864541,179543.00
07/02/2015 15:15,2,5.971,ACTIVE,221.42,360.99,59.959,1435864503,"201051344000983","174011321042388",28.47,38.60,0,337.54,404.87,172.0,164.1,0.800,160016.0,160016.0,4830,0,0,0,L,1122011218,0,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864542,179544.00
07/02/2015 15:15,2,6.113,ACTIVE,220.52,361.89,59.949,1435864503,"201051344000917","174011321042388",27.49,41.80,0,336.04,402.46,170.1,162.3,0.800,163274.3,163274.3,4831,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864544,179545.00
07/02/2015 15:15,1,5.826,ACTIVE,218.7,362.96,60.00,1435864503,"040051121000116","174011321042388",24.65,40,0.627,315.81,377.95,142.9,136.2,0.629,35055.800000012,35090.200000048,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864545,179546.00
07/02/2015 15:15,1,3.728,ACTIVE,220.0,363.18,60.03,1435864503,"033051125000135","174011321042388",32.65,41,0.530,317.68,372.10,121.1,116.0,0.537,29685.80000001,29714.90000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864546,179547.00
07/02/2015 15:15,2,6.008,ACTIVE,221.19,362.49,59.965,1435864503,"201051344000648","174011321042388",27.69,38.80,0,337.84,403.97,168.4,160.7,0.782,159112.1,159112.1,4823,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864547,179548.00
07/02/2015 15:15,2,5.975,ACTIVE,220.74,362.79,59.954,1435864503,"201051344001093","174011321042388",27.93,41.80,0,334.24,403.67,169.1,161.2,0.769,161418.4,161418.4,4822,0,0,0,L,1122011218,0,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864548,179549.00
07/02/2015 15:15,2,6.148,ACTIVE,221.42,362.19,59.991,1435864503,"201051344000645","174011321042388",27.47,39.00,0,337.54,403.67,171.1,163.2,0.773,159633.5,159633.5,4831,0,0,0,L,1122011218,0,125.85,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864549,179550.00
07/02/2015 15:15,2,6.088,ACTIVE,219.61,359.48,59.991,1435864503,"274151322000085","174011321042388",27.53,55.00,0,338.44,389.54,169.7,161.9,0.636,442331.5,442331.5,6110,0,0,0,L,1151911521,0,126.75,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864550,179551.00
07/02/2015 15:15,2,6.021,ACTIVE,220.97,361.29,59.959,1435864503,"201051344000651","174011321042388",27.83,41.50,0,338.14,403.97,169.7,161.9,0.765,159002.5,159002.5,4818,0,0,0,L,1122011218,0,125.85,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864550,179552.00
