ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 15:15,2,6.027,ACTIVE,220.74,361.29,59.959,1435864503,"201051344000867","174011321042388",27.95,40.60,0,336.34,400.66,170.7,162.8,0.773,151404.5,151404.5,4832,0,0,0,L,1122011218,0,125.62,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864551,179553.00
07/02/2015 15:15,1,5.934,ACTIVE,219.6,369.49,60.03,1435864503,"040051121000095","174011321042388",21.98,39,0.569,318.43,373.32,129.8,124.2,0.569,34971.100000024,35002.4,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864553,179554.00
07/02/2015 15:15,2,6.014,ACTIVE,219.39,358.58,59.959,1435864503,"201051344001230","174011321042388",27.81,43.80,0,331.53,397.96,169.4,161.6,0.795,162520.0,162520.0,4834,0,0,0,L,1122011218,0,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864553,179555.00
07/02/2015 15:15,2,5.953,ACTIVE,221.64,363.69,59.970,1435864503,"201051344000576","174011321042388",28.27,37.50,0,336.64,404.27,170.5,162.6,0.778,158902.9,158902.9,4836,0,0,0,L,1122011218,0,125.85,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864555,179556.00
07/02/2015 15:15,2,6.086,ACTIVE,221.64,362.19,59.965,1435864503,"201051344000579","174011321042388",27.61,43.20,0,337.84,403.37,170.2,162.4,0.787,165273.4,165273.4,4822,0,0,0,L,1122011218,0,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435864555,179557.00
07/02/2015 15:30,1,5.798,ACTIVE,218.8,325.95,60.00,1435865404,"040051121000195","174011321042388",24.41,43,0.618,320.00,377.96,140.8,134.1,0.619,37604.4,37638.3,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865407,179558.00
07/02/2015 15:30,2,6.275,ACTIVE,218.03,372.41,59.981,1435865404,"274151322000095","174011321042388",27.69,56.30,0,338.14,391.34,175.8,167.8,0.654,463538.3,463538.3,5738,0,0,0,L,1151911521,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865408,179559.00
07/02/2015 15:30,2,5.846,ACTIVE,219.39,360.08,59.986,1435865404,"201051344000868","174011321042388",28.01,37.30,0,338.44,401.26,165.9,158.2,0.751,150802.5,150802.5,4830,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865409,179560.00
07/02/2015 15:30,2,5.910,ACTIVE,220.74,361.29,59.981,1435865404,"201051344000853","174011321042388",27.73,37.50,0,337.54,400.96,165.9,158.2,0.769,157071.5,157071.5,4830,0,0,0,L,1122011218,0,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865410,179561.00
07/02/2015 15:30,2,5.809,ACTIVE,219.84,361.29,59.986,1435865404,"201051344000582","174011321042388",27.57,41.00,0,336.94,400.66,162.0,154.5,0.747,157356.7,157356.7,4818,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865411,179562.00
07/02/2015 15:30,1,5.684,ACTIVE,219.1,369.43,60.00,1435865404,"040051121000097","174011321042388",24.75,42,0.618,320.63,378.11,140.0,134.8,0.620,35696.900000036,35730.900000036,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865412,179563.00
07/02/2015 15:30,2,5.793,ACTIVE,220.52,362.79,59.981,1435865404,"201051344000469","174011321042388",28.33,35.20,0,336.64,401.56,166.2,158.5,0.791,152330.6,152330.6,4823,0,0,0,L,1122011218,0,124.49,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865413,179564.00
07/02/2015 15:30,2,5.924,ACTIVE,220.52,362.79,59.975,1435865404,"201051344000988","174011321042388",27.45,38.80,0,336.64,400.36,164.8,157.2,0.765,151949.0,151949.0,4823,0,0,0,L,1122011218,0,124.72,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865414,179565.00
07/02/2015 15:30,2,5.891,ACTIVE,220.52,359.78,59.975,1435865404,"201051344001158","174011321042388",27.29,40.20,0,337.54,398.86,162.6,155.0,0.756,158052.5,158052.5,4821,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865415,179566.00
07/02/2015 15:30,2,5.918,ACTIVE,219.61,360.08,59.981,1435865404,"201051344001025","174011321042388",27.81,43.20,0,338.14,400.96,166.8,159.0,0.747,161447.8,161447.8,4817,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865416,179567.00
07/02/2015 15:30,1,4.183,ACTIVE,218.6,367.94,60.03,1435865404,"033051125000118","174011321042388",38.09,43,0.697,317.68,383.15,158.5,151.4,0.694,39691.400000012,39729.799999988,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865417,179568.00
07/02/2015 15:30,2,5.814,ACTIVE,220.29,360.38,59.970,1435865404,"201051344000569","174011321042388",28.01,38.20,0,337.24,400.96,165.0,157.3,0.760,164981.9,164981.9,4829,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865418,179569.00
07/02/2015 15:30,2,4.061,ACTIVE,218.48,409.68,59.970,1435865404,"274151322000094","174011321042388",36.84,53.50,0,381.12,442.74,151.9,144.7,0.583,349220.6,349220.6,6198,0,0,0,L,1151911521,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865419,179570.00
07/02/2015 15:30,1,5.777,ACTIVE,218.8,368.09,60.00,1435865404,"040051121000068","174011321042388",22.40,40,0.566,320.21,374.52,128.8,123.3,0.572,34412.8,34443.999999988,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865420,179571.00
07/02/2015 15:30,2,5.863,ACTIVE,220.29,361.29,59.975,1435865404,"201051344000458","174011321042388",27.73,39.50,0,337.84,400.36,164.7,157.1,0.791,160784.4,160784.4,4824,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865421,179572.00
07/02/2015 15:30,2,5.844,ACTIVE,218.03,367.00,59.970,1435865404,"274151322000087","174011321042388",25.78,85.50,0,338.44,386.23,152.4,145.2,0.575,419851.5,419851.5,5707,0,0,0,L,1151911521,0,125.17,124.27,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865422,179573.00
07/02/2015 15:30,2,5.922,ACTIVE,218.48,357.08,59.965,1435865404,"274151322000052","174011321042388",27.17,60.00,0,337.84,388.34,163.1,155.4,0.628,448862.1,448862.1,6109,0,0,0,L,1151911521,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865423,179574.00
07/02/2015 15:30,2,5.834,ACTIVE,218.93,359.48,59.965,1435865404,"201051344001145","174011321042388",27.75,41.30,0,338.44,400.66,163.9,156.3,0.747,165944.4,165944.4,4832,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865424,179575.00
07/02/2015 15:30,2,5.859,ACTIVE,218.71,359.78,59.965,1435865404,"201051344000685","174011321042388",27.45,41.50,0,337.54,400.06,162.8,155.2,0.787,165029.1,165029.1,4834,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865425,179576.00
07/02/2015 15:30,2,5.846,ACTIVE,218.03,354.97,59.965,1435865404,"274151322000088","174011321042388",27.02,53.80,0,338.14,388.04,160.0,152.5,0.614,430020.6,430020.6,5721,0,0,0,L,1151911521,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865426,179577.00
07/02/2015 15:30,2,5.781,ACTIVE,219.39,360.38,59.965,1435865404,"201051344000438","174011321042388",27.57,43.80,0,338.44,400.06,161.5,153.9,0.751,165131.5,165131.5,4817,0,0,0,L,1122011218,0,124.49,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865427,179578.00
07/02/2015 15:30,2,5.877,ACTIVE,219.39,360.99,59.954,1435865404,"201051344001135","174011321042388",27.43,41.00,0,338.44,400.06,163.2,155.6,0.751,156450.3,156450.3,4808,0,0,0,L,1122011218,0,124.49,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865428,179579.00
07/02/2015 15:30,2,5.727,ACTIVE,218.93,359.48,59.965,1435865404,"201051344000417","174011321042388",27.57,45.80,0,338.44,400.06,159.8,152.3,0.756,160827.5,160827.5,4817,0,0,0,L,1122011218,0,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865428,179580.00
07/02/2015 15:30,2,5.895,ACTIVE,218.71,359.18,59.981,1435865404,"201051344000594","174011321042388",27.55,46.80,0,337.54,400.66,164.5,156.8,0.765,161156.9,161156.9,4817,0,0,0,L,1122011218,0,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865429,179581.00
07/02/2015 15:30,2,5.965,ACTIVE,218.03,357.08,59.965,1435865404,"274151322000083","174011321042388",27.15,59.30,0,337.84,388.64,164.1,156.4,0.641,445041.0,445041.0,6127,0,0,0,L,1151911521,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865430,179582.00
07/02/2015 15:30,2,5.945,ACTIVE,219.84,360.99,59.965,1435865404,"201051344000585","174011321042388",27.93,41.30,0,337.24,400.36,168.2,160.4,0.769,160141.8,160141.8,4817,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865431,179583.00
07/02/2015 15:30,2,5.879,ACTIVE,218.26,350.17,59.959,1435865404,"274151322000054","174011321042388",27.27,54.00,0,338.14,389.54,162.3,154.8,0.592,440157.1,440157.1,5709,0,0,0,L,1151911521,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865432,179584.00
07/02/2015 15:30,2,5.898,ACTIVE,219.84,361.59,59.965,1435865404,"201051344001203","174011321042388",27.65,43.20,0,337.84,401.56,165.1,157.5,0.769,161321.0,161321.0,4821,0,0,0,L,1122011218,0,125.17,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865433,179585.00
07/02/2015 15:30,2,5.740,ACTIVE,218.71,359.78,59.949,1435865404,"201051344000646","174011321042388",28.01,42.30,0,337.24,400.06,162.8,155.2,0.765,158598.2,158598.2,4812,0,0,0,L,1122011218,0,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865434,179586.00
07/02/2015 15:30,2,4.033,ACTIVE,219.16,414.19,59.949,1435865404,"274151322000068","174011321042388",36.78,55.30,0,378.42,440.04,150.3,143.1,0.575,348280.4,348280.4,5807,0,0,0,L,1151911521,0,125.62,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865435,179587.00
07/02/2015 15:30,2,6.211,ACTIVE,219.16,377.22,59.959,1435865404,"274151322000076","174011321042388",27.75,58.80,0,337.24,391.34,174.6,166.6,0.663,469320.2,469320.2,6112,0,0,0,L,1151911521,0,125.62,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865436,179588.00
07/02/2015 15:30,1,3.639,ACTIVE,218.4,352.51,60.00,1435865404,"033051125000132","174011321042388",33.09,41,0.521,321.90,371.38,119.8,113.3,0.534,29863.400000024,29892.200000024,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865437,179589.00
07/02/2015 15:30,1,4.155,ACTIVE,218.7,359.27,60.00,1435865404,"033051125000150","174011321042388",38.02,41,0.697,318.75,382.82,157.2,151.3,0.693,39732.500000012,39770.900000012,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865439,179590.00
07/02/2015 15:30,2,5.873,ACTIVE,218.71,359.18,59.954,1435865404,"201051344000890","174011321042388",27.39,46.20,0,337.84,400.06,162.9,155.3,0.747,162842.8,162842.8,4820,0,0,0,L,1122011218,0,124.27,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865440,179591.00
07/02/2015 15:30,2,5.867,ACTIVE,220.29,363.09,59.954,1435865404,"201051344000900","174011321042388",28.17,37.00,0,336.94,401.26,167.4,159.6,0.773,163107.2,163107.2,4832,0,0,0,L,1122011218,0,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865441,179592.00
07/02/2015 15:30,2,5.914,ACTIVE,219.61,361.29,59.922,1435865404,"201051344000633","174011321042388",27.27,43.00,0,336.94,400.36,163.4,155.8,0.778,152769.5,152769.5,4829,0,0,0,L,1122011218,0,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865442,179593.00
07/02/2015 15:30,1,5.674,ACTIVE,218.8,368.64,60.00,1435865404,"040051121000185","174011321042388",24.51,43,0.611,320.28,377.41,138.4,133.2,0.611,35157.499999999,35191.099999999,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865443,179594.00
07/02/2015 15:30,2,5.848,ACTIVE,220.29,360.69,59.954,1435865404,"201051344000983","174011321042388",28.11,38.60,0,336.64,401.56,166.4,158.7,0.773,160056.4,160056.4,4831,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865444,179595.00
07/02/2015 15:30,2,5.814,ACTIVE,219.61,361.89,59.944,1435865404,"201051344000917","174011321042388",27.95,41.30,0,336.94,401.56,164.5,156.9,0.769,163314.2,163314.2,4832,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865445,179596.00
07/02/2015 15:30,1,5.604,ACTIVE,217.9,368.14,60.00,1435865404,"040051121000116","174011321042388",24.88,39,0.612,318.77,376.11,138.8,132.7,0.612,35090.200000048,35123.700000048,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865446,179597.00
07/02/2015 15:30,1,3.609,ACTIVE,219.0,353.85,60.00,1435865404,"033051125000135","174011321042388",32.83,40,0.516,320.67,372.07,117.9,112.7,0.525,29714.90000001,29743.40000001,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865447,179598.00
07/02/2015 15:30,2,5.791,ACTIVE,220.06,361.59,59.949,1435865404,"201051344000648","174011321042388",27.67,38.80,0,337.84,400.06,162.3,154.7,0.756,159151.6,159151.6,4824,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865448,179599.00
07/02/2015 15:30,2,5.787,ACTIVE,219.61,358.88,59.954,1435865404,"201051344001093","174011321042388",27.77,41.00,0,336.64,400.06,162.8,155.2,0.738,161458.0,161458.0,4823,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865449,179600.00
07/02/2015 15:30,2,5.854,ACTIVE,220.29,360.99,59.965,1435865404,"201051344000645","174011321042388",27.75,38.80,0,337.54,400.06,164.7,157.0,0.742,159673.6,159673.6,4832,0,0,0,L,1122011218,0,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865450,179601.00
07/02/2015 15:30,2,5.916,ACTIVE,218.48,351.67,59.944,1435865404,"274151322000085","174011321042388",27.45,53.30,0,338.14,389.54,164.2,156.6,0.623,442371.3,442371.3,6111,0,0,0,L,1151911521,0,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865451,179602.00
07/02/2015 15:30,2,5.842,ACTIVE,219.84,361.59,59.959,1435865404,"201051344000651","174011321042388",27.65,41.00,0,337.24,400.06,163.5,155.9,0.738,159042.2,159042.2,4819,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865452,179603.00
07/02/2015 15:30,2,5.877,ACTIVE,219.39,358.88,59.959,1435865404,"201051344000867","174011321042388",27.59,40.60,0,339.34,400.06,164.1,156.4,0.751,151444.4,151444.4,4833,0,0,0,L,1122011218,0,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865453,179604.00
07/02/2015 15:30,1,5.713,ACTIVE,218.7,324.50,60.03,1435865404,"040051121000095","174011321042388",22.21,39,0.557,320.97,373.03,126.3,121.4,0.559,35002.4,35032.9,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865454,179605.00
07/02/2015 15:30,2,5.838,ACTIVE,218.48,358.28,59.965,1435865404,"201051344001230","174011321042388",27.55,43.40,0,336.94,395.85,162.9,155.4,0.769,162559.7,162559.7,4835,0,0,0,L,1122011218,0,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865455,179606.00
07/02/2015 15:30,2,5.717,ACTIVE,220.52,362.19,59.970,1435865404,"201051344000576","174011321042388",28.27,37.30,0,337.24,400.06,163.7,156.1,0.742,158942.8,158942.8,4837,0,0,0,L,1122011218,0,124.94,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865456,179607.00
07/02/2015 15:30,2,5.869,ACTIVE,220.52,360.99,59.949,1435865404,"201051344000579","174011321042388",27.55,42.50,0,337.54,399.76,163.8,156.1,0.765,165313.2,165313.2,4823,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865457,179608.00
07/02/2015 15:30,2,5.666,ACTIVE,218.71,358.88,59.954,1435865404,"201051344000955","174011321042388",28.17,43.20,0,338.14,399.46,161.6,154.0,0.769,164487.4,164487.4,4822,0,0,0,L,1122011218,1,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435865458,179609.00
07/02/2015 15:45,2,5.662,ACTIVE,218.03,356.78,60.002,1435866303,"201051344000955","174011321042388",27.69,42.30,0,332.13,397.96,158.8,151.3,0.751,164523.4,164523.4,4823,0,0,0,L,1122011218,0,123.36,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866304,179610.00
07/02/2015 15:45,1,5.686,ACTIVE,217.9,343.09,60.00,1435866303,"040051121000195","174011321042388",24.42,43,0.609,317.81,375.29,138.2,132.0,0.610,37638.3,37671.2,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866305,179611.00
07/02/2015 15:45,2,6.135,ACTIVE,216.22,372.11,59.938,1435866303,"274151322000095","174011321042388",27.81,55.30,0,331.23,390.14,172.9,165.0,0.650,463579.8,463579.8,5739,0,0,0,L,1151911521,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866306,179612.00
07/02/2015 15:45,2,5.752,ACTIVE,218.48,357.08,59.954,1435866303,"201051344000868","174011321042388",27.81,36.30,0,332.43,400.06,162.1,154.6,0.734,150841.6,150841.6,4831,0,0,0,L,1122011218,0,123.81,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866308,179613.00
07/02/2015 15:45,2,5.697,ACTIVE,220.29,359.48,59.996,1435866303,"201051344000853","174011321042388",28.09,37.50,0,338.14,399.16,162.0,154.4,0.765,157110.7,157110.7,4831,0,0,0,L,1122011218,0,125.17,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866308,179614.00
07/02/2015 15:45,2,5.631,ACTIVE,219.16,357.98,59.965,1435866303,"201051344000582","174011321042388",27.81,40.40,0,333.33,399.16,158.7,151.3,0.734,157394.9,157394.9,4819,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866309,179615.00
07/02/2015 15:45,1,5.579,ACTIVE,218.5,335.37,60.00,1435866303,"040051121000097","174011321042388",24.75,42,0.609,318.59,375.65,137.4,132.2,0.607,35730.900000036,35763.900000036,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866311,179616.00
07/02/2015 15:45,2,5.688,ACTIVE,219.61,357.08,59.965,1435866303,"201051344000469","174011321042388",28.21,35.00,0,337.24,399.76,162.4,154.8,0.782,152369.8,152369.8,4824,0,0,0,L,1122011218,0,124.04,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866312,179617.00
07/02/2015 15:45,2,5.734,ACTIVE,219.61,358.58,59.970,1435866303,"201051344000988","174011321042388",27.73,38.40,0,337.24,399.76,161.0,153.5,0.747,151988.0,151988.0,4824,0,0,0,L,1122011218,0,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866313,179618.00
07/02/2015 15:45,2,5.691,ACTIVE,219.61,357.08,59.996,1435866303,"201051344001158","174011321042388",27.69,39.50,0,337.84,398.56,159.7,152.2,0.747,158091.0,158091.0,4822,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866314,179619.00
07/02/2015 15:45,2,5.814,ACTIVE,218.71,356.48,59.970,1435866303,"201051344001025","174011321042388",27.69,43.00,0,332.73,400.06,163.1,155.5,0.734,161487.1,161487.1,4818,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866315,179620.00
07/02/2015 15:45,1,4.125,ACTIVE,217.4,338.52,60.00,1435866303,"033051125000118","174011321042388",37.91,42,0.686,315.33,380.92,155.6,148.3,0.681,39729.799999988,39767.299999988,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866316,179621.00
07/02/2015 15:45,2,5.646,ACTIVE,219.39,358.58,59.970,1435866303,"201051344000569","174011321042388",28.21,37.80,0,335.14,399.16,161.2,153.7,0.742,165020.8,165020.8,4830,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866317,179622.00
07/02/2015 15:45,2,3.902,ACTIVE,217.35,405.77,59.959,1435866303,"274151322000094","174011321042388",37.61,52.50,0,381.73,442.14,148.3,141.2,0.570,349256.2,349256.2,6199,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866318,179623.00
07/02/2015 15:45,1,5.652,ACTIVE,217.3,347.57,60.00,1435866303,"040051121000068","174011321042388",22.44,40,0.556,318.38,372.55,126.2,120.3,0.564,34443.999999988,34474.3,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866319,179624.00
07/02/2015 15:45,2,5.684,ACTIVE,219.39,356.48,59.970,1435866303,"201051344000458","174011321042388",27.99,39.30,0,337.84,398.86,161.1,153.5,0.773,160823.3,160823.3,4825,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866320,179625.00
07/02/2015 15:45,2,5.764,ACTIVE,217.35,354.97,59.954,1435866303,"274151322000087","174011321042388",25.70,82.70,0,332.13,384.73,149.9,142.8,0.561,419887.6,419887.6,5708,0,0,0,L,1151911521,0,125.17,124.04,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866321,179626.00
07/02/2015 15:45,2,5.777,ACTIVE,217.58,357.98,59.965,1435866303,"274151322000052","174011321042388",27.29,58.80,0,331.53,387.44,159.6,152.1,0.605,448900.6,448900.6,6110,0,0,0,L,1151911521,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866322,179627.00
07/02/2015 15:45,2,5.686,ACTIVE,217.58,355.88,59.996,1435866303,"201051344001145","174011321042388",27.89,40.60,0,332.13,399.16,160.6,153.1,0.738,165983.2,165983.2,4833,0,0,0,L,1122011218,0,123.59,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866323,179628.00
07/02/2015 15:45,2,5.695,ACTIVE,217.80,354.67,59.996,1435866303,"201051344000685","174011321042388",27.61,41.30,0,332.13,398.56,159.3,151.8,0.778,165067.5,165067.5,4835,0,0,0,L,1122011218,0,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866324,179629.00
07/02/2015 15:45,2,5.758,ACTIVE,217.35,364.29,59.970,1435866303,"274151322000088","174011321042388",26.92,52.30,0,332.43,386.53,156.9,149.5,0.592,430058.3,430058.3,5722,0,0,0,L,1151911521,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866325,179630.00
07/02/2015 15:45,2,5.684,ACTIVE,218.48,357.08,59.970,1435866303,"201051344000438","174011321042388",27.41,43.20,0,332.43,398.56,157.8,150.4,0.738,165169.6,165169.6,4818,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866325,179631.00
07/02/2015 15:45,2,5.621,ACTIVE,218.71,356.18,59.975,1435866303,"201051344001135","174011321042388",28.01,40.60,0,332.13,398.26,159.6,152.1,0.725,156488.8,156488.8,4809,0,0,0,L,1122011218,0,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866326,179632.00
07/02/2015 15:45,2,5.633,ACTIVE,218.26,357.38,59.975,1435866303,"201051344000417","174011321042388",27.37,45.30,0,331.83,397.96,156.3,148.9,0.734,160865.2,160865.2,4818,0,0,0,L,1122011218,0,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866327,179633.00
07/02/2015 15:45,2,5.705,ACTIVE,217.80,356.48,59.970,1435866303,"201051344000594","174011321042388",27.85,46.00,0,331.53,398.86,160.9,153.4,0.747,161195.7,161195.7,4818,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866328,179634.00
07/02/2015 15:45,2,5.852,ACTIVE,217.13,349.86,59.959,1435866303,"274151322000083","174011321042388",27.19,58.00,0,332.13,387.44,161.0,153.5,0.641,445079.7,445079.7,6128,0,0,0,L,1151911521,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866329,179635.00
07/02/2015 15:45,2,5.867,ACTIVE,219.16,357.68,59.970,1435866303,"201051344000585","174011321042388",27.69,40.40,0,333.63,399.16,164.6,157.0,0.765,160181.5,160181.5,4818,0,0,0,L,1122011218,0,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866330,179636.00
07/02/2015 15:45,2,5.771,ACTIVE,217.35,350.47,59.954,1435866303,"274151322000054","174011321042388",27.25,52.50,0,332.13,388.04,159.2,151.7,0.610,440195.4,440195.4,5710,0,0,0,L,1151911521,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866331,179637.00
07/02/2015 15:45,2,5.709,ACTIVE,219.16,357.38,59.965,1435866303,"201051344001203","174011321042388",28.01,42.80,0,333.63,400.06,161.9,154.4,0.765,161360.0,161360.0,4822,0,0,0,L,1122011218,0,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866332,179638.00
07/02/2015 15:45,2,5.637,ACTIVE,218.03,355.58,59.970,1435866303,"201051344000646","174011321042388",27.97,42.30,0,331.23,398.86,159.5,152.0,0.747,158636.7,158636.7,4813,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866333,179639.00
07/02/2015 15:45,2,3.949,ACTIVE,218.48,397.96,59.970,1435866303,"274151322000068","174011321042388",37.00,54.50,0,381.73,441.54,147.2,140.2,0.552,348315.9,348315.9,5808,0,0,0,L,1151911521,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866334,179640.00
07/02/2015 15:45,2,6.160,ACTIVE,218.26,352.27,59.965,1435866303,"274151322000076","174011321042388",27.43,57.00,0,334.24,389.54,171.0,163.1,0.654,469361.4,469361.4,6113,0,0,0,L,1151911521,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866335,179641.00
07/02/2015 15:45,1,3.568,ACTIVE,218.2,334.36,60.00,1435866303,"033051125000132","174011321042388",33.21,41,0.511,319.42,369.40,117.9,111.2,0.530,29892.200000024,29920.300000024,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866336,179642.00
07/02/2015 15:45,1,4.087,ACTIVE,217.9,331.16,60.03,1435866303,"033051125000150","174011321042388",37.92,41,0.684,316.41,381.24,154.2,148.3,0.688,39770.900000012,39808.200000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866337,179643.00
07/02/2015 15:45,2,5.693,ACTIVE,217.80,356.18,59.954,1435866303,"201051344000890","174011321042388",27.69,45.50,0,332.73,398.26,159.6,152.1,0.738,162881.2,162881.2,4821,0,0,0,L,1122011218,0,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866339,179644.00
07/02/2015 15:45,2,5.762,ACTIVE,219.39,358.28,59.996,1435866303,"201051344000900","174011321042388",28.07,36.30,0,333.93,399.76,163.7,156.1,0.751,163146.7,163146.7,4833,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866340,179645.00
07/02/2015 15:45,2,5.730,ACTIVE,218.71,358.28,59.970,1435866303,"201051344000633","174011321042388",27.57,42.00,0,333.03,398.86,160.0,152.5,0.756,152808.1,152808.1,4830,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866341,179646.00
07/02/2015 15:45,1,5.621,ACTIVE,218.2,327.23,60.03,1435866303,"040051121000185","174011321042388",24.33,42,0.601,317.75,374.97,136.0,130.5,0.606,35191.099999999,35224.099999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866342,179647.00
07/02/2015 15:45,2,5.734,ACTIVE,219.61,359.48,59.975,1435866303,"201051344000983","174011321042388",28.03,38.20,0,332.73,399.46,162.7,155.1,0.765,160095.7,160095.7,4832,0,0,0,L,1122011218,0,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866343,179648.00
07/02/2015 15:45,2,5.713,ACTIVE,218.71,357.98,59.965,1435866303,"201051344000917","174011321042388",27.91,40.60,0,332.43,398.86,161.5,154.0,0.760,163353.1,163353.1,4833,0,0,0,L,1122011218,0,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866344,179649.00
07/02/2015 15:45,1,5.563,ACTIVE,217.2,358.89,60.00,1435866303,"040051121000116","174011321042388",24.69,38,0.603,317.75,374.24,136.7,130.2,0.608,35123.700000048,35156.600000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866345,179650.00
07/02/2015 15:45,1,3.511,ACTIVE,218.5,326.76,60.03,1435866303,"033051125000135","174011321042388",33.10,40,0.509,318.93,370.03,115.6,111.0,0.515,29743.40000001,29771.10000001,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866347,179651.00
07/02/2015 15:45,2,5.705,ACTIVE,219.39,358.28,59.975,1435866303,"201051344000648","174011321042388",27.53,38.20,0,336.34,398.86,159.0,151.6,0.738,159190.0,159190.0,4825,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866348,179652.00
07/02/2015 15:45,2,5.586,ACTIVE,218.93,357.98,59.975,1435866303,"201051344001093","174011321042388",28.23,40.40,0,333.03,398.86,159.7,152.2,0.725,161496.5,161496.5,4824,0,0,0,L,1122011218,0,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866349,179653.00
07/02/2015 15:45,2,5.756,ACTIVE,219.39,357.08,59.954,1435866303,"201051344000645","174011321042388",27.65,38.40,0,337.54,398.56,161.2,153.6,0.729,159712.5,159712.5,4833,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866349,179654.00
07/02/2015 15:45,2,5.754,ACTIVE,217.80,351.97,59.975,1435866303,"274151322000085","174011321042388",27.73,52.00,0,332.73,388.34,161.4,153.9,0.610,442410.2,442410.2,6112,0,0,0,L,1151911521,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866350,179655.00
07/02/2015 15:45,2,5.781,ACTIVE,219.16,357.68,59.965,1435866303,"201051344000651","174011321042388",27.39,40.60,0,334.54,398.56,160.5,153.0,0.725,159080.9,159080.9,4820,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866351,179656.00
07/02/2015 15:45,2,5.738,ACTIVE,218.71,356.78,59.970,1435866303,"201051344000867","174011321042388",27.71,40.20,0,332.43,397.96,160.9,153.4,0.734,151483.3,151483.3,4834,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866352,179657.00
07/02/2015 15:45,1,5.586,ACTIVE,217.9,332.47,60.03,1435866303,"040051121000095","174011321042388",22.26,38,0.546,318.38,371.29,123.7,118.2,0.552,35032.9,35062.8,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866353,179658.00
07/02/2015 15:45,2,5.646,ACTIVE,217.58,355.58,59.970,1435866303,"201051344001230","174011321042388",27.95,43.00,0,332.13,397.05,159.7,152.2,0.751,162598.3,162598.3,4836,0,0,0,L,1122011218,0,123.81,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866354,179659.00
07/02/2015 15:45,2,5.650,ACTIVE,219.61,360.69,59.981,1435866303,"201051344000576","174011321042388",27.99,37.00,0,337.84,398.86,160.2,152.7,0.729,158981.6,158981.6,4838,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866355,179660.00
07/02/2015 15:45,2,5.697,ACTIVE,219.61,358.88,59.970,1435866303,"201051344000579","174011321042388",27.79,42.30,0,338.14,398.56,160.3,152.8,0.760,165352.0,165352.0,4824,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435866356,179661.00
07/02/2015 16:00,2,5.441,ACTIVE,217.35,354.67,59.991,1435867203,"201051344000955","174011321042388",27.55,42.30,0,332.43,391.04,151.8,144.6,0.716,164560.6,164560.6,4824,0,0,0,L,1122011218,0,123.36,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867204,179662.00
07/02/2015 16:00,1,5.437,ACTIVE,217.4,327.45,60.03,1435867203,"040051121000195","174011321042388",24.42,42,0.582,317.76,372.83,132.1,125.7,0.586,37671.2,37703.5,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867205,179663.00
07/02/2015 16:00,2,5.930,ACTIVE,217.13,361.59,59.986,1435867203,"274151322000095","174011321042388",27.57,55.00,0,332.13,384.73,165.3,157.7,0.623,463620.3,463620.3,5740,0,0,0,L,1151911521,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867206,179664.00
07/02/2015 16:00,2,5.463,ACTIVE,218.03,356.78,59.986,1435867203,"201051344000868","174011321042388",27.99,35.80,0,333.33,392.85,154.9,147.6,0.707,150879.5,150879.5,4832,0,0,0,L,1122011218,0,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867207,179665.00
07/02/2015 16:00,2,5.408,ACTIVE,219.61,358.28,59.991,1435867203,"201051344000853","174011321042388",28.25,37.00,0,338.74,398.56,154.7,147.4,0.725,157148.6,157148.6,4832,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867208,179666.00
07/02/2015 16:00,2,5.428,ACTIVE,218.71,357.38,59.986,1435867203,"201051344000582","174011321042388",27.55,40.00,0,333.33,395.55,151.4,144.2,0.703,157432.0,157432.0,4820,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867209,179667.00
07/02/2015 16:00,1,5.384,ACTIVE,217.9,367.99,60.03,1435867203,"040051121000097","174011321042388",24.48,41,0.579,319.25,373.22,131.1,125.5,0.587,35763.900000036,35796.199999988,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867210,179668.00
07/02/2015 16:00,2,5.537,ACTIVE,219.39,358.88,59.991,1435867203,"201051344000988","174011321042388",27.45,37.80,0,337.24,398.26,153.9,146.6,0.720,152025.7,152025.7,4825,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867212,179669.00
07/02/2015 16:00,2,5.490,ACTIVE,219.39,357.38,59.986,1435867203,"201051344001158","174011321042388",27.43,39.50,0,336.64,396.75,152.6,145.3,0.712,158128.4,158128.4,4823,0,0,0,L,1122011218,0,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867213,179670.00
07/02/2015 16:00,2,5.494,ACTIVE,218.48,356.48,59.986,1435867203,"201051344001025","174011321042388",27.95,42.30,0,333.63,393.75,155.5,148.2,0.698,161525.3,161525.3,4819,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867214,179671.00
07/02/2015 16:00,1,3.942,ACTIVE,217.8,363.78,60.03,1435867203,"033051125000118","174011321042388",37.94,41,0.656,314.85,378.73,148.8,142.0,0.653,39767.299999988,39803.700000024,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867216,179672.00
07/02/2015 16:00,2,5.375,ACTIVE,219.16,357.38,59.991,1435867203,"201051344000569","174011321042388",28.15,37.30,0,335.14,396.75,153.2,145.9,0.716,165058.5,165058.5,4831,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867216,179673.00
07/02/2015 16:00,2,3.746,ACTIVE,217.58,404.27,59.991,1435867203,"274151322000094","174011321042388",37.35,52.50,0,383.53,440.94,141.2,134.3,0.539,349290.8,349290.8,6200,0,0,0,L,1151911521,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867217,179674.00
07/02/2015 16:00,1,5.366,ACTIVE,218.0,349.56,60.03,1435867203,"040051121000068","174011321042388",22.51,39,0.531,316.43,370.50,120.2,115.3,0.537,34474.3,34503.900000024,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867219,179675.00
07/02/2015 16:00,2,5.453,ACTIVE,219.16,356.78,60.018,1435867203,"201051344000458","174011321042388",27.79,38.80,0,337.24,396.75,153.4,146.2,0.734,160861.0,160861.0,4826,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867219,179676.00
07/02/2015 16:00,2,5.490,ACTIVE,217.13,348.36,59.981,1435867203,"274151322000087","174011321042388",25.90,82.00,0,332.43,379.32,144.0,137.0,0.539,419922.8,419922.8,5709,0,0,0,L,1151911521,0,124.94,124.27,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867220,179677.00
07/02/2015 16:00,2,5.566,ACTIVE,217.58,362.79,59.991,1435867203,"274151322000052","174011321042388",27.06,57.30,0,332.13,382.33,152.4,145.2,0.583,448938.0,448938.0,6111,0,0,0,L,1151911521,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867221,179678.00
07/02/2015 16:00,2,5.432,ACTIVE,217.80,355.88,59.959,1435867203,"201051344001145","174011321042388",27.81,40.20,0,332.13,392.85,153.0,145.7,0.694,166020.8,166020.8,4834,0,0,0,L,1122011218,0,123.81,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867222,179679.00
07/02/2015 16:00,2,5.428,ACTIVE,217.58,355.58,59.975,1435867203,"201051344000685","174011321042388",27.59,41.00,0,332.43,391.64,151.7,144.5,0.738,165104.8,165104.8,4836,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867223,179680.00
07/02/2015 16:00,2,5.443,ACTIVE,217.35,351.07,59.981,1435867203,"274151322000088","174011321042388",27.14,51.30,0,333.03,381.12,149.4,142.3,0.570,430095.1,430095.1,5723,0,0,0,L,1151911521,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867224,179681.00
07/02/2015 16:00,2,5.414,ACTIVE,218.26,355.88,59.986,1435867203,"201051344000438","174011321042388",27.41,43.00,0,332.73,393.15,150.2,143.1,0.703,165206.6,165206.6,4819,0,0,0,L,1122011218,0,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867225,179682.00
07/02/2015 16:00,2,5.422,ACTIVE,218.26,354.97,59.981,1435867203,"201051344001135","174011321042388",27.65,40.20,0,332.73,392.25,151.8,144.6,0.698,156526.2,156526.2,4810,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867226,179683.00
07/02/2015 16:00,2,5.367,ACTIVE,217.80,355.88,59.986,1435867203,"201051344000417","174011321042388",27.31,45.00,0,332.43,391.94,148.4,141.3,0.707,160901.8,160901.8,4819,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867227,179684.00
07/02/2015 16:00,2,5.424,ACTIVE,217.58,355.28,59.996,1435867203,"201051344000594","174011321042388",27.89,45.30,0,331.23,392.85,153.2,145.9,0.712,161233.4,161233.4,4819,0,0,0,L,1122011218,0,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867228,179685.00
07/02/2015 16:00,2,5.600,ACTIVE,216.90,349.26,59.970,1435867203,"274151322000083","174011321042388",27.04,57.00,0,332.13,381.73,153.3,146.1,0.610,445117.5,445117.5,6129,0,0,0,L,1151911521,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867229,179686.00
07/02/2015 16:00,2,5.543,ACTIVE,218.71,356.78,59.986,1435867203,"201051344000585","174011321042388",27.83,40.40,0,336.64,396.45,156.3,149.0,0.729,160220.0,160220.0,4819,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867230,179687.00
07/02/2015 16:00,2,5.541,ACTIVE,217.13,362.79,59.991,1435867203,"274151322000054","174011321042388",27.06,51.80,0,332.43,382.63,151.7,144.5,0.575,440232.7,440232.7,5711,0,0,0,L,1151911521,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867231,179688.00
07/02/2015 16:00,2,5.500,ACTIVE,218.48,355.88,59.965,1435867203,"201051344001203","174011321042388",27.59,41.80,0,334.54,395.55,153.6,146.3,0.725,161397.9,161397.9,4823,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867232,179689.00
07/02/2015 16:00,2,5.398,ACTIVE,217.58,355.88,59.981,1435867203,"201051344000646","174011321042388",27.75,41.00,0,331.23,392.25,151.7,144.5,0.712,158674.1,158674.1,4814,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867233,179690.00
07/02/2015 16:00,2,3.688,ACTIVE,218.03,406.67,59.991,1435867203,"274151322000068","174011321042388",37.71,54.00,0,382.93,444.85,140.8,133.9,0.526,348350.4,348350.4,5809,0,0,0,L,1151911521,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867234,179691.00
07/02/2015 16:00,2,5.830,ACTIVE,218.03,370.00,59.954,1435867203,"274151322000076","174011321042388",27.61,56.80,0,337.24,387.14,163.0,155.4,0.623,469401.5,469401.5,6114,0,0,0,L,1151911521,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867234,179692.00
07/02/2015 16:00,1,3.397,ACTIVE,218.0,334.30,60.03,1435867203,"033051125000132","174011321042388",33.09,40,0.489,319.08,366.82,111.9,105.9,0.497,29920.300000024,29947.600000024,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867236,179693.00
07/02/2015 16:00,1,3.891,ACTIVE,217.6,328.23,60.03,1435867203,"033051125000150","174011321042388",37.79,40,0.652,316.77,378.33,146.3,141.0,0.649,39808.200000012,39844.600000012,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867237,179694.00
07/02/2015 16:00,2,5.436,ACTIVE,217.58,355.58,59.991,1435867203,"201051344000890","174011321042388",27.47,45.00,0,332.73,392.25,151.2,144.0,0.698,162918.5,162918.5,4822,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867238,179695.00
07/02/2015 16:00,2,5.416,ACTIVE,218.93,356.78,59.991,1435867203,"201051344000900","174011321042388",28.15,36.30,0,337.24,397.05,154.3,147.1,0.703,163184.9,163184.9,4834,0,0,0,L,1122011218,0,124.49,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867239,179696.00
