ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 16:00,2,5.385,ACTIVE,218.26,356.48,59.975,1435867203,"201051344000633","174011321042388",27.75,41.30,0,332.13,395.25,151.4,144.2,0.716,152845.5,152845.5,4831,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867240,179697.00
07/02/2015 16:00,1,5.324,ALERT,218.0,331.53,60.03,1435867203,"040051121000185","174011321042388",24.28,42,0.568,319.40,372.58,128.6,123.3,0.574,35224.099999999,35255.799999999,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435867242,179698.00
07/02/2015 16:00,2,5.434,ACTIVE,219.16,357.08,59.959,1435867203,"201051344000983","174011321042388",27.95,38.00,0,337.24,396.75,153.8,146.5,0.720,160133.7,160133.7,4833,0,0,0,L,1122011218,0,124.72,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867243,179699.00
07/02/2015 16:00,2,5.459,ACTIVE,218.48,357.08,59.991,1435867203,"201051344000917","174011321042388",27.55,40.60,0,333.33,395.25,152.3,145.1,0.720,163390.7,163390.7,4834,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867243,179700.00
07/02/2015 16:00,1,5.287,ACTIVE,217.3,352.14,60.03,1435867203,"040051121000116","174011321042388",24.56,38,0.570,317.69,373.42,129.2,123.1,0.577,35156.600000024,35188.400000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867245,179701.00
07/02/2015 16:00,1,3.332,ACTIVE,218.3,351.18,60.03,1435867203,"033051125000135","174011321042388",32.95,39,0.480,319.10,367.79,109.2,104.3,0.493,29771.10000001,29798.20000001,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867246,179702.00
07/02/2015 16:00,2,5.367,ACTIVE,218.93,357.38,59.991,1435867203,"201051344000648","174011321042388",27.61,38.00,0,338.44,397.05,150.1,142.9,0.707,159227.2,159227.2,4826,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867247,179703.00
07/02/2015 16:00,2,5.322,ACTIVE,218.48,355.88,60.002,1435867203,"201051344001093","174011321042388",27.87,40.00,0,333.93,394.95,150.1,143.0,0.689,161533.7,161533.7,4825,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867248,179704.00
07/02/2015 16:00,2,5.410,ACTIVE,219.16,356.18,59.959,1435867203,"201051344000645","174011321042388",27.75,38.20,0,338.14,397.35,151.9,144.7,0.694,159750.2,159750.2,4834,0,0,0,L,1122011218,0,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867249,179705.00
07/02/2015 16:00,2,5.494,ACTIVE,217.13,367.90,59.954,1435867203,"274151322000085","174011321042388",27.43,51.30,0,334.24,382.63,152.5,145.3,0.583,442447.9,442447.9,6113,0,0,0,L,1151911521,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867250,179706.00
07/02/2015 16:00,2,5.391,ACTIVE,218.71,356.78,59.965,1435867203,"201051344000651","174011321042388",27.65,40.60,0,334.54,395.55,151.0,143.8,0.689,159118.4,159118.4,4821,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867251,179707.00
07/02/2015 16:00,2,5.375,ACTIVE,218.26,354.97,59.981,1435867203,"201051344000867","174011321042388",27.91,39.50,0,332.43,391.94,151.9,144.7,0.698,151521.0,151521.0,4835,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867252,179708.00
07/02/2015 16:00,1,5.312,ALERT,217.7,355.52,60.03,1435867203,"040051121000095","174011321042388",22.13,38,0.515,318.91,368.96,116.9,111.8,0.518,35062.8,35091.7,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435867253,179709.00
07/02/2015 16:00,2,5.299,ACTIVE,217.35,353.77,59.986,1435867203,"201051344001230","174011321042388",28.07,42.50,0,332.13,393.15,150.6,143.4,0.716,162635.7,162635.7,4837,0,0,0,L,1122011218,0,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867254,179710.00
07/02/2015 16:00,2,5.318,ACTIVE,219.16,357.98,59.981,1435867203,"201051344000576","174011321042388",28.05,36.50,0,338.74,397.66,151.1,143.9,0.694,159019.1,159019.1,4839,0,0,0,L,1122011218,0,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867255,179711.00
07/02/2015 16:00,2,5.418,ACTIVE,219.39,356.18,59.970,1435867203,"201051344000579","174011321042388",27.63,42.00,0,338.14,397.66,151.6,144.4,0.707,165389.6,165389.6,4825,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867256,179712.00
07/02/2015 16:00,2,5.383,ACTIVE,219.39,358.58,59.975,1435867203,"201051344000469","174011321042388",27.99,35.00,0,335.44,397.96,152.5,145.3,0.734,152409.7,152409.7,4825,0,0,0,L,1122011218,1,124.27,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435867257,179713.00
07/02/2015 16:15,2,3.859,ACTIVE,214.19,346.86,59.949,1435868103,"201051344000955","174011321042388",27.55,41.50,0,322.51,388.34,107.7,102.0,0.521,164593.1,164593.1,4825,0,0,0,L,1122011218,0,122.01,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868104,179714.00
07/02/2015 16:15,1,3.816,ACTIVE,215.2,324.20,60.03,1435868103,"040051121000195","174011321042388",24.51,41,0.410,301.92,371.78,93.0,88.0,0.429,37703.5,37731.6,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868105,179715.00
07/02/2015 16:15,2,4.217,ACTIVE,214.41,344.45,59.959,1435868103,"274151322000095","174011321042388",27.69,52.80,0,322.81,381.73,118.2,112.1,0.446,463655.8,463655.8,5741,0,0,0,L,1151911521,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868106,179716.00
07/02/2015 16:15,2,3.832,ACTIVE,214.87,348.06,59.959,1435868103,"201051344000868","174011321042388",28.15,35.60,0,323.41,390.44,109.3,103.6,0.508,150912.7,150912.7,4833,0,0,0,L,1122011218,0,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868107,179717.00
07/02/2015 16:15,2,3.855,ACTIVE,216.22,350.77,59.991,1435868103,"201051344000853","174011321042388",27.93,36.50,0,327.62,394.65,109.0,103.3,0.521,157181.8,157181.8,4833,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868108,179718.00
07/02/2015 16:15,2,3.822,ACTIVE,215.54,348.66,59.975,1435868103,"201051344000582","174011321042388",27.49,39.30,0,323.72,390.44,106.5,100.8,0.508,157464.4,157464.4,4821,0,0,0,L,1122011218,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868109,179719.00
07/02/2015 16:15,1,3.763,ACTIVE,215.7,351.56,60.03,1435868103,"040051121000097","174011321042388",24.91,40,0.413,303.65,370.42,93.3,88.7,0.431,35796.199999988,35824.5,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868110,179720.00
07/02/2015 16:15,2,3.826,ACTIVE,215.77,348.96,59.954,1435868103,"201051344000469","174011321042388",27.89,34.50,0,326.12,390.44,108.1,102.4,0.530,152441.1,152441.1,4826,0,0,0,L,1122011218,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868111,179721.00
07/02/2015 16:15,2,3.818,ACTIVE,215.77,350.47,59.975,1435868103,"201051344000988","174011321042388",27.73,37.50,0,326.42,392.25,107.2,101.5,0.508,152058.7,152058.7,4826,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868112,179722.00
07/02/2015 16:15,2,3.818,ACTIVE,215.77,348.36,59.965,1435868103,"201051344001158","174011321042388",27.35,38.80,0,327.32,390.44,105.9,100.3,0.504,158161.0,158161.0,4824,0,0,0,L,1122011218,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868113,179723.00
07/02/2015 16:15,2,3.816,ACTIVE,215.09,347.76,59.959,1435868103,"201051344001025","174011321042388",28.01,41.80,0,323.72,390.44,108.3,102.6,0.491,161558.5,161558.5,4820,0,0,0,L,1122011218,0,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868114,179724.00
07/02/2015 16:15,1,2.782,ACTIVE,215.4,329.94,60.00,1435868103,"033051125000118","174011321042388",37.89,40,0.465,302.04,376.36,104.9,99.5,0.480,39803.700000024,39835.499999976,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868115,179725.00
07/02/2015 16:15,2,3.711,ACTIVE,215.54,348.66,59.965,1435868103,"201051344000569","174011321042388",28.29,37.30,0,324.32,390.74,106.4,100.7,0.508,165091.4,165091.4,4832,0,0,0,L,1122011218,0,122.46,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868116,179726.00
07/02/2015 16:15,2,2.543,ACTIVE,215.09,407.57,59.970,1435868103,"274151322000094","174011321042388",38.01,51.30,0,381.42,437.33,98.6,93.3,0.380,349321.0,349321.0,6201,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868117,179727.00
07/02/2015 16:15,1,3.765,ACTIVE,215.4,346.09,60.03,1435868103,"040051121000068","174011321042388",22.68,38,0.375,303.91,367.54,84.9,80.6,0.397,34503.900000024,34529.699999976,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868118,179728.00
07/02/2015 16:15,2,3.697,ACTIVE,215.54,347.46,59.975,1435868103,"201051344000458","174011321042388",28.35,38.20,0,326.12,390.44,106.0,100.4,0.521,160893.9,160893.9,4827,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868119,179729.00
07/02/2015 16:15,2,3.867,ACTIVE,214.87,355.88,59.970,1435868103,"274151322000087","174011321042388",25.80,78.00,0,322.21,376.92,101.1,95.7,0.380,419953.7,419953.7,5710,0,0,0,L,1151911521,0,123.36,123.36,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868120,179730.00
07/02/2015 16:15,2,3.873,ACTIVE,214.87,342.65,59.954,1435868103,"274151322000052","174011321042388",27.27,55.80,0,322.81,378.72,107.0,101.4,0.407,448970.7,448970.7,6112,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868121,179731.00
07/02/2015 16:15,2,3.779,ACTIVE,214.87,347.76,60.002,1435868103,"201051344001145","174011321042388",27.61,39.50,0,323.72,389.84,105.7,100.1,0.491,166053.5,166053.5,4835,0,0,0,L,1122011218,0,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868122,179732.00
07/02/2015 16:15,2,3.719,ACTIVE,214.64,347.76,59.981,1435868103,"201051344000685","174011321042388",27.67,40.60,0,323.11,389.54,104.2,98.6,0.513,165137.2,165137.2,4837,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868123,179733.00
07/02/2015 16:15,2,3.781,ACTIVE,214.64,343.85,59.970,1435868103,"274151322000088","174011321042388",27.19,50.20,0,323.11,378.42,104.2,98.6,0.393,430127.2,430127.2,5724,0,0,0,L,1151911521,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868124,179734.00
07/02/2015 16:15,2,3.631,ACTIVE,215.32,348.06,59.975,1435868103,"201051344000438","174011321042388",28.05,42.30,0,322.81,389.84,103.2,97.7,0.491,165238.7,165238.7,4820,0,0,0,L,1122011218,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868125,179735.00
07/02/2015 16:15,2,3.699,ACTIVE,215.09,346.56,59.944,1435868103,"201051344001135","174011321042388",27.83,39.80,0,322.81,389.24,104.3,98.7,0.482,156558.7,156558.7,4811,0,0,0,L,1122011218,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868126,179736.00
07/02/2015 16:15,2,3.645,ACTIVE,215.09,348.36,60.002,1435868103,"201051344000417","174011321042388",27.55,44.00,0,323.41,388.34,101.7,96.3,0.486,160933.5,160933.5,4820,0,0,0,L,1122011218,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868127,179737.00
07/02/2015 16:15,2,3.705,ACTIVE,214.41,347.76,59.981,1435868103,"201051344000594","174011321042388",27.87,44.50,0,322.51,390.14,104.6,99.0,0.495,161266.1,161266.1,4820,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868128,179738.00
07/02/2015 16:15,2,3.793,ACTIVE,214.64,354.97,59.975,1435868103,"274151322000083","174011321042388",27.63,54.30,0,322.51,380.52,106.2,100.6,0.420,445150.3,445150.3,6130,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868128,179739.00
07/02/2015 16:15,2,3.799,ACTIVE,215.54,348.36,59.975,1435868103,"201051344000585","174011321042388",27.75,39.50,0,323.41,390.44,106.8,101.1,0.499,160253.5,160253.5,4820,0,0,0,L,1122011218,0,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868129,179740.00
07/02/2015 16:15,2,3.783,ACTIVE,214.87,346.86,59.975,1435868103,"274151322000054","174011321042388",27.35,50.00,0,322.51,379.32,104.7,99.2,0.407,440265.3,440265.3,5712,0,0,0,L,1151911521,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868130,179741.00
07/02/2015 16:15,2,3.693,ACTIVE,215.09,346.56,59.970,1435868103,"201051344001203","174011321042388",28.01,41.30,0,324.32,390.14,104.8,99.3,0.504,161430.7,161430.7,4824,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868131,179742.00
07/02/2015 16:15,2,3.633,ACTIVE,214.41,346.86,59.970,1435868103,"201051344000646","174011321042388",28.01,40.40,0,323.11,389.54,103.0,97.5,0.486,158706.4,158706.4,4815,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868132,179743.00
07/02/2015 16:15,2,2.533,ACTIVE,215.54,406.67,59.981,1435868103,"274151322000068","174011321042388",37.27,52.80,0,380.82,437.63,95.8,90.5,0.362,348380.4,348380.4,5810,0,0,0,L,1151911521,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868133,179744.00
07/02/2015 16:15,2,3.959,ACTIVE,215.09,345.06,59.986,1435868103,"274151322000076","174011321042388",27.97,53.80,0,323.11,382.03,112.1,106.3,0.438,469436.5,469436.5,6115,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868134,179745.00
07/02/2015 16:15,1,2.284,ACTIVE,215.5,338.27,60.03,1435868103,"033051125000132","174011321042388",33.62,39,0.331,304.51,364.97,76.4,71.2,0.356,29947.600000024,29971.200000024,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868135,179746.00
07/02/2015 16:15,1,2.670,ACTIVE,214.8,340.67,60.03,1435868103,"033051125000150","174011321042388",37.62,39,0.448,300.37,375.34,99.9,95.9,0.462,39844.600000012,39876.300000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868137,179747.00
07/02/2015 16:15,2,3.707,ACTIVE,214.19,346.26,59.975,1435868103,"201051344000890","174011321042388",27.49,44.30,0,323.11,389.54,103.3,97.8,0.486,162950.8,162950.8,4823,0,0,0,L,1122011218,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868138,179748.00
07/02/2015 16:15,2,3.666,ACTIVE,215.32,347.76,59.970,1435868103,"201051344000900","174011321042388",28.43,35.20,0,321.91,390.14,105.6,100.0,0.482,163218.0,163218.0,4835,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868139,179749.00
07/02/2015 16:15,2,3.650,ACTIVE,215.09,348.66,59.975,1435868103,"201051344000633","174011321042388",27.97,40.80,0,324.02,391.04,103.4,97.9,0.499,152877.8,152877.8,4832,0,0,0,L,1122011218,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868140,179750.00
07/02/2015 16:15,1,3.583,ACTIVE,215.5,328.86,60.03,1435868103,"040051121000185","174011321042388",24.42,41,0.385,304.41,369.75,87.1,82.7,0.405,35255.799999999,35283.499999999,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868141,179751.00
07/02/2015 16:15,2,3.695,ACTIVE,215.54,348.06,59.986,1435868103,"201051344000983","174011321042388",28.05,37.30,0,324.92,390.74,105.0,99.4,0.499,160166.7,160166.7,4834,0,0,0,L,1122011218,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868142,179752.00
07/02/2015 16:15,2,3.697,ACTIVE,215.09,348.06,59.981,1435868103,"201051344000917","174011321042388",27.51,40.00,0,323.11,390.14,103.1,97.6,0.491,163423.2,163423.2,4835,0,0,0,L,1122011218,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868143,179753.00
07/02/2015 16:15,1,3.582,ACTIVE,214.5,320.65,60.03,1435868103,"040051121000116","174011321042388",24.78,38,0.388,302.67,370.61,88.3,82.9,0.411,35188.400000024,35215.900000024,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868144,179754.00
07/02/2015 16:15,1,2.244,ACTIVE,215.4,343.66,60.03,1435868103,"033051125000135","174011321042388",33.15,38,0.325,304.21,365.53,74.0,69.8,0.347,29798.20000001,29821.40000001,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868145,179755.00
07/02/2015 16:15,2,3.574,ACTIVE,215.54,347.76,59.986,1435868103,"201051344000648","174011321042388",27.97,37.00,0,327.62,390.44,101.3,95.8,0.477,159259.3,159259.3,4827,0,0,0,L,1122011218,0,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868146,179756.00
07/02/2015 16:15,2,3.574,ACTIVE,215.09,348.36,59.986,1435868103,"201051344001093","174011321042388",27.99,39.50,0,324.32,389.84,101.3,95.8,0.473,161565.8,161565.8,4826,0,0,0,L,1122011218,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868147,179757.00
07/02/2015 16:15,2,3.639,ACTIVE,215.54,347.46,59.981,1435868103,"201051344000645","174011321042388",27.65,37.50,0,327.62,390.14,101.9,96.4,0.477,159782.6,159782.6,4835,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868148,179758.00
07/02/2015 16:15,2,3.699,ACTIVE,214.87,350.17,59.949,1435868103,"274151322000085","174011321042388",27.45,50.20,0,322.81,379.02,102.8,97.3,0.398,442480.6,442480.6,6114,0,0,0,L,1151911521,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868149,179759.00
07/02/2015 16:15,2,3.631,ACTIVE,215.32,348.06,59.965,1435868103,"201051344000651","174011321042388",27.37,40.00,0,323.11,389.54,100.7,95.3,0.468,159150.5,159150.5,4822,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868150,179760.00
07/02/2015 16:15,2,3.602,ACTIVE,215.09,346.86,59.991,1435868103,"201051344000867","174011321042388",27.89,38.80,0,322.81,388.94,101.8,96.4,0.473,151553.4,151553.4,4836,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868151,179761.00
07/02/2015 16:15,1,3.563,ACTIVE,214.9,347.07,60.03,1435868103,"040051121000095","174011321042388",22.40,38,0.346,304.10,366.40,79.4,74.0,0.370,35091.7,35116.7,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868152,179762.00
07/02/2015 16:15,2,3.592,ACTIVE,214.41,345.96,59.986,1435868103,"201051344001230","174011321042388",27.55,41.50,0,323.11,389.54,100.3,94.9,0.482,162667.7,162667.7,4838,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868153,179763.00
07/02/2015 16:15,2,3.547,ACTIVE,215.77,348.96,59.981,1435868103,"201051344000576","174011321042388",27.97,35.80,0,326.72,390.74,100.5,95.0,0.473,159051.3,159051.3,4840,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868154,179764.00
07/02/2015 16:15,2,3.613,ACTIVE,215.54,346.86,59.996,1435868103,"201051344000579","174011321042388",27.69,41.00,0,327.62,390.44,101.4,95.9,0.482,165421.9,165421.9,4826,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435868155,179765.00
07/02/2015 16:30,2,5.002,ACTIVE,217.80,353.47,59.975,1435869004,"201051344000955","174011321042388",27.85,40.60,0,330.63,387.14,141.1,134.3,0.672,164618.5,164618.5,4826,0,0,0,L,1122011218,0,124.04,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869005,179766.00
07/02/2015 16:30,1,5.089,ACTIVE,217.6,358.02,60.00,1435869004,"040051121000195","174011321042388",24.69,40,0.549,317.88,369.89,125.0,119.0,0.557,37731.6,37753.7,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869006,179767.00
07/02/2015 16:30,2,5.615,ACTIVE,217.58,364.29,59.975,1435869004,"274151322000095","174011321042388",27.65,51.80,0,331.83,380.82,157.3,149.9,0.583,463684.0,463684.0,5742,0,0,0,L,1151911521,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869007,179768.00
07/02/2015 16:30,2,5.119,ACTIVE,218.48,354.97,59.981,1435869004,"201051344000868","174011321042388",27.85,34.30,0,332.43,387.74,144.3,137.4,0.636,150938.7,150938.7,4834,0,0,0,L,1122011218,0,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869008,179769.00
07/02/2015 16:30,2,5.023,ACTIVE,219.84,354.97,59.975,1435869004,"201051344000853","174011321042388",28.39,36.00,0,333.93,389.54,144.4,137.5,0.672,157207.9,157207.9,4834,0,0,0,L,1122011218,0,125.40,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869009,179770.00
07/02/2015 16:30,2,4.955,ACTIVE,219.16,354.67,59.970,1435869004,"201051344000582","174011321042388",28.11,38.80,0,332.73,388.04,141.0,134.2,0.654,157489.7,157489.7,4822,0,0,0,L,1122011218,0,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869010,179771.00
07/02/2015 16:30,1,5.013,ACTIVE,218.0,346.88,60.03,1435869004,"040051121000097","174011321042388",24.91,40,0.548,318.26,370.94,124.3,119.0,0.555,35824.5,35846.900000036,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869011,179772.00
07/02/2015 16:30,2,5.014,ACTIVE,219.61,354.97,59.944,1435869004,"201051344000469","174011321042388",28.51,33.50,0,333.03,389.24,144.7,137.7,0.694,152467.2,152467.2,4827,0,0,0,L,1122011218,0,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869012,179773.00
07/02/2015 16:30,2,5.078,ACTIVE,219.39,356.18,59.986,1435869004,"201051344000988","174011321042388",28.11,36.00,0,333.03,389.54,144.6,137.6,0.676,152084.7,152084.7,4827,0,0,0,L,1122011218,0,124.94,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869013,179774.00
07/02/2015 16:30,2,5.016,ACTIVE,219.39,355.28,59.970,1435869004,"201051344001158","174011321042388",28.13,37.80,0,333.33,388.34,142.9,136.0,0.672,158186.7,158186.7,4825,0,0,0,L,1122011218,0,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869014,179775.00
07/02/2015 16:30,2,5.100,ACTIVE,218.71,353.47,59.975,1435869004,"201051344001025","174011321042388",28.11,40.80,0,332.73,388.34,145.2,138.2,0.667,161584.7,161584.7,4821,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869015,179776.00
07/02/2015 16:30,1,3.717,ACTIVE,218.1,371.82,60.03,1435869004,"033051125000118","174011321042388",38.27,39,0.622,315.84,375.44,141.5,135.0,0.623,39835.499999976,39860.700000024,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869016,179777.00
07/02/2015 16:30,2,4.986,ACTIVE,219.16,354.67,59.975,1435869004,"201051344000569","174011321042388",28.31,36.30,0,332.43,388.34,142.9,136.0,0.663,165117.3,165117.3,4833,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869017,179778.00
07/02/2015 16:30,2,3.500,ACTIVE,218.03,403.67,59.970,1435869004,"274151322000094","174011321042388",37.75,50.40,0,383.53,443.04,133.8,127.2,0.508,349344.9,349344.9,6202,0,0,0,L,1151911521,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869018,179779.00
07/02/2015 16:30,1,5.083,ACTIVE,218.1,361.44,60.03,1435869004,"040051121000068","174011321042388",22.58,38,0.501,317.69,367.38,114.2,108.7,0.518,34529.699999976,34550.3,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869019,179780.00
07/02/2015 16:30,2,4.984,ACTIVE,219.39,354.67,59.970,1435869004,"201051344000458","174011321042388",28.43,37.30,0,332.73,387.74,143.6,136.6,0.689,160919.9,160919.9,4828,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869020,179781.00
07/02/2015 16:30,2,5.160,ACTIVE,217.35,353.17,59.996,1435869004,"274151322000087","174011321042388",26.38,76.00,0,332.73,376.31,137.8,131.1,0.513,419978.5,419978.5,5711,0,0,0,L,1151911521,0,124.72,124.72,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869021,179782.00
07/02/2015 16:30,2,5.195,ACTIVE,217.80,349.86,59.996,1435869004,"274151322000052","174011321042388",27.55,54.50,0,332.73,377.82,144.9,137.9,0.548,448996.9,448996.9,6113,0,0,0,L,1151911521,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869022,179783.00
07/02/2015 16:30,2,5.064,ACTIVE,218.03,354.37,59.986,1435869004,"201051344001145","174011321042388",27.97,38.60,0,333.33,387.14,143.4,136.5,0.641,166079.4,166079.4,4836,0,0,0,L,1122011218,0,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869023,179784.00
07/02/2015 16:30,2,5.041,ACTIVE,217.80,352.57,59.981,1435869004,"201051344000685","174011321042388",27.81,39.80,0,332.13,387.44,142.0,135.1,0.707,165162.8,165162.8,4838,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869023,179785.00
07/02/2015 16:30,2,5.111,ACTIVE,217.58,350.77,59.970,1435869004,"274151322000088","174011321042388",27.43,49.50,0,332.73,377.22,142.1,135.2,0.521,430152.9,430152.9,5725,0,0,0,L,1151911521,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869024,179786.00
07/02/2015 16:30,2,4.984,ACTIVE,218.71,354.37,59.986,1435869004,"201051344000438","174011321042388",27.89,41.30,0,332.13,387.44,140.8,134.0,0.658,165264.2,165264.2,4821,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869025,179787.00
07/02/2015 16:30,2,5.027,ACTIVE,218.48,352.57,59.965,1435869004,"201051344001135","174011321042388",27.85,39.30,0,333.03,387.44,141.8,134.9,0.641,156584.5,156584.5,4812,0,0,0,L,1122011218,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869026,179788.00
07/02/2015 16:30,2,4.990,ACTIVE,218.26,354.07,59.965,1435869004,"201051344000417","174011321042388",27.51,43.00,0,332.13,386.83,138.9,132.2,0.654,160958.8,160958.8,4821,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869027,179789.00
07/02/2015 16:30,2,5.035,ACTIVE,218.03,353.77,59.970,1435869004,"201051344000594","174011321042388",28.15,43.40,0,330.33,388.64,143.5,136.6,0.672,161292.3,161292.3,4821,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869028,179790.00
07/02/2015 16:30,2,5.266,ACTIVE,217.35,346.26,59.981,1435869004,"274151322000083","174011321042388",27.45,54.00,0,332.13,378.72,146.4,139.4,0.570,445176.9,445176.9,6131,0,0,0,L,1151911521,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869029,179791.00
07/02/2015 16:30,2,5.145,ACTIVE,218.93,354.97,59.965,1435869004,"201051344000585","174011321042388",28.03,39.00,0,332.73,388.04,146.0,139.0,0.676,160280.1,160280.1,4821,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869030,179792.00
07/02/2015 16:30,2,5.166,ACTIVE,217.80,358.58,59.981,1435869004,"274151322000054","174011321042388",27.45,49.50,0,332.43,378.12,143.6,136.7,0.548,440291.5,440291.5,5713,0,0,0,L,1151911521,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869031,179793.00
07/02/2015 16:30,2,5.055,ACTIVE,218.71,353.77,59.970,1435869004,"201051344001203","174011321042388",28.01,40.60,0,332.73,387.74,143.4,136.5,0.672,161456.9,161456.9,4825,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869032,179794.00
07/02/2015 16:30,2,5.023,ACTIVE,217.80,353.17,59.975,1435869004,"201051344000646","174011321042388",27.79,40.00,0,330.03,388.04,141.5,134.7,0.663,158732.3,158732.3,4816,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869033,179795.00
07/02/2015 16:30,2,3.559,ACTIVE,218.48,400.66,59.970,1435869004,"274151322000068","174011321042388",37.09,52.50,0,377.22,450.56,134.1,127.5,0.504,348404.5,348404.5,5811,0,0,0,L,1151911521,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869034,179796.00
07/02/2015 16:30,2,5.488,ACTIVE,218.48,355.58,59.975,1435869004,"274151322000076","174011321042388",27.83,53.80,0,333.93,380.52,154.7,147.4,0.592,469464.8,469464.8,6116,0,0,0,L,1151911521,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869035,179797.00
07/02/2015 16:30,1,3.176,ACTIVE,218.6,360.61,60.00,1435869004,"033051125000132","174011321042388",33.62,38,0.461,301.27,447.30,106.2,100.4,0.476,29971.200000024,29990.000000024,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869036,179798.00
07/02/2015 16:30,1,3.655,ACTIVE,218.2,365.29,60.03,1435869004,"033051125000150","174011321042388",38.21,39,0.619,315.88,375.25,138.9,134.0,0.620,39876.300000012,39901.800000012,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869037,179799.00
07/02/2015 16:30,2,4.984,ACTIVE,217.13,351.97,59.970,1435869004,"201051344000890","174011321042388",28.01,43.20,0,331.53,389.24,141.4,134.6,0.654,162976.7,162976.7,4824,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869038,179800.00
07/02/2015 16:30,2,5.035,ACTIVE,218.48,353.77,59.959,1435869004,"201051344000900","174011321042388",28.33,34.80,0,330.93,388.04,144.5,137.5,0.676,163244.6,163244.6,4836,0,0,0,L,1122011218,0,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869039,179801.00
07/02/2015 16:30,2,5.033,ACTIVE,218.03,352.87,59.986,1435869004,"201051344000633","174011321042388",27.85,39.50,0,332.43,387.44,142.1,135.2,0.667,152903.9,152903.9,4833,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869040,179802.00
07/02/2015 16:30,1,4.928,ACTIVE,217.8,361.66,60.03,1435869004,"040051121000185","174011321042388",24.80,40,0.537,318.88,370.05,121.6,116.3,0.543,35283.499999999,35305.599999999,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869042,179803.00
07/02/2015 16:30,2,5.016,ACTIVE,218.71,355.88,59.970,1435869004,"201051344000983","174011321042388",28.31,36.50,0,332.13,388.34,143.7,136.8,0.663,160193.2,160193.2,4835,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869043,179804.00
07/02/2015 16:30,2,5.012,ACTIVE,218.03,355.88,59.970,1435869004,"201051344000917","174011321042388",28.03,39.50,0,330.93,387.14,142.3,135.4,0.672,163449.4,163449.4,4836,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869043,179805.00
07/02/2015 16:30,1,4.972,ACTIVE,216.8,358.46,60.03,1435869004,"040051121000116","174011321042388",24.85,37,0.543,316.69,369.26,122.9,117.2,0.550,35215.900000024,35238.300000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869045,179806.00
07/02/2015 16:30,1,3.123,ACTIVE,218.0,359.08,60.00,1435869004,"033051125000135","174011321042388",33.48,38,0.456,300.39,451.41,104.0,99.2,0.471,29821.40000001,29840.30000001,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869046,179807.00
07/02/2015 16:30,2,4.920,ACTIVE,218.48,354.67,59.975,1435869004,"201051344000648","174011321042388",28.21,36.30,0,333.33,388.34,140.7,133.8,0.658,159285.3,159285.3,4828,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869047,179808.00
07/02/2015 16:30,2,4.916,ACTIVE,218.03,354.67,59.981,1435869004,"201051344001093","174011321042388",28.15,38.80,0,332.13,387.14,140.2,133.4,0.641,161591.7,161591.7,4827,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869048,179809.00
07/02/2015 16:30,2,5.018,ACTIVE,218.71,354.67,59.981,1435869004,"201051344000645","174011321042388",28.05,36.50,0,333.33,387.44,142.6,135.7,0.650,159809.0,159809.0,4836,0,0,0,L,1122011218,0,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869049,179810.00
07/02/2015 16:30,2,5.174,ACTIVE,217.13,348.36,59.975,1435869004,"274151322000085","174011321042388",27.57,49.00,0,333.03,377.82,144.5,137.5,0.552,442507.3,442507.3,6115,0,0,0,L,1151911521,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869050,179811.00
07/02/2015 16:30,2,5.029,ACTIVE,218.26,354.37,59.986,1435869004,"201051344000651","174011321042388",27.73,39.30,0,332.73,388.04,141.3,134.4,0.650,159176.7,159176.7,4823,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869051,179812.00
07/02/2015 16:30,2,5.014,ACTIVE,218.03,352.27,59.981,1435869004,"201051344000867","174011321042388",27.99,37.50,0,331.83,387.44,142.2,135.3,0.672,151579.8,151579.8,4837,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869052,179813.00
07/02/2015 16:30,1,4.955,ACTIVE,217.3,344.65,60.03,1435869004,"040051121000095","174011321042388",22.51,38,0.489,318.36,366.53,111.0,105.9,0.497,35116.7,35137,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869053,179814.00
07/02/2015 16:30,2,4.934,ACTIVE,216.90,349.86,59.970,1435869004,"201051344001230","174011321042388",28.15,40.60,0,327.92,387.74,140.6,133.8,0.667,162693.9,162693.9,4839,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869054,179815.00
07/02/2015 16:30,2,4.943,ACTIVE,218.93,354.07,59.975,1435869004,"201051344000576","174011321042388",28.17,35.00,0,333.33,388.94,141.1,134.2,0.645,159077.6,159077.6,4841,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869055,179816.00
07/02/2015 16:30,2,5.006,ACTIVE,218.71,354.07,60.012,1435869004,"201051344000579","174011321042388",27.99,40.00,0,333.03,388.34,141.9,135.0,0.663,165448.5,165448.5,4827,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869056,179817.00
07/02/2015 16:45,2,4.049,ACTIVE,215.54,348.66,59.981,1435869904,"201051344000955","174011321042388",28.11,39.80,0,332.73,386.53,115.4,109.5,0.548,164647.9,164647.9,4827,0,0,0,L,1122011218,0,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869905,179818.00
07/02/2015 16:45,1,4.066,ACTIVE,215.9,323.56,60.03,1435869904,"040051121000195","174011321042388",24.98,39,0.446,318.14,370.01,101.0,95.9,0.462,37753.7,37779.2,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869906,179819.00
07/02/2015 16:45,2,4.496,ACTIVE,215.54,355.28,59.975,1435869904,"274151322000095","174011321042388",28.13,50.20,0,332.73,379.92,127.9,121.5,0.482,463716.5,463716.5,5743,0,0,0,L,1151911521,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869907,179820.00
07/02/2015 16:45,2,4.072,ACTIVE,216.22,349.56,59.970,1435869904,"201051344000868","174011321042388",28.49,34.00,0,333.63,387.14,117.4,111.4,0.539,150968.6,150968.6,4835,0,0,0,L,1122011218,0,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869908,179821.00
07/02/2015 16:45,2,4.051,ACTIVE,217.58,352.27,59.975,1435869904,"201051344000853","174011321042388",28.67,35.40,0,333.63,388.34,117.7,111.6,0.557,157237.7,157237.7,4835,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869909,179822.00
07/02/2015 16:45,2,4.029,ACTIVE,216.90,350.47,59.975,1435869904,"201051344000582","174011321042388",28.21,38.20,0,332.43,386.53,115.1,109.1,0.544,157518.9,157518.9,4823,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869910,179823.00
07/02/2015 16:45,1,4.035,ACTIVE,217.0,336.59,60.03,1435869904,"040051121000097","174011321042388",25.31,39,0.450,318.02,369.38,101.6,97.3,0.468,35846.900000036,35872.600000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869911,179824.00
07/02/2015 16:45,2,4.068,ACTIVE,216.90,350.77,59.965,1435869904,"201051344000469","174011321042388",28.67,33.00,0,332.43,387.14,118.2,112.1,0.570,152497.1,152497.1,4828,0,0,0,L,1122011218,0,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869912,179825.00
07/02/2015 16:45,2,4.131,ACTIVE,217.13,353.77,59.996,1435869904,"201051344000988","174011321042388",28.15,35.80,0,331.83,387.74,117.8,111.7,0.557,152114.5,152114.5,4828,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869913,179826.00
07/02/2015 16:45,2,4.104,ACTIVE,217.13,351.97,59.986,1435869904,"201051344001158","174011321042388",28.09,37.00,0,333.03,385.93,116.8,110.8,0.557,158216.2,158216.2,4826,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869914,179827.00
07/02/2015 16:45,2,4.105,ACTIVE,216.22,349.56,59.970,1435869904,"201051344001025","174011321042388",28.61,39.80,0,333.33,388.34,118.8,112.7,0.539,161614.7,161614.7,4822,0,0,0,L,1122011218,0,123.14,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869915,179828.00
07/02/2015 16:45,1,3.002,ACTIVE,216.1,359.44,60.00,1435869904,"033051125000118","174011321042388",38.52,39,0.510,314.67,374.56,115.0,109.7,0.518,39860.700000024,39889.900000012,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869916,179829.00
07/02/2015 16:45,2,4.049,ACTIVE,216.67,350.17,59.975,1435869904,"201051344000569","174011321042388",28.51,35.80,0,333.03,386.23,116.9,110.9,0.548,165147.0,165147.0,4834,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869918,179830.00
07/02/2015 16:45,2,2.824,ACTIVE,216.00,413.89,59.944,1435869904,"274151322000094","174011321042388",38.11,49.80,0,383.83,439.74,108.8,103.1,0.420,349372.5,349372.5,6203,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869918,179831.00
07/02/2015 16:45,1,4.105,ACTIVE,216.6,328.29,60.00,1435869904,"040051121000068","174011321042388",22.96,38,0.414,318.27,366.22,93.8,89.4,0.432,34550.3,34573.8,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869920,179832.00
07/02/2015 16:45,2,4.086,ACTIVE,216.90,349.86,59.965,1435869904,"201051344000458","174011321042388",28.43,36.50,0,333.63,386.23,117.7,111.7,0.570,160949.6,160949.6,4829,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869921,179833.00
07/02/2015 16:45,2,4.227,ACTIVE,215.77,356.48,59.970,1435869904,"274151322000087","174011321042388",26.44,75.00,0,333.03,376.31,113.1,107.2,0.424,420007.0,420007.0,5712,0,0,0,L,1151911521,0,124.04,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869921,179834.00
07/02/2015 16:45,2,4.260,ACTIVE,216.00,357.68,59.944,1435869904,"274151322000052","174011321042388",27.55,53.00,0,333.33,377.22,118.9,112.8,0.451,449026.9,449026.9,6114,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869922,179835.00
07/02/2015 16:45,2,4.074,ACTIVE,216.00,348.66,59.965,1435869904,"201051344001145","174011321042388",28.53,38.00,0,333.03,386.83,117.7,111.7,0.539,166109.1,166109.1,4837,0,0,0,L,1122011218,0,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869923,179836.00
07/02/2015 16:45,2,4.139,ACTIVE,215.77,349.56,59.970,1435869904,"201051344000685","174011321042388",27.69,38.80,0,333.33,386.83,116.1,110.2,0.575,165192.1,165192.1,4839,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869924,179837.00
07/02/2015 16:45,2,4.145,ACTIVE,216.00,354.07,59.954,1435869904,"274151322000088","174011321042388",27.73,48.30,0,333.03,376.62,116.3,110.4,0.442,430182.2,430182.2,5726,0,0,0,L,1151911521,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869925,179838.00
07/02/2015 16:45,2,4.039,ACTIVE,216.45,349.86,59.970,1435869904,"201051344000438","174011321042388",28.25,40.60,0,332.73,386.83,115.5,109.6,0.548,165293.3,165293.3,4822,0,0,0,L,1122011218,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869926,179839.00
07/02/2015 16:45,2,4.070,ACTIVE,216.45,348.66,59.965,1435869904,"201051344001135","174011321042388",28.33,38.40,0,333.33,386.83,116.7,110.7,0.544,156613.9,156613.9,4813,0,0,0,L,1122011218,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869927,179840.00
