ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 16:45,2,4.035,ACTIVE,216.22,350.17,59.965,1435869904,"201051344000417","174011321042388",27.99,42.00,0,333.03,386.83,114.4,108.5,0.548,160987.6,160987.6,4822,0,0,0,L,1122011218,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869928,179841.00
07/02/2015 16:45,2,4.078,ACTIVE,215.54,349.56,59.959,1435869904,"201051344000594","174011321042388",28.47,42.50,0,325.82,390.74,117.5,111.5,0.548,161321.9,161321.9,4822,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869929,179842.00
07/02/2015 16:45,2,4.289,ACTIVE,215.77,358.88,59.954,1435869904,"274151322000083","174011321042388",27.75,52.30,0,333.33,377.82,120.5,114.4,0.482,445207.2,445207.2,6132,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869930,179843.00
07/02/2015 16:45,2,4.211,ACTIVE,216.67,351.07,59.959,1435869904,"201051344000585","174011321042388",28.31,38.20,0,333.03,386.53,120.7,114.6,0.566,160310.5,160310.5,4822,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869931,179844.00
07/02/2015 16:45,2,4.246,ACTIVE,215.77,346.56,59.965,1435869904,"274151322000054","174011321042388",27.49,48.30,0,333.63,378.12,118.2,112.2,0.446,440321.2,440321.2,5714,0,0,0,L,1151911521,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869931,179845.00
07/02/2015 16:45,2,4.098,ACTIVE,216.45,348.96,59.975,1435869904,"201051344001203","174011321042388",28.35,39.80,0,333.63,387.14,117.6,111.5,0.557,161486.6,161486.6,4826,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869933,179846.00
07/02/2015 16:45,2,4.094,ACTIVE,215.54,348.96,59.970,1435869904,"201051344000646","174011321042388",28.05,39.00,0,332.13,386.83,116.2,110.3,0.552,158761.6,158761.6,4817,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869934,179847.00
07/02/2015 16:45,2,2.920,ACTIVE,216.67,400.96,59.954,1435869904,"274151322000068","174011321042388",36.62,50.80,0,384.43,437.63,107.8,102.1,0.398,348431.9,348431.9,5812,0,0,0,L,1151911521,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869934,179848.00
07/02/2015 16:45,2,4.475,ACTIVE,216.45,358.28,59.965,1435869904,"274151322000076","174011321042388",28.05,51.30,0,333.33,379.32,127.0,120.7,0.482,469496.9,469496.9,6117,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869935,179849.00
07/02/2015 16:45,1,2.575,ACTIVE,216.9,350.84,60.00,1435869904,"033051125000132","174011321042388",33.87,38,0.376,302.16,446.67,86.8,81.3,0.400,29990.000000024,30011.700000024,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869937,179850.00
07/02/2015 16:45,1,2.965,ACTIVE,216.6,354.85,60.00,1435869904,"033051125000150","174011321042388",38.41,38,0.504,316.48,372.65,113.3,108.9,0.519,39901.800000012,39930.900000012,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869938,179851.00
07/02/2015 16:45,2,4.100,ACTIVE,215.77,349.26,59.975,1435869904,"201051344000890","174011321042388",27.95,42.30,0,333.33,384.13,116.0,110.1,0.539,163006.0,163006.0,4825,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869939,179852.00
07/02/2015 16:45,2,4.027,ACTIVE,216.67,350.17,59.959,1435869904,"201051344000900","174011321042388",28.94,34.30,0,332.13,387.44,118.0,112.0,0.548,163274.5,163274.5,4837,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869940,179853.00
07/02/2015 16:45,2,4.053,ACTIVE,216.45,350.77,59.938,1435869904,"201051344000633","174011321042388",28.35,38.80,0,321.91,388.94,116.4,110.4,0.552,152933.3,152933.3,4834,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869941,179854.00
07/02/2015 16:45,1,4.030,ACTIVE,216.3,352.00,60.03,1435869904,"040051121000185","174011321042388",24.79,39,0.438,319.33,367.22,99.4,94.6,0.457,35305.599999999,35330.899999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869942,179855.00
07/02/2015 16:45,2,4.088,ACTIVE,216.90,350.17,59.954,1435869904,"201051344000983","174011321042388",28.61,35.60,0,331.23,387.14,118.4,112.4,0.561,160223.1,160223.1,4836,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869943,179856.00
07/02/2015 16:45,2,4.055,ACTIVE,216.22,350.17,59.965,1435869904,"201051344000917","174011321042388",28.45,38.60,0,333.03,386.53,116.9,110.9,0.561,163478.9,163478.9,4837,0,0,0,L,1122011218,0,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869944,179857.00
07/02/2015 16:45,1,4.035,ALERT,215.5,323.39,60.00,1435869904,"040051121000116","174011321042388",25.20,36,0.446,317.33,367.55,101.2,96.0,0.459,35238.300000024,35263.700000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435869945,179858.00
07/02/2015 16:45,1,2.552,ACTIVE,216.6,339.23,60.00,1435869904,"033051125000135","174011321042388",33.49,37,0.373,302.10,450.69,85.0,80.5,0.393,29840.30000001,29861.70000001,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869947,179859.00
07/02/2015 16:45,2,4.021,ACTIVE,216.67,349.56,59.944,1435869904,"201051344000648","174011321042388",28.37,35.40,0,332.43,386.53,115.7,109.7,0.548,159314.4,159314.4,4829,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869948,179860.00
07/02/2015 16:45,2,3.971,ACTIVE,216.22,350.17,59.959,1435869904,"201051344001093","174011321042388",28.57,38.40,0,333.03,386.83,114.9,108.9,0.535,161620.8,161620.8,4828,0,0,0,L,1122011218,0,123.59,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869949,179861.00
07/02/2015 16:45,2,4.062,ACTIVE,216.67,349.86,59.965,1435869904,"201051344000645","174011321042388",28.39,35.60,0,333.33,386.23,116.8,110.8,0.539,159838.5,159838.5,4837,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869950,179862.00
07/02/2015 16:45,2,4.199,ACTIVE,215.54,359.78,59.986,1435869904,"274151322000085","174011321042388",27.89,48.00,0,333.33,376.92,118.7,112.6,0.455,442537.2,442537.2,6116,0,0,0,L,1151911521,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869951,179863.00
07/02/2015 16:45,2,4.049,ACTIVE,216.22,349.86,59.949,1435869904,"201051344000651","174011321042388",28.35,38.60,0,333.03,386.23,116.3,110.3,0.530,159206.0,159206.0,4824,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869951,179864.00
07/02/2015 16:45,2,4.115,ACTIVE,216.00,348.66,59.959,1435869904,"201051344000867","174011321042388",28.01,36.80,0,333.03,385.93,116.9,110.9,0.544,151609.3,151609.3,4838,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869952,179865.00
07/02/2015 16:45,1,4.058,ACTIVE,216.5,352.75,60.00,1435869904,"040051121000095","174011321042388",22.77,36,0.403,317.66,363.96,91.9,86.9,0.420,35137,35160,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869954,179866.00
07/02/2015 16:45,2,4.023,ACTIVE,215.32,347.46,59.933,1435869904,"201051344001230","174011321042388",28.47,39.80,0,332.13,382.63,116.0,110.0,0.557,162723.1,162723.1,4840,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869954,179867.00
07/02/2015 16:45,2,4.020,ACTIVE,217.13,350.77,59.959,1435869904,"201051344000576","174011321042388",28.53,34.50,0,332.73,385.93,116.2,110.2,0.535,159106.9,159106.9,4842,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869955,179868.00
07/02/2015 16:45,2,4.055,ACTIVE,216.90,350.17,59.959,1435869904,"201051344000579","174011321042388",28.53,39.00,0,332.73,385.63,117.1,111.1,0.552,165478.0,165478.0,4828,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435869956,179869.00
07/02/2015 17:00,2,3.443,ACTIVE,214.64,346.86,59.986,1435870804,"201051344000955","174011321042388",28.27,39.30,0,332.73,376.01,98.6,93.2,0.473,164672.8,164672.8,4828,0,0,0,L,1122011218,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870805,179870.00
07/02/2015 17:00,1,3.502,ACTIVE,215.8,322.92,60.03,1435870804,"040051121000195","174011321042388",24.86,38,0.381,318.26,360.49,86.6,81.9,0.403,37779.2,37800.9,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870806,179871.00
07/02/2015 17:00,2,3.877,ACTIVE,215.09,343.55,59.986,1435870804,"274151322000095","174011321042388",28.11,48.50,0,333.63,373.31,110.4,104.6,0.415,463744.3,463744.3,5744,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870807,179872.00
07/02/2015 17:00,2,3.502,ACTIVE,215.54,348.36,59.996,1435870804,"201051344000868","174011321042388",28.41,33.80,0,333.03,378.42,100.8,95.4,0.464,150994.0,150994.0,4836,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870808,179873.00
07/02/2015 17:00,2,3.506,ACTIVE,216.67,348.66,59.991,1435870804,"201051344000853","174011321042388",28.39,34.50,0,334.24,379.32,100.8,95.4,0.468,157263.1,157263.1,4836,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870809,179874.00
07/02/2015 17:00,2,3.445,ACTIVE,216.22,347.76,59.986,1435870804,"201051344000582","174011321042388",28.19,37.50,0,333.93,378.72,98.4,93.0,0.468,157543.7,157543.7,4824,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870810,179875.00
07/02/2015 17:00,1,3.473,ACTIVE,216.3,353.30,60.03,1435870804,"040051121000097","174011321042388",25.23,38,0.385,318.77,362.60,87.2,82.9,0.404,35872.600000024,35894.699999988,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870811,179876.00
07/02/2015 17:00,2,3.488,ACTIVE,216.22,348.36,59.991,1435870804,"201051344000469","174011321042388",28.51,32.60,0,332.43,379.62,100.7,95.3,0.491,152522.6,152522.6,4829,0,0,0,L,1122011218,0,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870812,179877.00
07/02/2015 17:00,2,3.500,ACTIVE,216.00,349.26,59.965,1435870804,"201051344000988","174011321042388",28.27,35.00,0,331.83,380.22,100.3,94.9,0.468,152139.8,152139.8,4829,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870813,179878.00
07/02/2015 17:00,2,3.494,ACTIVE,216.22,348.06,60.002,1435870804,"201051344001158","174011321042388",28.09,35.80,0,333.63,379.32,99.5,94.1,0.473,158241.3,158241.3,4827,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870814,179879.00
07/02/2015 17:00,2,3.553,ACTIVE,215.54,346.56,59.991,1435870804,"201051344001025","174011321042388",28.19,38.80,0,333.63,378.72,101.4,95.9,0.460,161640.4,161640.4,4823,0,0,0,L,1122011218,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870815,179880.00
07/02/2015 17:00,1,2.545,ACTIVE,216.0,341.16,60.03,1435870804,"033051125000118","174011321042388",38.82,38,0.435,316.22,365.04,98.3,93.2,0.449,39889.900000012,39914.700000024,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870816,179881.00
07/02/2015 17:00,2,3.453,ACTIVE,216.00,347.76,59.996,1435870804,"201051344000569","174011321042388",28.55,35.40,0,333.93,379.02,99.8,94.4,0.468,165172.1,165172.1,4835,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870817,179882.00
07/02/2015 17:00,2,2.422,ACTIVE,215.32,408.78,59.981,1435870804,"274151322000094","174011321042388",38.07,49.30,0,387.74,440.64,93.7,88.5,0.358,349395.9,349395.9,6204,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870818,179883.00
07/02/2015 17:00,1,3.503,ACTIVE,216.0,330.05,60.03,1435870804,"040051121000068","174011321042388",23.11,37,0.354,318.33,358.14,80.5,76.2,0.376,34573.8,34593.999999988,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870819,179884.00
07/02/2015 17:00,2,3.457,ACTIVE,216.22,347.16,59.996,1435870804,"201051344000458","174011321042388",28.73,36.00,0,333.93,379.02,100.5,95.1,0.486,160974.9,160974.9,4830,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870820,179885.00
07/02/2015 17:00,2,3.619,ACTIVE,215.32,354.97,59.986,1435870804,"274151322000087","174011321042388",26.72,71.70,0,333.93,369.70,97.9,92.6,0.367,420031.4,420031.4,5713,0,0,0,L,1151911521,0,123.81,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870821,179886.00
07/02/2015 17:00,2,3.652,ACTIVE,215.32,345.06,59.996,1435870804,"274151322000052","174011321042388",27.73,51.50,0,333.33,371.51,102.6,97.1,0.393,449052.5,449052.5,6115,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870822,179887.00
07/02/2015 17:00,2,3.498,ACTIVE,215.32,347.46,59.991,1435870804,"201051344001145","174011321042388",28.43,37.50,0,333.93,378.42,100.8,95.3,0.460,166134.3,166134.3,4838,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870823,179888.00
07/02/2015 17:00,2,3.480,ACTIVE,215.32,346.86,59.959,1435870804,"201051344000685","174011321042388",28.11,38.20,0,331.83,377.22,99.1,93.7,0.486,165217.0,165217.0,4840,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870824,179889.00
07/02/2015 17:00,2,3.549,ACTIVE,215.09,347.76,59.986,1435870804,"274151322000088","174011321042388",27.73,46.60,0,333.63,370.60,99.6,94.2,0.371,430207.2,430207.2,5727,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870825,179890.00
07/02/2015 17:00,2,3.469,ACTIVE,215.54,348.66,60.002,1435870804,"201051344000438","174011321042388",28.07,39.80,0,333.03,377.82,98.5,93.2,0.468,165318.1,165318.1,4823,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870826,179891.00
07/02/2015 17:00,2,3.469,ACTIVE,215.54,346.86,59.991,1435870804,"201051344001135","174011321042388",28.41,37.50,0,333.33,376.92,99.8,94.4,0.460,156639.0,156639.0,4814,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870827,179892.00
07/02/2015 17:00,2,3.453,ACTIVE,215.32,347.46,59.986,1435870804,"201051344000417","174011321042388",27.93,41.00,0,333.33,377.52,97.7,92.4,0.468,161012.1,161012.1,4823,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870828,179893.00
07/02/2015 17:00,2,3.496,ACTIVE,215.09,346.86,59.981,1435870804,"201051344000594","174011321042388",28.47,40.80,0,331.23,377.52,100.8,95.4,0.473,161347.2,161347.2,4823,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870828,179894.00
07/02/2015 17:00,2,3.674,ACTIVE,215.32,354.07,59.996,1435870804,"274151322000083","174011321042388",27.79,50.60,0,333.63,371.51,103.4,97.9,0.411,445233.1,445233.1,6133,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870829,179895.00
07/02/2015 17:00,2,3.561,ACTIVE,216.00,348.66,59.991,1435870804,"201051344000585","174011321042388",28.63,37.30,0,333.03,379.62,103.3,97.8,0.482,160336.5,160336.5,4823,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870830,179896.00
07/02/2015 17:00,2,3.598,ACTIVE,215.09,354.97,59.981,1435870804,"274151322000054","174011321042388",27.79,47.00,0,333.03,371.51,101.3,95.9,0.389,440346.7,440346.7,5715,0,0,0,L,1151911521,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870831,179897.00
07/02/2015 17:00,2,3.504,ACTIVE,216.00,346.86,59.991,1435870804,"201051344001203","174011321042388",28.27,39.30,0,333.63,378.72,100.3,94.9,0.473,161511.8,161511.8,4827,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870832,179898.00
07/02/2015 17:00,2,3.488,ACTIVE,215.09,346.86,59.986,1435870804,"201051344000646","174011321042388",28.11,37.80,0,332.43,376.62,99.3,93.9,0.468,158786.6,158786.6,4818,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870833,179899.00
07/02/2015 17:00,2,2.369,ACTIVE,216.22,412.68,59.991,1435870804,"274151322000068","174011321042388",38.63,50.40,0,385.33,438.23,92.8,87.7,0.354,348455.2,348455.2,5813,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870834,179900.00
07/02/2015 17:00,2,3.814,ACTIVE,216.22,356.48,59.991,1435870804,"274151322000076","174011321042388",28.31,50.00,0,333.63,373.01,109.3,103.6,0.420,469524.3,469524.3,6118,0,0,0,L,1151911521,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870835,179901.00
07/02/2015 17:00,1,2.204,ACTIVE,216.7,331.21,60.03,1435870804,"033051125000132","174011321042388",33.99,37,0.320,318.78,356.38,74.5,69.1,0.350,30011.700000024,30030.000000024,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870836,179902.00
07/02/2015 17:00,1,2.556,ACTIVE,216.5,346.71,60.03,1435870804,"033051125000150","174011321042388",38.53,37,0.436,317.59,364.16,98.0,94.2,0.452,39930.900000012,39955.500000012,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870837,179903.00
07/02/2015 17:00,2,3.525,ACTIVE,215.32,347.16,59.996,1435870804,"201051344000890","174011321042388",28.13,40.80,0,332.43,376.92,100.5,95.1,0.468,163031.0,163031.0,4826,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870838,179904.00
07/02/2015 17:00,2,3.504,ACTIVE,216.22,348.66,59.991,1435870804,"201051344000900","174011321042388",28.80,33.50,0,333.93,379.62,102.2,96.7,0.468,163299.8,163299.8,4838,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870840,179905.00
07/02/2015 17:00,2,3.506,ACTIVE,216.45,350.17,59.981,1435870804,"201051344000633","174011321042388",28.57,37.50,0,333.03,379.92,101.4,95.9,0.477,152958.4,152958.4,4835,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870841,179906.00
07/02/2015 17:00,1,3.467,ALERT,216.9,353.00,60.03,1435870804,"040051121000185","174011321042388",25.21,38,0.381,318.55,359.88,87.0,82.5,0.403,35330.899999999,35352.299999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435870842,179907.00
07/02/2015 17:00,2,3.598,ACTIVE,216.90,349.56,59.981,1435870804,"201051344000983","174011321042388",28.43,35.00,0,333.63,378.72,103.6,98.1,0.495,160248.6,160248.6,4837,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870843,179908.00
07/02/2015 17:00,2,3.568,ACTIVE,216.67,348.66,59.991,1435870804,"201051344000917","174011321042388",28.37,38.00,0,332.13,378.42,102.6,97.1,0.486,163504.1,163504.1,4838,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870844,179909.00
07/02/2015 17:00,1,3.563,ACTIVE,216.2,345.75,60.03,1435870804,"040051121000116","174011321042388",25.24,35,0.390,317.75,360.03,89.5,84.1,0.413,35263.700000024,35285.400000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870845,179910.00
07/02/2015 17:00,1,2.248,ACTIVE,217.3,334.04,60.03,1435870804,"033051125000135","174011321042388",33.55,36,0.326,319.29,356.19,75.0,70.5,0.350,29861.70000001,29879.90000001,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870847,179911.00
07/02/2015 17:00,2,3.514,ACTIVE,216.90,349.56,59.975,1435870804,"201051344000648","174011321042388",28.53,34.80,0,334.24,379.02,101.4,96.0,0.482,159339.3,159339.3,4830,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870848,179912.00
07/02/2015 17:00,2,3.502,ACTIVE,216.67,349.86,59.981,1435870804,"201051344001093","174011321042388",28.39,37.50,0,333.33,378.12,100.8,95.3,0.468,161645.5,161645.5,4829,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870849,179913.00
07/02/2015 17:00,2,3.596,ACTIVE,217.13,349.86,59.975,1435870804,"201051344000645","174011321042388",28.21,35.20,0,333.93,378.42,102.7,97.2,0.473,159863.7,159863.7,4838,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870850,179914.00
07/02/2015 17:00,2,3.736,ACTIVE,216.67,345.96,59.970,1435870804,"274151322000085","174011321042388",27.77,46.40,0,333.93,370.90,105.0,99.4,0.393,442562.9,442562.9,6117,0,0,0,L,1151911521,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870851,179915.00
07/02/2015 17:00,2,3.537,ACTIVE,216.67,348.66,59.975,1435870804,"201051344000651","174011321042388",28.49,37.80,0,333.93,377.82,102.0,96.6,0.468,159231.0,159231.0,4825,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870852,179916.00
07/02/2015 17:00,2,3.527,ACTIVE,216.67,348.06,60.002,1435870804,"201051344000867","174011321042388",28.78,35.60,0,332.73,377.82,102.8,97.3,0.473,151634.5,151634.5,4839,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870853,179917.00
07/02/2015 17:00,1,3.566,ACTIVE,216.4,341.75,60.03,1435870804,"040051121000095","174011321042388",23.02,36,0.354,319.26,358.73,81.7,76.5,0.377,35160,35179.5,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870854,179918.00
07/02/2015 17:00,2,3.566,ACTIVE,215.77,347.76,59.981,1435870804,"201051344001230","174011321042388",28.27,38.80,0,330.03,374.51,102.2,96.7,0.486,162748.0,162748.0,4841,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870855,179919.00
07/02/2015 17:00,2,3.527,ACTIVE,217.13,350.77,59.970,1435870804,"201051344000576","174011321042388",28.61,33.50,0,333.63,379.02,102.3,96.8,0.477,159131.8,159131.8,4843,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870856,179920.00
07/02/2015 17:00,2,3.631,ACTIVE,217.13,349.86,59.975,1435870804,"201051344000579","174011321042388",28.19,38.20,0,334.54,379.32,103.7,98.2,0.495,165503.2,165503.2,4829,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435870857,179921.00
07/02/2015 17:15,2,3.248,ACTIVE,215.32,346.56,60.018,1435871703,"201051344000955","174011321042388",28.43,38.80,0,331.83,373.31,93.6,88.4,0.446,164696.1,164696.1,4829,0,0,0,L,1122011218,0,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871704,179922.00
07/02/2015 17:15,1,3.318,ACTIVE,216.4,339.98,60.03,1435871703,"040051121000195","174011321042388",24.95,38,0.360,319.05,357.11,82.4,77.6,0.386,37800.9,37821.4,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871706,179923.00
07/02/2015 17:15,2,3.684,ACTIVE,215.54,357.38,59.991,1435871703,"274151322000095","174011321042388",28.23,47.80,0,333.93,370.60,105.2,99.6,0.398,463770.5,463770.5,5745,0,0,0,L,1151911521,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871707,179924.00
07/02/2015 17:15,2,3.334,ACTIVE,215.77,347.46,59.986,1435871703,"201051344000868","174011321042388",28.15,33.00,0,332.73,374.51,95.1,89.9,0.442,151017.7,151017.7,4837,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871707,179925.00
07/02/2015 17:15,2,3.312,ACTIVE,216.90,348.96,59.996,1435871703,"201051344000853","174011321042388",28.41,34.30,0,334.24,374.51,95.3,90.1,0.446,157286.9,157286.9,4837,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871708,179926.00
07/02/2015 17:15,2,3.240,ACTIVE,216.22,347.16,60.002,1435871703,"201051344000582","174011321042388",28.39,36.80,0,333.63,374.81,93.2,88.0,0.446,157566.9,157566.9,4825,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871709,179927.00
07/02/2015 17:15,1,3.305,ACTIVE,216.2,341.72,60.03,1435871703,"040051121000097","174011321042388",25.29,38,0.367,319.04,357.99,83.2,78.9,0.387,35894.699999988,35915.5,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871711,179928.00
07/02/2015 17:15,2,3.314,ACTIVE,216.45,349.26,59.991,1435871703,"201051344000469","174011321042388",28.41,32.40,0,333.63,375.11,95.4,90.2,0.460,152546.4,152546.4,4830,0,0,0,L,1122011218,0,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871711,179929.00
07/02/2015 17:15,2,3.354,ACTIVE,216.22,350.17,59.991,1435871703,"201051344000988","174011321042388",27.97,34.80,0,332.73,375.41,95.0,89.7,0.433,152163.6,152163.6,4830,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871712,179930.00
07/02/2015 17:15,2,3.318,ACTIVE,216.22,347.76,59.986,1435871703,"201051344001158","174011321042388",28.05,35.60,0,333.93,374.51,94.3,89.1,0.446,158264.8,158264.8,4828,0,0,0,L,1122011218,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871713,179931.00
07/02/2015 17:15,2,3.320,ACTIVE,215.77,347.16,59.986,1435871703,"201051344001025","174011321042388",28.59,38.60,0,332.13,375.41,96.1,90.8,0.438,161664.4,161664.4,4824,0,0,0,L,1122011218,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871714,179932.00
07/02/2015 17:15,1,2.441,ACTIVE,215.9,354.17,60.03,1435871703,"033051125000118","174011321042388",38.60,37,0.412,316.28,361.91,93.7,88.6,0.430,39914.700000024,39937.999999976,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871716,179933.00
07/02/2015 17:15,2,3.260,ACTIVE,216.22,348.36,60.002,1435871703,"201051344000569","174011321042388",28.59,35.00,0,333.63,374.81,94.3,89.1,0.446,165195.7,165195.7,4836,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871717,179934.00
07/02/2015 17:15,2,2.312,ACTIVE,215.54,415.09,59.991,1435871703,"274151322000094","174011321042388",38.07,48.30,0,388.94,438.23,89.0,83.9,0.345,349418.0,349418.0,6205,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871718,179935.00
07/02/2015 17:15,1,3.322,ACTIVE,216.7,351.02,60.03,1435871703,"040051121000068","174011321042388",23.18,36,0.334,318.36,355.81,76.6,72.4,0.360,34593.999999988,34612.900000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871719,179936.00
07/02/2015 17:15,2,3.320,ACTIVE,216.45,347.76,59.981,1435871703,"201051344000458","174011321042388",28.19,35.40,0,333.63,374.81,94.8,89.6,0.460,160998.6,160998.6,4831,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871720,179937.00
07/02/2015 17:15,2,3.447,ACTIVE,215.54,345.36,59.949,1435871703,"274151322000087","174011321042388",26.68,69.70,0,333.33,366.70,93.1,87.9,0.349,420054.5,420054.5,5714,0,0,0,L,1151911521,0,124.27,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871721,179938.00
07/02/2015 17:15,2,3.473,ACTIVE,215.77,346.26,59.986,1435871703,"274151322000052","174011321042388",27.71,50.40,0,333.63,368.20,97.5,92.1,0.376,449076.8,449076.8,6116,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871722,179939.00
07/02/2015 17:15,2,3.309,ACTIVE,215.77,347.46,59.986,1435871703,"201051344001145","174011321042388",28.43,36.80,0,333.33,374.51,95.2,90.0,0.438,166158.1,166158.1,4839,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871723,179940.00
07/02/2015 17:15,2,3.287,ACTIVE,215.32,347.46,59.970,1435871703,"201051344000685","174011321042388",28.13,37.50,0,332.13,374.51,93.7,88.5,0.468,165240.3,165240.3,4841,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871723,179941.00
07/02/2015 17:15,2,3.361,ACTIVE,215.54,353.47,59.959,1435871703,"274151322000088","174011321042388",27.79,46.00,0,333.93,367.60,94.7,89.4,0.358,430230.8,430230.8,5728,0,0,0,L,1151911521,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871724,179942.00
07/02/2015 17:15,2,3.281,ACTIVE,215.77,347.46,59.981,1435871703,"201051344000438","174011321042388",28.07,39.30,0,333.93,375.11,93.2,88.1,0.446,165341.3,165341.3,4824,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871725,179943.00
07/02/2015 17:15,2,3.305,ACTIVE,215.77,345.96,59.986,1435871703,"201051344001135","174011321042388",28.27,37.00,0,332.13,373.91,94.6,89.4,0.438,156662.5,156662.5,4815,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871726,179944.00
07/02/2015 17:15,2,3.234,ACTIVE,215.54,347.76,59.981,1435871703,"201051344000417","174011321042388",28.27,40.40,0,332.43,374.21,92.7,87.5,0.442,161035.2,161035.2,4824,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871727,179945.00
07/02/2015 17:15,2,3.289,ACTIVE,215.09,346.86,60.012,1435871703,"201051344000594","174011321042388",28.67,40.60,0,331.23,374.81,95.4,90.1,0.446,161371.0,161371.0,4824,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871728,179946.00
07/02/2015 17:15,2,3.498,ACTIVE,215.32,344.45,59.954,1435871703,"274151322000083","174011321042388",27.91,49.50,0,334.24,368.80,98.8,93.4,0.393,445257.6,445257.6,6134,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871729,179947.00
07/02/2015 17:15,2,3.379,ACTIVE,216.00,347.76,59.975,1435871703,"201051344000585","174011321042388",28.67,36.50,0,333.33,374.81,98.1,92.8,0.455,160360.9,160360.9,4824,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871730,179948.00
07/02/2015 17:15,2,3.408,ACTIVE,215.54,346.56,59.975,1435871703,"274151322000054","174011321042388",27.95,46.40,0,333.93,368.50,96.5,91.2,0.371,440370.7,440370.7,5716,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871731,179949.00
07/02/2015 17:15,2,3.365,ACTIVE,216.00,346.56,59.965,1435871703,"201051344001203","174011321042388",27.89,38.20,0,333.63,375.11,95.0,89.8,0.455,161535.6,161535.6,4828,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871732,179950.00
07/02/2015 17:15,2,3.283,ACTIVE,215.32,347.46,59.981,1435871703,"201051344000646","174011321042388",28.39,37.50,0,332.43,374.51,94.4,89.2,0.451,158810.1,158810.1,4819,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871733,179951.00
07/02/2015 17:15,2,2.309,ACTIVE,216.45,417.19,59.959,1435871703,"274151322000068","174011321042388",38.03,49.50,0,391.04,437.03,89.3,84.3,0.340,348477.3,348477.3,5814,0,0,0,L,1151911521,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871734,179952.00
07/02/2015 17:15,2,3.650,ACTIVE,216.00,356.78,59.991,1435871703,"274151322000076","174011321042388",28.31,49.30,0,333.63,369.40,104.6,99.1,0.402,469550.3,469550.3,6119,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871734,179953.00
07/02/2015 17:15,1,2.094,ACTIVE,216.6,334.78,60.03,1435871703,"033051125000132","174011321042388",34.13,36,0.306,319.13,353.46,71.1,66.1,0.333,30030.000000024,30047.300000024,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871736,179954.00
07/02/2015 17:15,1,2.433,ACTIVE,216.6,354.48,60.00,1435871703,"033051125000150","174011321042388",38.48,37,0.413,317.35,361.63,93.1,89.3,0.435,39955.500000012,39978.800000012,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871737,179955.00
07/02/2015 17:15,2,3.305,ACTIVE,215.32,346.26,59.981,1435871703,"201051344000890","174011321042388",28.35,40.60,0,332.73,374.21,94.9,89.7,0.442,163054.6,163054.6,4827,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871738,179956.00
07/02/2015 17:15,2,3.293,ACTIVE,216.00,347.16,59.991,1435871703,"201051344000900","174011321042388",28.84,33.30,0,333.93,374.81,96.2,90.9,0.451,163323.7,163323.7,4839,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871739,179957.00
07/02/2015 17:15,2,3.332,ACTIVE,216.00,349.26,59.981,1435871703,"201051344000633","174011321042388",28.17,37.00,0,333.63,374.81,95.1,89.9,0.455,152981.9,152981.9,4836,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871740,179958.00
07/02/2015 17:15,1,3.297,ACTIVE,216.5,349.24,60.00,1435871703,"040051121000185","174011321042388",24.91,38,0.359,319.64,356.92,81.7,77.0,0.382,35352.299999999,35372.399999999,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871741,179959.00
07/02/2015 17:15,2,3.354,ACTIVE,216.22,346.86,59.981,1435871703,"201051344000983","174011321042388",28.49,34.80,0,333.33,376.01,96.8,91.5,0.455,160272.6,160272.6,4838,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871742,179960.00
07/02/2015 17:15,2,3.324,ACTIVE,216.00,347.16,59.981,1435871703,"201051344000917","174011321042388",28.45,37.80,0,333.33,375.11,95.8,90.6,0.451,163527.8,163527.8,4839,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871743,179961.00
07/02/2015 17:15,1,3.336,ACTIVE,215.7,341.68,60.03,1435871703,"040051121000116","174011321042388",25.34,35,0.367,318.77,357.59,84.1,78.8,0.387,35285.400000024,35305.800000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871744,179962.00
07/02/2015 17:15,1,2.112,ALERT,216.4,347.56,60.00,1435871703,"033051125000135","174011321042388",33.49,36,0.306,319.26,354.13,70.3,66.0,0.330,29879.90000001,29897.00000001,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1435871746,179963.00
07/02/2015 17:15,2,3.297,ACTIVE,216.22,347.76,59.981,1435871703,"201051344000648","174011321042388",28.33,34.50,0,333.63,374.51,94.6,89.4,0.451,159362.7,159362.7,4831,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871747,179964.00
07/02/2015 17:15,2,3.225,ACTIVE,216.00,347.46,59.975,1435871703,"201051344001093","174011321042388",28.75,36.80,0,333.63,374.21,93.8,88.7,0.438,161668.7,161668.7,4830,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871748,179965.00
07/02/2015 17:15,2,3.311,ACTIVE,216.45,347.76,59.981,1435871703,"201051344000645","174011321042388",28.51,34.50,0,333.93,375.11,95.5,90.3,0.455,159887.3,159887.3,4839,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871749,179966.00
07/02/2015 17:15,2,3.475,ACTIVE,216.00,355.28,59.975,1435871703,"274151322000085","174011321042388",27.93,45.80,0,334.24,368.50,98.3,93.0,0.371,442587.1,442587.1,6118,0,0,0,L,1151911521,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871750,179967.00
07/02/2015 17:15,2,3.361,ACTIVE,216.22,347.76,59.970,1435871703,"201051344000651","174011321042388",27.93,37.30,0,334.24,374.51,95.1,89.8,0.438,159254.5,159254.5,4826,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871751,179968.00
07/02/2015 17:15,2,3.330,ACTIVE,216.00,346.56,59.981,1435871703,"201051344000867","174011321042388",28.37,35.20,0,333.33,374.21,95.7,90.4,0.442,151658.2,151658.2,4840,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871752,179969.00
07/02/2015 17:15,1,3.333,ACTIVE,216.3,327.09,60.03,1435871703,"040051121000095","174011321042388",23.08,35,0.330,319.58,356.76,76.5,71.4,0.355,35179.5,35198,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871753,179970.00
07/02/2015 17:15,2,3.283,ACTIVE,215.32,345.36,59.975,1435871703,"201051344001230","174011321042388",28.55,38.40,0,332.13,370.90,94.9,89.7,0.455,162771.4,162771.4,4842,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871754,179971.00
07/02/2015 17:15,2,3.295,ACTIVE,216.67,349.26,59.959,1435871703,"201051344000576","174011321042388",28.41,33.50,0,333.33,374.51,94.8,89.6,0.451,159155.3,159155.3,4844,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871755,179972.00
07/02/2015 17:15,2,3.344,ACTIVE,216.45,348.06,59.975,1435871703,"201051344000579","174011321042388",28.45,37.50,0,333.93,374.51,96.4,91.1,0.451,165527.0,165527.0,4830,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435871756,179973.00
07/02/2015 17:30,2,2.965,ACTIVE,215.32,345.36,59.986,1435872604,"201051344000955","174011321042388",28.39,38.40,0,330.33,368.50,85.3,80.4,0.407,164717.4,164717.4,4830,0,0,0,L,1122011218,0,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872605,179974.00
07/02/2015 17:30,1,3.011,ACTIVE,215.8,333.93,60.03,1435872604,"040051121000195","174011321042388",25.11,37,0.327,318.64,354.44,75.2,70.5,0.354,37821.4,37840.2,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872606,179975.00
07/02/2015 17:30,2,3.355,ACTIVE,215.54,354.67,59.996,1435872604,"274151322000095","174011321042388",28.39,46.60,0,333.93,367.90,96.5,91.2,0.362,463794.7,463794.7,5746,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872607,179976.00
07/02/2015 17:30,2,3.018,ACTIVE,215.54,345.36,59.986,1435872604,"201051344000868","174011321042388",28.31,33.30,0,331.83,369.40,86.6,81.6,0.398,151039.4,151039.4,4838,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872608,179977.00
07/02/2015 17:30,2,3.004,ACTIVE,216.90,347.16,59.986,1435872604,"201051344000853","174011321042388",28.47,34.00,0,334.24,372.41,86.6,81.6,0.411,157308.7,157308.7,4838,0,0,0,L,1122011218,0,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872609,179978.00
07/02/2015 17:30,2,2.949,ACTIVE,216.45,346.56,59.986,1435872604,"201051344000582","174011321042388",28.39,36.50,0,333.33,371.21,84.8,79.9,0.402,157588.2,157588.2,4826,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872610,179979.00
07/02/2015 17:30,1,3.016,ACTIVE,217.2,329.73,60.03,1435872604,"040051121000097","174011321042388",25.36,37,0.333,319.25,354.99,76.1,72.0,0.361,35915.5,35934.600000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872611,179980.00
07/02/2015 17:30,2,2.955,ACTIVE,216.45,346.56,59.986,1435872604,"201051344000469","174011321042388",28.92,32.20,0,333.03,372.41,86.5,81.6,0.420,152568.1,152568.1,4831,0,0,0,L,1122011218,0,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872612,179981.00
07/02/2015 17:30,2,3.006,ACTIVE,216.45,347.76,59.959,1435872604,"201051344000988","174011321042388",28.41,34.50,0,333.03,372.71,86.5,81.6,0.411,152185.3,152185.3,4831,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872613,179982.00
07/02/2015 17:30,2,2.984,ACTIVE,216.45,346.56,59.981,1435872604,"201051344001158","174011321042388",28.39,35.40,0,333.63,371.51,85.8,80.9,0.415,158286.4,158286.4,4829,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872614,179983.00
07/02/2015 17:30,2,3.029,ACTIVE,215.77,345.96,59.959,1435872604,"201051344001025","174011321042388",28.59,38.20,0,333.33,370.00,87.7,82.7,0.402,161686.4,161686.4,4825,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872615,179984.00
07/02/2015 17:30,1,2.231,ACTIVE,216.9,354.24,60.03,1435872604,"033051125000118","174011321042388",38.56,37,0.374,317.23,358.83,85.6,80.9,0.395,39937.999999976,39959.499999976,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872616,179985.00
