ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 17:30,2,2.959,ACTIVE,216.00,346.56,59.949,1435872604,"201051344000569","174011321042388",28.59,34.80,0,333.63,371.21,85.7,80.8,0.407,165217.2,165217.2,4837,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872617,179986.00
07/02/2015 17:30,2,2.131,ACTIVE,216.00,400.96,59.981,1435872604,"274151322000094","174011321042388",37.47,47.50,0,388.64,435.53,81.4,76.7,0.314,349438.3,349438.3,6206,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872618,179987.00
07/02/2015 17:30,1,3.023,ACTIVE,216.0,327.76,60.03,1435872604,"040051121000068","174011321042388",23.26,36,0.305,319.04,353.01,69.9,65.6,0.331,34612.900000024,34630.400000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872619,179988.00
07/02/2015 17:30,2,2.975,ACTIVE,216.22,345.06,59.981,1435872604,"201051344000458","174011321042388",28.57,35.40,0,333.93,370.30,86.0,81.1,0.415,161020.2,161020.2,4832,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872620,179989.00
07/02/2015 17:30,2,3.119,ACTIVE,215.32,345.96,59.975,1435872604,"274151322000087","174011321042388",27.00,67.70,0,333.93,365.19,85.2,80.3,0.318,420075.9,420075.9,5715,0,0,0,L,1151911521,0,124.04,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872621,179990.00
07/02/2015 17:30,2,3.127,ACTIVE,215.77,352.87,59.981,1435872604,"274151322000052","174011321042388",28.03,49.00,0,333.63,366.10,88.8,83.7,0.340,449099.1,449099.1,6117,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872622,179991.00
07/02/2015 17:30,2,2.992,ACTIVE,215.54,345.66,59.954,1435872604,"201051344001145","174011321042388",28.57,36.80,0,333.33,370.30,86.6,81.7,0.402,166179.9,166179.9,4840,0,0,0,L,1122011218,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872623,179992.00
07/02/2015 17:30,2,2.959,ACTIVE,215.32,345.66,59.996,1435872604,"201051344000685","174011321042388",28.35,37.30,0,332.73,369.10,85.0,80.1,0.424,165261.7,165261.7,4842,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872624,179993.00
07/02/2015 17:30,2,3.062,ACTIVE,215.54,345.06,59.986,1435872604,"274151322000088","174011321042388",27.83,45.30,0,333.63,365.80,86.2,81.3,0.323,430252.5,430252.5,5729,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872625,179994.00
07/02/2015 17:30,2,2.941,ACTIVE,215.77,345.66,59.996,1435872604,"201051344000438","174011321042388",28.43,38.60,0,332.73,369.40,84.7,79.8,0.402,165362.6,165362.6,4825,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872626,179995.00
07/02/2015 17:30,2,2.984,ACTIVE,215.54,344.45,59.981,1435872604,"201051344001135","174011321042388",28.39,36.50,0,330.63,368.50,85.8,80.9,0.393,156684.1,156684.1,4816,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872627,179996.00
07/02/2015 17:30,2,2.934,ACTIVE,215.54,345.36,59.986,1435872604,"201051344000417","174011321042388",28.29,40.00,0,332.43,368.80,84.1,79.2,0.402,161056.3,161056.3,4825,0,0,0,L,1122011218,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872627,179997.00
07/02/2015 17:30,2,3.012,ACTIVE,215.09,344.76,60.007,1435872604,"201051344000594","174011321042388",28.35,40.20,0,329.13,369.10,86.5,81.5,0.411,161392.7,161392.7,4825,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872628,179998.00
07/02/2015 17:30,2,3.164,ACTIVE,215.77,353.77,59.954,1435872604,"274151322000083","174011321042388",28.03,48.80,0,333.03,366.10,89.9,84.8,0.358,445280.3,445280.3,6135,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872629,179999.00
07/02/2015 17:30,2,3.078,ACTIVE,216.00,346.86,59.975,1435872604,"201051344000585","174011321042388",28.61,36.50,0,333.03,372.11,89.2,84.1,0.415,160383.3,160383.3,4825,0,0,0,L,1122011218,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872630,180000.00
07/02/2015 17:30,2,3.111,ACTIVE,215.54,354.67,59.970,1435872604,"274151322000054","174011321042388",27.89,45.00,0,333.33,366.10,87.9,82.9,0.336,440392.8,440392.8,5717,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872631,180001.00
07/02/2015 17:30,2,2.971,ACTIVE,215.77,345.06,59.981,1435872604,"201051344001203","174011321042388",28.65,38.00,0,332.73,370.00,86.3,81.4,0.407,161557.3,161557.3,4829,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872632,180002.00
07/02/2015 17:30,2,2.984,ACTIVE,215.09,345.36,59.981,1435872604,"201051344000646","174011321042388",28.27,37.50,0,329.73,368.50,85.5,80.6,0.407,158831.6,158831.6,4820,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872633,180003.00
07/02/2015 17:30,2,2.021,ACTIVE,216.22,426.21,59.970,1435872604,"274151322000068","174011321042388",38.94,49.30,0,387.14,436.43,80.7,75.9,0.309,348497.6,348497.6,5815,0,0,0,L,1151911521,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872634,180004.00
07/02/2015 17:30,2,3.305,ACTIVE,216.22,349.26,59.981,1435872604,"274151322000076","174011321042388",28.45,48.30,0,335.14,367.60,95.1,89.8,0.371,469574.3,469574.3,6120,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872635,180005.00
07/02/2015 17:30,1,1.888,ACTIVE,216.4,340.01,60.03,1435872604,"033051125000132","174011321042388",34.08,36,0.387,301.29,447.48,64.0,71.7,0.399,30047.300000024,30063.100000024,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872636,180006.00
07/02/2015 17:30,1,2.212,ACTIVE,216.8,337.40,60.03,1435872604,"033051125000150","174011321042388",38.30,36,0.373,316.70,358.58,84.3,80.6,0.395,39978.800000012,40000.300000012,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872638,180007.00
07/02/2015 17:30,2,2.963,ACTIVE,215.09,345.06,59.975,1435872604,"201051344000890","174011321042388",28.53,39.80,0,330.93,369.10,85.5,80.6,0.393,163076.1,163076.1,4828,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872639,180008.00
07/02/2015 17:30,2,2.967,ACTIVE,216.00,345.96,59.970,1435872604,"201051344000900","174011321042388",28.67,33.30,0,333.03,370.30,86.2,81.3,0.402,163345.5,163345.5,4840,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872640,180009.00
07/02/2015 17:30,2,2.920,ACTIVE,216.00,346.56,59.975,1435872604,"201051344000633","174011321042388",28.78,37.00,0,332.73,371.81,85.1,80.2,0.407,153003.5,153003.5,4837,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872640,180010.00
07/02/2015 17:30,1,2.978,ACTIVE,216.4,332.71,60.00,1435872604,"040051121000185","174011321042388",24.77,37,0.320,319.89,353.90,73.4,69.1,0.344,35372.399999999,35390.899999999,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872642,180011.00
07/02/2015 17:30,2,3.014,ACTIVE,216.22,345.66,59.970,1435872604,"201051344000983","174011321042388",28.39,34.50,0,333.33,370.60,86.7,81.7,0.411,160294.4,160294.4,4839,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872643,180012.00
07/02/2015 17:30,2,2.977,ACTIVE,215.77,345.66,59.975,1435872604,"201051344000917","174011321042388",28.43,37.50,0,331.83,369.70,85.8,80.9,0.407,163549.5,163549.5,4840,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872644,180013.00
07/02/2015 17:30,1,2.998,ACTIVE,215.8,324.96,60.00,1435872604,"040051121000116","174011321042388",25.36,34,0.327,317.50,354.94,75.6,70.4,0.355,35305.800000024,35324.600000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872645,180014.00
07/02/2015 17:30,1,1.863,ACTIVE,216.6,335.60,60.03,1435872604,"033051125000135","174011321042388",33.91,35,0.387,301.97,450.75,62.8,49.4,0.387,29897.00000001,29912.70000001,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872646,180015.00
07/02/2015 17:30,2,2.916,ACTIVE,216.22,345.96,59.965,1435872604,"201051344000648","174011321042388",28.63,34.50,0,333.93,371.81,84.5,79.7,0.398,159384.0,159384.0,4832,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872647,180016.00
07/02/2015 17:30,2,2.883,ACTIVE,216.00,345.66,59.965,1435872604,"201051344001093","174011321042388",28.71,36.30,0,333.03,369.70,83.8,78.9,0.384,161689.9,161689.9,4831,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872648,180017.00
07/02/2015 17:30,2,2.969,ACTIVE,216.45,345.66,59.970,1435872604,"201051344000645","174011321042388",28.39,34.80,0,333.93,371.51,85.3,80.5,0.393,159908.9,159908.9,4840,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872649,180018.00
07/02/2015 17:30,2,3.104,ACTIVE,215.77,351.67,59.959,1435872604,"274151322000085","174011321042388",28.07,44.50,0,333.93,365.80,88.2,83.2,0.331,442609.4,442609.4,6119,0,0,0,L,1151911521,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872650,180019.00
07/02/2015 17:30,2,2.980,ACTIVE,216.00,345.96,59.970,1435872604,"201051344000651","174011321042388",28.15,36.80,0,333.33,370.90,85.0,80.1,0.389,159275.9,159275.9,4827,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872651,180020.00
07/02/2015 17:30,2,2.949,ACTIVE,215.77,344.45,59.965,1435872604,"201051344000867","174011321042388",28.61,35.20,0,332.13,369.10,85.5,80.6,0.393,151679.7,151679.7,4841,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872652,180021.00
07/02/2015 17:30,1,3.012,ACTIVE,215.9,328.62,60.00,1435872604,"040051121000095","174011321042388",22.92,35,0.293,319.49,353.07,68.7,63.3,0.321,35198,35214.9,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872653,180022.00
07/02/2015 17:30,2,2.953,ACTIVE,215.09,343.85,59.970,1435872604,"201051344001230","174011321042388",28.29,38.00,0,329.43,367.60,84.6,79.7,0.402,162792.8,162792.8,4843,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872654,180023.00
07/02/2015 17:30,2,2.916,ACTIVE,216.45,347.16,59.975,1435872604,"201051344000576","174011321042388",28.59,33.00,0,333.93,372.11,84.5,79.6,0.393,159176.6,159176.6,4845,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872655,180024.00
07/02/2015 17:30,2,3.008,ACTIVE,216.22,346.26,59.954,1435872604,"201051344000579","174011321042388",28.25,37.30,0,333.63,372.71,86.0,81.1,0.402,165548.7,165548.7,4831,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435872656,180025.00
07/02/2015 17:45,2,2.730,ACTIVE,214.87,358.88,60.007,1435873503,"201051344000955","174011321042388",28.57,36.30,0,319.21,396.45,79.1,74.4,0.667,164735.9,164735.9,4831,0,0,0,L,1122011218,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873504,180026.00
07/02/2015 17:45,1,2.844,ACTIVE,216.6,328.32,60.03,1435873503,"040051121000195","174011321042388",24.84,36,0.307,304.71,449.99,70.3,66.1,0.333,37840.2,37856.2,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873506,180027.00
07/02/2015 17:45,2,3.174,ACTIVE,215.09,348.36,59.981,1435873503,"274151322000095","174011321042388",28.21,46.20,0,333.93,370.30,90.6,85.5,0.331,463815.7,463815.7,5747,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873507,180028.00
07/02/2015 17:45,2,2.785,ACTIVE,215.09,348.96,59.981,1435873503,"201051344000868","174011321042388",28.55,32.00,0,318.00,397.35,80.5,75.8,0.362,151058.2,151058.2,4839,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873508,180029.00
07/02/2015 17:45,2,2.779,ACTIVE,216.45,350.17,59.986,1435873503,"201051344000853","174011321042388",28.65,32.60,0,321.31,399.16,80.7,76.0,0.389,157327.4,157327.4,4839,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873508,180030.00
07/02/2015 17:45,2,2.756,ACTIVE,215.77,360.38,59.991,1435873503,"201051344000582","174011321042388",28.29,34.80,0,318.91,397.66,78.9,74.2,0.654,157606.6,157606.6,4827,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873509,180031.00
07/02/2015 17:45,1,2.834,ACTIVE,216.5,342.73,60.03,1435873503,"040051121000097","174011321042388",25.35,37,0.312,308.86,352.97,71.5,67.6,0.341,35934.600000024,35951,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873511,180032.00
07/02/2015 17:45,2,2.773,ACTIVE,215.77,348.66,59.981,1435873503,"201051344000469","174011321042388",28.73,31.30,0,317.40,398.26,80.7,75.9,0.402,152586.9,152586.9,4832,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873512,180033.00
07/02/2015 17:45,2,2.840,ACTIVE,215.77,348.96,60.007,1435873503,"201051344000988","174011321042388",28.01,33.50,0,318.00,398.56,80.6,75.9,0.376,152204.0,152204.0,4832,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873512,180034.00
07/02/2015 17:45,2,2.795,ACTIVE,215.77,347.16,59.981,1435873503,"201051344001158","174011321042388",28.31,33.50,0,318.30,397.35,80.1,75.4,0.371,158305.0,158305.0,4830,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873513,180035.00
07/02/2015 17:45,2,2.830,ACTIVE,215.32,347.46,59.981,1435873503,"201051344001025","174011321042388",28.49,37.00,0,321.01,398.56,81.8,77.0,0.371,161705.4,161705.4,4826,0,0,0,L,1122011218,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873514,180036.00
07/02/2015 17:45,1,2.100,ACTIVE,216.1,346.52,60.03,1435873503,"033051125000118","174011321042388",38.67,36,0.355,317.57,356.22,80.8,76.2,0.374,39959.499999976,39978.1,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873516,180037.00
07/02/2015 17:45,2,2.793,ACTIVE,215.77,360.08,60.002,1435873503,"201051344000569","174011321042388",28.17,33.00,0,317.70,397.66,79.7,75.0,0.672,165235.8,165235.8,4838,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873517,180038.00
07/02/2015 17:45,2,1.988,ACTIVE,215.77,412.08,59.970,1435873503,"274151322000094","174011321042388",37.67,43.60,0,382.63,449.65,76.5,71.9,0.539,349455.9,349455.9,6207,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873518,180039.00
07/02/2015 17:45,1,2.843,ACTIVE,216.5,336.08,60.00,1435873503,"040051121000068","174011321042388",23.29,35,0.285,302.21,451.40,65.9,61.5,0.317,34630.400000024,34644.900000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873519,180040.00
07/02/2015 17:45,2,2.811,ACTIVE,215.77,346.26,59.970,1435873503,"201051344000458","174011321042388",28.25,33.80,0,317.70,398.26,80.5,75.7,0.393,161038.9,161038.9,4833,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873520,180041.00
07/02/2015 17:45,2,2.922,ACTIVE,215.32,352.27,59.959,1435873503,"274151322000087","174011321042388",27.25,63.70,0,330.03,387.14,80.6,75.9,0.301,420094.5,420094.5,5716,0,0,0,L,1151911521,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873521,180042.00
07/02/2015 17:45,2,2.967,ACTIVE,215.09,347.46,59.965,1435873503,"274151322000052","174011321042388",27.89,47.80,0,330.63,386.83,83.8,78.9,0.318,449118.5,449118.5,6118,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873522,180043.00
07/02/2015 17:45,2,2.801,ACTIVE,215.32,348.36,59.970,1435873503,"201051344001145","174011321042388",28.55,35.40,0,322.81,398.86,81.0,76.3,0.371,166198.7,166198.7,4841,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873523,180044.00
07/02/2015 17:45,2,2.785,ACTIVE,215.09,358.88,59.965,1435873503,"201051344000685","174011321042388",28.15,35.40,0,316.80,397.35,79.3,74.6,0.712,165280.2,165280.2,4843,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873523,180045.00
07/02/2015 17:45,2,2.898,ACTIVE,215.54,350.77,59.975,1435873503,"274151322000088","174011321042388",27.75,43.60,0,331.83,386.83,81.5,76.8,0.305,430271.3,430271.3,5730,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873524,180046.00
07/02/2015 17:45,2,2.742,ACTIVE,215.32,359.78,59.986,1435873503,"201051344000438","174011321042388",28.53,36.50,0,320.11,397.96,79.2,74.6,0.667,165381.0,165381.0,4826,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873525,180047.00
07/02/2015 17:45,2,2.805,ACTIVE,215.32,347.16,59.970,1435873503,"201051344001135","174011321042388",28.27,35.40,0,320.11,396.75,80.3,75.6,0.354,156702.7,156702.7,4817,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873526,180048.00
07/02/2015 17:45,2,2.738,ACTIVE,215.32,359.18,59.970,1435873503,"201051344000417","174011321042388",28.37,37.80,0,319.51,397.66,78.7,74.0,0.667,161074.5,161074.5,4826,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873527,180049.00
07/02/2015 17:45,2,2.787,ACTIVE,214.87,346.86,59.975,1435873503,"201051344000594","174011321042388",28.67,38.40,0,318.30,398.56,81.0,76.2,0.384,161411.5,161411.5,4826,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873528,180050.00
07/02/2015 17:45,2,3.037,ACTIVE,215.54,342.65,59.970,1435873503,"274151322000083","174011321042388",27.71,47.00,0,330.93,387.44,85.2,80.3,0.345,445299.9,445299.9,6136,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873529,180051.00
07/02/2015 17:45,2,2.881,ACTIVE,215.77,348.06,59.975,1435873503,"201051344000585","174011321042388",28.65,36.00,0,323.11,396.75,83.6,78.7,0.389,160402.8,160402.8,4826,0,0,0,L,1122011218,0,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873530,180052.00
07/02/2015 17:45,2,2.943,ACTIVE,215.54,354.97,59.938,1435873503,"274151322000054","174011321042388",27.87,44.50,0,330.33,388.04,83.0,78.2,0.318,440412.0,440412.0,5718,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873531,180053.00
07/02/2015 17:45,2,2.775,ACTIVE,215.54,347.76,59.975,1435873503,"201051344001203","174011321042388",28.73,36.50,0,317.10,399.16,80.7,76.0,0.384,161576.0,161576.0,4830,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873532,180054.00
07/02/2015 17:45,2,2.799,ACTIVE,214.87,346.56,59.975,1435873503,"201051344000646","174011321042388",28.27,35.60,0,317.40,397.96,80.1,75.4,0.380,158850.2,158850.2,4821,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873532,180055.00
07/02/2015 17:45,2,1.926,ACTIVE,216.45,431.32,59.965,1435873503,"274151322000068","174011321042388",38.78,45.30,0,379.62,448.15,75.5,70.9,0.508,348515.1,348515.1,5816,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873533,180056.00
07/02/2015 17:45,2,3.109,ACTIVE,215.77,351.07,59.975,1435873503,"274151322000076","174011321042388",28.65,47.50,0,334.84,369.40,90.1,85.1,0.340,469595.1,469595.1,6121,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873535,180057.00
07/02/2015 17:45,1,1.615,ACTIVE,216.1,402.70,60.03,1435873503,"033051125000132","174011321042388",36.25,35,0.293,302.63,448.30,58.2,49.4,0.121,30063.100000024,30076.100000024,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873536,180058.00
07/02/2015 17:45,1,2.106,ACTIVE,216.5,351.44,60.00,1435873503,"033051125000150","174011321042388",38.29,36,0.355,318.16,355.02,80.2,76.5,0.377,40000.300000012,40018.900000012,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873537,180059.00
07/02/2015 17:45,2,2.836,ACTIVE,215.32,347.46,59.970,1435873503,"201051344000890","174011321042388",28.03,38.60,0,318.91,398.86,80.5,75.8,0.362,163094.8,163094.8,4829,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873538,180060.00
07/02/2015 17:45,2,2.787,ACTIVE,216.00,347.46,59.949,1435873503,"201051344000900","174011321042388",28.78,32.20,0,318.61,398.56,81.2,76.4,0.393,163364.2,163364.2,4841,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873539,180061.00
07/02/2015 17:45,2,2.766,ACTIVE,215.77,348.36,59.970,1435873503,"201051344000633","174011321042388",28.77,35.60,0,317.10,397.96,80.6,75.9,0.362,153022.1,153022.1,4838,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873540,180062.00
07/02/2015 17:45,1,2.790,ACTIVE,216.8,324.96,60.03,1435873503,"040051121000185","174011321042388",25.08,36,0.303,305.96,449.85,69.6,65.4,0.326,35390.899999999,35406.699999999,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873541,180063.00
07/02/2015 17:45,2,2.803,ACTIVE,216.22,348.66,59.970,1435873503,"201051344000983","174011321042388",28.84,33.80,0,322.21,398.86,82.0,77.2,0.393,160313.4,160313.4,4840,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873542,180064.00
07/02/2015 17:45,2,2.807,ACTIVE,215.77,347.46,59.970,1435873503,"201051344000917","174011321042388",28.51,35.60,0,319.21,397.35,81.0,76.2,0.389,163568.2,163568.2,4841,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873543,180065.00
07/02/2015 17:45,1,2.843,ACTIVE,216.7,329.67,60.03,1435873503,"040051121000116","174011321042388",25.50,34,0.310,303.18,450.27,72.1,67.0,0.336,35324.600000024,35340.900000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873544,180066.00
07/02/2015 17:45,1,1.669,ACTIVE,217.3,338.19,60.03,1435873503,"033051125000135","174011321042388",35.40,35,0.358,302.28,450.23,58.8,64.2,0.372,29912.70000001,29925.80000001,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873545,180067.00
07/02/2015 17:45,2,2.754,ACTIVE,216.22,359.78,59.970,1435873503,"201051344000648","174011321042388",28.61,32.40,0,316.50,398.26,79.7,75.0,0.663,159402.5,159402.5,4833,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873547,180068.00
07/02/2015 17:45,2,2.729,ACTIVE,216.00,360.08,59.981,1435873503,"201051344001093","174011321042388",28.63,34.50,0,318.91,397.05,79.2,74.5,0.658,161708.2,161708.2,4832,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873547,180069.00
07/02/2015 17:45,2,2.840,ACTIVE,216.67,348.36,59.975,1435873503,"201051344000645","174011321042388",28.11,33.00,0,319.21,397.66,80.9,76.1,0.367,159927.5,159927.5,4841,0,0,0,L,1122011218,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873548,180070.00
07/02/2015 17:45,2,2.947,ACTIVE,215.77,351.97,59.959,1435873503,"274151322000085","174011321042388",28.19,44.30,0,331.23,387.14,84.2,79.3,0.318,442628.7,442628.7,6120,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873549,180071.00
07/02/2015 17:45,2,2.777,ACTIVE,216.00,348.66,59.981,1435873503,"201051344000651","174011321042388",28.61,35.60,0,319.81,397.96,80.6,75.8,0.362,159294.5,159294.5,4828,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873550,180072.00
07/02/2015 17:45,2,2.828,ACTIVE,215.77,346.56,59.981,1435873503,"201051344000867","174011321042388",28.29,33.80,0,317.70,397.35,81.1,76.3,0.376,151698.4,151698.4,4842,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873551,180073.00
07/02/2015 17:45,1,2.863,ACTIVE,216.3,367.46,60.03,1435873503,"040051121000095","174011321042388",23.08,35,0.308,300.55,448.75,65.7,48.4,0.395,35214.9,35228.7,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873552,180074.00
07/02/2015 17:45,2,2.748,ACTIVE,215.32,345.96,59.981,1435873503,"201051344001230","174011321042388",28.86,36.30,0,317.70,395.55,80.4,75.7,0.384,162811.4,162811.4,4844,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873554,180075.00
07/02/2015 17:45,2,2.770,ACTIVE,216.45,348.06,59.981,1435873503,"201051344000576","174011321042388",28.57,31.50,0,317.70,398.56,80.1,75.4,0.367,159195.1,159195.1,4846,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873555,180076.00
07/02/2015 17:45,2,2.830,ACTIVE,216.22,347.46,59.975,1435873503,"201051344000579","174011321042388",28.57,35.80,0,319.81,398.26,81.9,77.1,0.384,165567.6,165567.6,4832,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435873556,180077.00
07/02/2015 18:00,2,2.299,ACTIVE,211.93,354.97,59.975,1435874404,"201051344000955","174011321042388",28.47,35.00,0,325.52,393.75,66.3,62.1,0.557,164753.4,164753.4,4832,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874405,180078.00
07/02/2015 18:00,1,2.492,ACTIVE,214.1,429.39,60.03,1435874404,"040051121000195","174011321042388",22.06,35,0.295,290.61,448.59,54.7,59.5,0.086,37856.2,37870.9,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874406,180079.00
07/02/2015 18:00,2,2.629,ACTIVE,212.83,366.40,60.002,1435874404,"274151322000095","174011321042388",28.43,43.60,0,324.02,384.43,75.6,71.0,0.513,463835.8,463835.8,5748,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874407,180080.00
07/02/2015 18:00,2,2.322,ACTIVE,212.38,356.78,59.970,1435874404,"201051344000868","174011321042388",28.63,30.80,0,317.70,395.25,67.3,63.0,0.544,151076.0,151076.0,4840,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874408,180081.00
07/02/2015 18:00,2,2.322,ACTIVE,213.51,358.58,59.970,1435874404,"201051344000853","174011321042388",28.65,31.80,0,322.81,397.05,67.4,63.1,0.592,157345.2,157345.2,4840,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874409,180082.00
07/02/2015 18:00,2,2.307,ACTIVE,212.83,356.78,59.975,1435874404,"201051344000582","174011321042388",28.27,33.30,0,325.22,396.75,66.0,61.8,0.566,157624.0,157624.0,4828,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874410,180083.00
07/02/2015 18:00,1,2.496,ALERT,214.6,320.74,60.03,1435874404,"040051121000097","174011321042388",21.58,36,0.340,291.69,452.15,53.6,51.6,0.340,35951,35966.100000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1435874411,180084.00
07/02/2015 18:00,2,2.305,ACTIVE,212.83,358.88,59.986,1435874404,"201051344000469","174011321042388",28.80,30.00,0,316.50,396.15,67.3,63.0,0.570,152604.7,152604.7,4833,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874412,180085.00
07/02/2015 18:00,2,2.346,ACTIVE,212.83,358.88,59.991,1435874404,"201051344000988","174011321042388",28.27,32.00,0,317.10,396.45,67.2,63.0,0.552,152221.8,152221.8,4833,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874413,180086.00
07/02/2015 18:00,2,2.338,ACTIVE,212.61,358.28,60.007,1435874404,"201051344001158","174011321042388",28.25,32.60,0,318.61,395.55,66.9,62.6,0.561,158322.6,158322.6,4831,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874414,180087.00
07/02/2015 18:00,2,2.350,ACTIVE,212.61,356.48,59.996,1435874404,"201051344001025","174011321042388",28.69,35.00,0,319.81,395.55,68.3,64.0,0.561,161723.4,161723.4,4827,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874415,180088.00
07/02/2015 18:00,1,1.753,ACTIVE,214.2,343.09,60.03,1435874404,"033051125000118","174011321042388",38.49,35,0.299,303.63,355.60,67.1,62.9,0.324,39978.1,39995.700000024,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874416,180089.00
07/02/2015 18:00,2,2.291,ACTIVE,212.61,359.18,60.002,1435874404,"201051344000569","174011321042388",28.69,32.20,0,319.81,395.55,66.6,62.4,0.552,165253.4,165253.4,4839,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874417,180090.00
07/02/2015 18:00,2,1.686,ACTIVE,212.16,407.57,59.996,1435874404,"274151322000094","174011321042388",37.27,41.80,0,385.03,454.46,63.6,59.5,0.438,349472.6,349472.6,6208,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874418,180091.00
07/02/2015 18:00,1,2.342,ACTIVE,214.5,350.50,60.07,1435874404,"040051121000068","174011321042388",23.46,34,0.288,289.82,451.16,54.7,43.2,0.350,34644.900000024,34658.900000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874419,180092.00
07/02/2015 18:00,2,2.336,ACTIVE,212.61,359.48,60.002,1435874404,"201051344000458","174011321042388",28.29,32.60,0,317.40,396.15,67.0,62.7,0.583,161056.6,161056.6,4834,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874420,180093.00
07/02/2015 18:00,2,2.434,ACTIVE,211.93,348.36,60.012,1435874404,"274151322000087","174011321042388",27.25,60.80,0,324.62,385.93,67.1,62.9,0.460,420112.2,420112.2,5717,0,0,0,L,1151911521,0,122.01,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874421,180094.00
07/02/2015 18:00,2,2.480,ACTIVE,212.16,348.96,60.007,1435874404,"274151322000052","174011321042388",27.75,45.00,0,324.62,384.43,69.8,65.4,0.464,449136.9,449136.9,6119,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874422,180095.00
07/02/2015 18:00,2,2.367,ACTIVE,212.61,357.08,60.012,1435874404,"201051344001145","174011321042388",28.11,33.50,0,318.91,395.25,67.4,63.1,0.561,166216.5,166216.5,4842,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874423,180096.00
07/02/2015 18:00,2,2.307,ACTIVE,212.16,358.28,60.012,1435874404,"201051344000685","174011321042388",28.23,34.00,0,325.82,393.75,65.9,61.7,0.592,165297.6,165297.6,4844,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874424,180097.00
07/02/2015 18:00,2,2.398,ACTIVE,211.93,357.38,60.007,1435874404,"274151322000088","174011321042388",27.75,41.00,0,326.12,386.23,67.4,63.1,0.473,430289.2,430289.2,5731,0,0,0,L,1151911521,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874425,180098.00
07/02/2015 18:00,2,2.291,ACTIVE,212.38,357.68,60.023,1435874404,"201051344000438","174011321042388",28.41,35.40,0,325.82,394.05,65.9,61.7,0.552,165398.4,165398.4,4827,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874426,180099.00
07/02/2015 18:00,2,2.328,ACTIVE,211.93,357.08,60.012,1435874404,"201051344001135","174011321042388",28.39,33.80,0,318.91,394.65,67.0,62.7,0.552,156720.3,156720.3,4818,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874426,180100.00
07/02/2015 18:00,2,2.307,ACTIVE,212.16,357.68,60.018,1435874404,"201051344000417","174011321042388",28.11,36.30,0,324.32,393.75,65.7,61.5,0.552,161091.9,161091.9,4827,0,0,0,L,1122011218,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874427,180101.00
07/02/2015 18:00,2,2.344,ACTIVE,211.93,357.08,60.023,1435874404,"201051344000594","174011321042388",28.39,36.80,0,316.50,395.85,67.4,63.1,0.561,161429.3,161429.3,4827,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874428,180102.00
07/02/2015 18:00,2,2.473,ACTIVE,212.38,349.86,60.018,1435874404,"274151322000083","174011321042388",28.23,44.00,0,325.22,384.43,70.6,66.2,0.513,445318.6,445318.6,6137,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874429,180103.00
07/02/2015 18:00,2,2.439,ACTIVE,212.83,360.38,60.012,1435874404,"201051344000585","174011321042388",28.25,34.00,0,317.40,395.55,69.8,65.5,0.583,160421.1,160421.1,4827,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874430,180104.00
07/02/2015 18:00,2,2.455,ACTIVE,213.06,357.98,60.023,1435874404,"274151322000054","174011321042388",27.71,41.00,0,324.92,385.03,69.0,64.7,0.468,440430.2,440430.2,5719,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874431,180105.00
07/02/2015 18:00,2,2.328,ACTIVE,212.38,356.78,60.018,1435874404,"201051344001203","174011321042388",28.51,35.00,0,316.80,395.25,67.3,63.0,0.592,161593.7,161593.7,4831,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874432,180106.00
07/02/2015 18:00,2,2.312,ACTIVE,211.93,358.28,60.023,1435874404,"201051344000646","174011321042388",28.43,34.30,0,316.20,394.35,66.5,62.3,0.561,158867.7,158867.7,4822,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874433,180107.00
07/02/2015 18:00,2,1.643,ACTIVE,213.51,421.40,60.018,1435874404,"274151322000068","174011321042388",38.11,43.40,0,381.42,448.45,63.6,59.4,0.424,348531.8,348531.8,5817,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874434,180108.00
07/02/2015 18:00,2,2.580,ACTIVE,213.29,361.89,60.012,1435874404,"274151322000076","174011321042388",28.57,44.50,0,328.22,384.43,74.6,70.1,0.535,469614.8,469614.8,6122,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874435,180109.00
07/02/2015 18:00,1,1.444,ACTIVE,214.0,378.19,60.07,1435874404,"033051125000132","174011321042388",34.18,34,0.288,291.01,449.44,49.1,48.2,0.328,30076.100000024,30088.400000024,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874436,180110.00
07/02/2015 18:00,1,1.740,ACTIVE,214.4,331.65,60.07,1435874404,"033051125000150","174011321042388",38.23,35,0.297,303.89,354.95,66.2,62.7,0.324,40018.900000012,40036.600000012,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874437,180111.00
07/02/2015 18:00,2,2.330,ACTIVE,211.93,355.28,60.018,1435874404,"201051344000890","174011321042388",28.39,36.50,0,319.21,394.95,67.1,62.8,0.548,163112.4,163112.4,4830,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874438,180112.00
07/02/2015 18:00,2,2.314,ACTIVE,212.61,358.88,60.018,1435874404,"201051344000900","174011321042388",28.55,30.80,0,319.81,396.45,67.0,62.7,0.552,163381.9,163381.9,4842,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874439,180113.00
07/02/2015 18:00,2,2.309,ACTIVE,212.38,359.48,60.012,1435874404,"201051344000633","174011321042388",28.43,34.00,0,318.91,395.25,66.5,62.3,0.579,153039.6,153039.6,4839,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874440,180114.00
07/02/2015 18:00,1,2.158,ACTIVE,214.3,341.72,60.07,1435874404,"040051121000185","174011321042388",26.03,36,0.351,288.16,449.50,55.9,54.2,0.385,35406.699999999,35421.499999999,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874441,180115.00
07/02/2015 18:00,2,2.332,ACTIVE,212.61,357.68,60.018,1435874404,"201051344000983","174011321042388",28.69,32.00,0,319.21,394.65,67.8,63.5,0.575,160331.3,160331.3,4841,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874442,180116.00
07/02/2015 18:00,2,2.332,ACTIVE,212.38,358.58,60.002,1435874404,"201051344000917","174011321042388",28.37,34.00,0,318.30,394.95,67.0,62.7,0.570,163585.9,163585.9,4842,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874443,180117.00
07/02/2015 18:00,1,2.467,ACTIVE,213.6,333.79,60.03,1435874404,"040051121000116","174011321042388",23.55,33,0.314,287.19,449.01,57.8,58.4,0.392,35340.900000024,35355.700000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874444,180118.00
07/02/2015 18:00,1,1.462,ACTIVE,214.1,409.42,60.07,1435874404,"033051125000135","174011321042388",33.45,35,0.298,291.91,450.44,48.6,37.2,0.127,29925.80000001,29938.20000001,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874445,180119.00
07/02/2015 18:00,2,2.273,ACTIVE,212.83,356.48,59.986,1435874404,"201051344000648","174011321042388",28.65,31.50,0,318.00,396.75,66.0,61.7,0.579,159419.9,159419.9,4834,0,0,0,L,1122011218,0,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874446,180120.00
07/02/2015 18:00,2,2.254,ACTIVE,212.61,358.28,60.018,1435874404,"201051344001093","174011321042388",28.59,33.30,0,325.52,394.05,65.3,61.1,0.535,161725.5,161725.5,4833,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874447,180121.00
07/02/2015 18:00,2,2.314,ACTIVE,213.06,356.18,60.002,1435874404,"201051344000645","174011321042388",28.39,32.00,0,321.01,395.25,66.5,62.3,0.526,159945.1,159945.1,4842,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874449,180122.00
07/02/2015 18:00,2,2.422,ACTIVE,212.16,363.99,60.044,1435874404,"274151322000085","174011321042388",28.15,41.00,0,327.02,384.43,69.1,64.8,0.464,442647.0,442647.0,6121,0,0,0,L,1151911521,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874450,180123.00
07/02/2015 18:00,2,2.299,ACTIVE,212.61,357.38,60.018,1435874404,"201051344000651","174011321042388",28.45,33.80,0,320.41,395.25,66.2,62.0,0.539,159312.0,159312.0,4829,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874450,180124.00
07/02/2015 18:00,2,2.340,ACTIVE,212.38,357.08,60.034,1435874404,"201051344000867","174011321042388",28.11,32.40,0,317.40,394.65,66.6,62.4,0.561,151716.0,151716.0,4843,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874451,180125.00
07/02/2015 18:00,1,2.350,ACTIVE,214.1,392.15,60.07,1435874404,"040051121000095","174011321042388",23.21,34,0.294,285.99,448.63,54.3,45.0,0.269,35228.7,35241.8,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874453,180126.00
07/02/2015 18:00,2,2.268,ACTIVE,211.93,355.88,60.012,1435874404,"201051344001230","174011321042388",28.78,34.50,0,318.61,393.45,66.1,61.9,0.552,162828.8,162828.8,4845,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874454,180127.00
07/02/2015 18:00,2,2.289,ACTIVE,212.83,358.58,60.012,1435874404,"201051344000576","174011321042388",28.37,30.80,0,318.00,397.05,65.8,61.6,0.521,159212.5,159212.5,4847,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874455,180128.00
07/02/2015 18:00,2,2.357,ACTIVE,212.83,356.48,60.012,1435874404,"201051344000579","174011321042388",28.21,34.30,0,321.01,395.85,67.4,63.1,0.544,165585.4,165585.4,4833,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435874456,180129.00
07/02/2015 18:15,2,1.648,ACTIVE,212.38,349.56,59.970,1435875304,"201051344000955","174011321042388",27.99,33.50,0,333.63,386.53,46.8,43.2,0.398,164766.9,164766.9,4833,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875305,180130.00
