ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 18:15,1,1.577,ACTIVE,214.8,395.31,60.03,1435875304,"040051121000195","174011321042388",24.95,34,0.231,302.43,448.69,39.1,40.1,0.089,37870.9,37882.3,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875306,180131.00
07/02/2015 18:15,2,1.762,ACTIVE,212.83,351.37,59.959,1435875304,"274151322000095","174011321042388",28.65,40.20,0,335.14,382.63,51.1,47.4,0.336,463851.2,463851.2,5749,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875307,180132.00
07/02/2015 18:15,2,1.652,ACTIVE,212.61,349.86,59.981,1435875304,"201051344000868","174011321042388",28.23,29.50,0,334.54,388.34,47.2,43.7,0.384,151089.7,151089.7,4841,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875308,180133.00
07/02/2015 18:15,2,1.641,ACTIVE,213.74,351.97,59.933,1435875304,"201051344000853","174011321042388",28.43,30.30,0,335.74,390.44,47.3,43.7,0.393,157358.9,157358.9,4841,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875309,180134.00
07/02/2015 18:15,2,1.631,ACTIVE,213.29,350.47,59.970,1435875304,"201051344000582","174011321042388",28.07,32.00,0,333.93,389.24,46.4,42.8,0.380,157637.4,157637.4,4829,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875310,180135.00
07/02/2015 18:15,1,1.602,ACTIVE,215.2,379.97,60.00,1435875304,"040051121000097","174011321042388",25.61,34,0.266,304.04,449.59,40.8,32.8,0.216,35966.100000024,35977.800000012,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875311,180136.00
07/02/2015 18:15,2,1.643,ACTIVE,213.06,351.97,59.959,1435875304,"201051344000469","174011321042388",28.51,28.50,0,335.14,390.14,47.5,43.9,0.398,152618.4,152618.4,4834,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875312,180137.00
07/02/2015 18:15,2,1.660,ACTIVE,212.83,351.97,59.965,1435875304,"201051344000988","174011321042388",28.09,30.50,0,334.54,391.04,47.3,43.7,0.384,152235.4,152235.4,4834,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875313,180138.00
07/02/2015 18:15,2,1.643,ACTIVE,213.06,350.17,59.965,1435875304,"201051344001158","174011321042388",28.35,31.30,0,335.14,389.54,47.2,43.6,0.398,158336.2,158336.2,4832,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875314,180139.00
07/02/2015 18:15,2,1.654,ACTIVE,212.61,349.86,59.970,1435875304,"201051344001025","174011321042388",28.67,33.00,0,334.54,388.94,48.1,44.5,0.393,161737.3,161737.3,4828,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875315,180140.00
07/02/2015 18:15,1,1.202,ACTIVE,214.8,335.11,60.03,1435875304,"033051125000118","174011321042388",38.48,34,0.283,298.87,449.67,46.0,46.6,0.336,39995.700000024,40007.999999976,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875316,180141.00
07/02/2015 18:15,2,1.639,ACTIVE,213.06,351.07,59.965,1435875304,"201051344000569","174011321042388",28.55,30.80,0,335.44,388.94,47.4,43.8,0.398,165266.9,165266.9,4840,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875317,180142.00
07/02/2015 18:15,2,1.125,ACTIVE,213.29,413.59,59.965,1435875304,"274151322000094","174011321042388",37.99,40.00,0,335.74,441.84,43.0,39.6,0.292,349485.3,349485.3,6209,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875318,180143.00
07/02/2015 18:15,1,1.632,ACTIVE,214.6,347.11,60.00,1435875304,"040051121000068","174011321042388",23.22,33,0.241,304.46,448.99,37.7,38.6,0.235,34658.900000024,34669.499999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875319,180144.00
07/02/2015 18:15,2,1.650,ACTIVE,213.29,348.96,59.959,1435875304,"201051344000458","174011321042388",28.45,31.30,0,333.93,388.64,47.6,44.0,0.389,161070.2,161070.2,4835,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875320,180145.00
07/02/2015 18:15,2,1.674,ACTIVE,213.74,351.07,59.959,1435875304,"274151322000087","174011321042388",27.57,57.30,0,334.24,378.12,46.7,43.2,0.314,420125.8,420125.8,5718,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875321,180146.00
07/02/2015 18:15,2,1.723,ACTIVE,213.74,350.77,59.959,1435875304,"274151322000052","174011321042388",27.77,42.00,0,334.54,379.62,48.5,44.9,0.345,449151.1,449151.1,6120,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875322,180147.00
07/02/2015 18:15,2,1.658,ACTIVE,213.06,350.17,59.986,1435875304,"201051344001145","174011321042388",28.53,32.00,0,335.44,388.94,47.9,44.3,0.402,166230.2,166230.2,4843,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875322,180148.00
07/02/2015 18:15,2,1.629,ACTIVE,213.06,350.77,59.970,1435875304,"201051344000685","174011321042388",28.15,32.60,0,333.93,386.83,46.5,42.9,0.415,165311.0,165311.0,4845,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875323,180149.00
07/02/2015 18:15,2,1.660,ACTIVE,213.29,347.16,59.986,1435875304,"274151322000088","174011321042388",27.79,38.80,0,334.84,380.52,46.7,43.1,0.301,430302.8,430302.8,5732,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875324,180150.00
07/02/2015 18:15,2,1.631,ACTIVE,213.06,350.17,59.959,1435875304,"201051344000438","174011321042388",28.35,33.80,0,334.54,388.94,46.8,43.3,0.398,165411.8,165411.8,4828,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875325,180151.00
07/02/2015 18:15,2,1.664,ACTIVE,212.83,349.56,59.965,1435875304,"201051344001135","174011321042388",28.47,32.20,0,334.54,387.44,48.0,44.4,0.393,156734.0,156734.0,4819,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875326,180152.00
07/02/2015 18:15,2,1.652,ACTIVE,212.83,350.47,59.970,1435875304,"201051344000417","174011321042388",28.07,34.80,0,333.93,387.44,47.0,43.4,0.384,161105.2,161105.2,4828,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875327,180153.00
07/02/2015 18:15,2,1.658,ACTIVE,212.38,349.86,59.975,1435875304,"201051344000594","174011321042388",28.59,35.00,0,329.43,386.83,48.0,44.5,0.393,161442.9,161442.9,4828,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875328,180154.00
07/02/2015 18:15,2,1.727,ACTIVE,213.96,352.87,59.938,1435875304,"274151322000083","174011321042388",27.97,41.00,0,334.24,382.93,48.9,45.2,0.345,445332.8,445332.8,6138,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875329,180155.00
07/02/2015 18:15,2,1.736,ACTIVE,213.06,351.07,59.970,1435875304,"201051344000585","174011321042388",28.31,32.40,0,334.54,390.14,49.8,46.2,0.411,160435.3,160435.3,4828,0,0,0,L,1122011218,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875330,180156.00
07/02/2015 18:15,2,1.719,ACTIVE,213.29,348.66,59.954,1435875304,"274151322000054","174011321042388",27.67,38.60,0,334.54,382.03,48.2,44.6,0.336,440444.1,440444.1,5720,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875331,180157.00
07/02/2015 18:15,2,1.684,ACTIVE,213.06,349.86,59.970,1435875304,"201051344001203","174011321042388",28.27,33.00,0,334.84,389.24,48.2,44.6,0.415,161607.4,161607.4,4832,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875331,180158.00
07/02/2015 18:15,2,1.660,ACTIVE,212.83,350.77,59.970,1435875304,"201051344000646","174011321042388",28.37,32.80,0,329.13,386.23,47.7,44.1,0.398,158881.2,158881.2,4823,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875332,180159.00
07/02/2015 18:15,2,1.176,ACTIVE,214.41,407.57,59.965,1435875304,"274151322000068","174011321042388",37.29,41.50,0,337.84,440.64,44.4,40.9,0.278,348544.5,348544.5,5818,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875333,180160.00
07/02/2015 18:15,2,1.797,ACTIVE,214.64,346.86,59.965,1435875304,"274151322000076","174011321042388",28.65,41.00,0,336.94,383.23,52.1,48.4,0.362,469630.0,469630.0,6123,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875334,180161.00
07/02/2015 18:15,1,1.041,ACTIVE,215.0,368.16,60.03,1435875304,"033051125000132","174011321042388",32.15,33,0.199,316.74,440.86,33.3,22.8,0.155,30088.400000024,30097.400000024,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875335,180162.00
07/02/2015 18:15,1,1.192,ACTIVE,214.7,376.12,60.00,1435875304,"033051125000150","174011321042388",38.34,34,0.300,302.56,451.51,45.5,46.6,0.235,40036.600000012,40048.900000012,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875337,180163.00
07/02/2015 18:15,2,1.654,ACTIVE,213.06,349.56,59.975,1435875304,"201051344000890","174011321042388",28.51,35.00,0,333.93,387.44,47.8,44.2,0.380,163126.0,163126.0,4831,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875338,180164.00
07/02/2015 18:15,2,1.629,ACTIVE,213.29,351.07,59.970,1435875304,"201051344000900","174011321042388",28.53,29.50,0,334.54,389.54,47.1,43.5,0.380,163395.4,163395.4,4843,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875339,180165.00
07/02/2015 18:15,2,1.654,ACTIVE,213.74,351.97,59.981,1435875304,"201051344000633","174011321042388",28.17,32.60,0,332.13,389.84,47.2,43.6,0.389,153053.1,153053.1,4840,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875339,180166.00
07/02/2015 18:15,1,1.605,ACTIVE,215.3,404.06,60.03,1435875304,"040051121000185","174011321042388",24.00,34,0.228,304.44,448.62,38.3,29.3,0.077,35421.499999999,35432.399999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875341,180167.00
07/02/2015 18:15,2,1.666,ACTIVE,213.51,350.47,59.975,1435875304,"201051344000983","174011321042388",28.80,30.50,0,335.44,388.34,48.6,45.0,0.407,160345.0,160345.0,4842,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875342,180168.00
07/02/2015 18:15,2,1.664,ACTIVE,213.51,351.07,59.970,1435875304,"201051344000917","174011321042388",28.35,32.40,0,334.54,388.34,47.8,44.2,0.411,163599.4,163599.4,4843,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875343,180169.00
07/02/2015 18:15,1,1.664,ACTIVE,214.9,333.93,60.03,1435875304,"040051121000116","174011321042388",25.38,32,0.258,298.55,447.95,42.0,42.5,0.321,35355.700000024,35367.400000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875344,180170.00
07/02/2015 18:15,1,1.021,ACTIVE,215.7,358.79,60.00,1435875304,"033051125000135","174011321042388",33.16,34,0.187,315.12,442.15,33.7,27.3,0.158,29938.20000001,29947.40000001,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875346,180171.00
07/02/2015 18:15,2,1.631,ACTIVE,213.74,351.07,59.975,1435875304,"201051344000648","174011321042388",28.63,30.00,0,334.84,388.64,47.4,43.8,0.398,159433.3,159433.3,4835,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875347,180172.00
07/02/2015 18:15,2,1.623,ACTIVE,213.51,351.37,59.975,1435875304,"201051344001093","174011321042388",28.71,32.00,0,333.93,387.74,47.2,43.6,0.384,161738.7,161738.7,4834,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875348,180173.00
07/02/2015 18:15,2,1.641,ACTIVE,213.74,350.77,59.970,1435875304,"201051344000645","174011321042388",28.43,30.50,0,333.93,389.54,47.2,43.7,0.393,159958.5,159958.5,4843,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875348,180174.00
07/02/2015 18:15,2,1.699,ACTIVE,213.96,347.46,59.970,1435875304,"274151322000085","174011321042388",28.07,38.60,0,335.74,380.22,48.3,44.7,0.327,442661.0,442661.0,6122,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875349,180175.00
07/02/2015 18:15,2,1.646,ACTIVE,213.51,350.17,59.975,1435875304,"201051344000651","174011321042388",28.25,32.20,0,335.14,388.34,47.2,43.6,0.384,159325.4,159325.4,4830,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875350,180176.00
07/02/2015 18:15,2,1.656,ACTIVE,213.29,349.56,59.975,1435875304,"201051344000867","174011321042388",28.37,31.00,0,333.63,386.23,47.6,44.0,0.380,151729.5,151729.5,4844,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875351,180177.00
07/02/2015 18:15,1,1.674,ACTIVE,214.7,321.91,60.03,1435875304,"040051121000095","174011321042388",22.85,32,0.231,300.87,445.37,38.0,28.3,0.269,35241.8,35252.2,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875353,180178.00
07/02/2015 18:15,2,1.613,ACTIVE,213.06,349.56,59.981,1435875304,"201051344001230","174011321042388",28.69,32.80,0,329.73,383.83,47.0,43.4,0.402,162842.2,162842.2,4846,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875353,180179.00
07/02/2015 18:15,2,1.625,ACTIVE,213.96,351.37,59.986,1435875304,"201051344000576","174011321042388",28.25,29.30,0,334.84,389.54,46.6,43.0,0.384,159225.7,159225.7,4848,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875355,180180.00
07/02/2015 18:15,2,1.680,ACTIVE,213.51,350.77,59.986,1435875304,"201051344000579","174011321042388",28.35,32.60,0,335.74,389.84,48.3,44.7,0.393,165599.1,165599.1,4834,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435875355,180181.00
07/02/2015 18:30,2,1.521,ACTIVE,213.74,350.47,59.986,1435876204,"201051344000955","174011321042388",28.55,31.80,0,331.83,373.61,44.0,40.6,0.367,164777.2,164777.2,4834,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876205,180182.00
07/02/2015 18:30,1,1.467,ACTIVE,215.9,328.09,60.03,1435876204,"040051121000195","174011321042388",25.00,32,0.232,319.70,437.66,36.5,37.4,0.267,37882.3,37890.5,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876206,180183.00
07/02/2015 18:30,2,1.650,ACTIVE,213.96,349.26,59.975,1435876204,"274151322000095","174011321042388",28.73,38.00,0,336.04,373.01,48.0,44.4,0.331,463862.4,463862.4,5750,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876207,180184.00
07/02/2015 18:30,2,1.516,ACTIVE,213.96,351.37,59.981,1435876204,"201051344000868","174011321042388",28.84,28.30,0,329.73,374.21,44.3,40.8,0.354,151100.0,151100.0,4842,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876208,180185.00
07/02/2015 18:30,2,1.529,ACTIVE,214.64,353.77,59.986,1435876204,"201051344000853","174011321042388",28.57,29.00,0,334.24,375.41,44.3,40.8,0.371,157369.2,157369.2,4842,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876209,180186.00
07/02/2015 18:30,2,1.496,ACTIVE,214.41,351.67,60.012,1435876204,"201051344000582","174011321042388",28.57,30.50,0,333.63,375.11,43.3,39.9,0.354,157647.5,157647.5,4830,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876209,180187.00
07/02/2015 18:30,1,1.493,ACTIVE,216.0,371.93,60.03,1435876204,"040051121000097","174011321042388",25.58,33,0.231,322.38,440.22,38.0,29.5,0.192,35977.800000012,35986.300000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876211,180188.00
07/02/2015 18:30,2,1.512,ACTIVE,214.41,352.27,59.991,1435876204,"201051344000469","174011321042388",28.92,27.50,0,333.03,375.41,44.2,40.8,0.371,152628.7,152628.7,4835,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876212,180189.00
07/02/2015 18:30,2,1.529,ACTIVE,213.96,352.57,59.986,1435876204,"201051344000988","174011321042388",28.41,29.00,0,332.73,376.62,44.0,40.6,0.380,152245.7,152245.7,4835,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876213,180190.00
07/02/2015 18:30,2,1.537,ACTIVE,214.19,351.67,59.991,1435876204,"201051344001158","174011321042388",28.23,29.80,0,333.03,375.71,43.9,40.5,0.354,158346.4,158346.4,4833,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876213,180191.00
07/02/2015 18:30,2,1.566,ACTIVE,213.74,350.17,59.986,1435876204,"201051344001025","174011321042388",28.19,31.50,0,333.63,376.31,44.8,41.3,0.362,161747.8,161747.8,4829,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876214,180192.00
07/02/2015 18:30,1,1.104,ACTIVE,215.9,402.28,60.03,1435876204,"033051125000118","174011321042388",38.97,33,0.255,321.34,439.22,42.8,33.1,0.101,40007.999999976,40017.6,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876216,180193.00
07/02/2015 18:30,2,1.523,ACTIVE,214.19,352.57,59.991,1435876204,"201051344000569","174011321042388",28.55,29.30,0,334.24,375.41,44.1,40.6,0.362,165277.2,165277.2,4841,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876216,180194.00
07/02/2015 18:30,2,1.016,ACTIVE,215.09,413.89,59.986,1435876204,"274151322000094","174011321042388",38.88,38.40,0,339.34,434.33,39.5,36.2,0.256,349494.5,349494.5,6210,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876217,180195.00
07/02/2015 18:30,1,1.503,ACTIVE,216.0,368.12,60.03,1435876204,"040051121000068","174011321042388",23.41,32,0.200,318.28,439.94,35.0,26.6,0.220,34669.499999988,34677.3,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876219,180196.00
07/02/2015 18:30,2,1.525,ACTIVE,214.19,351.37,59.996,1435876204,"201051344000458","174011321042388",28.57,29.80,0,333.03,374.81,44.1,40.7,0.376,161080.5,161080.5,4836,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876220,180197.00
07/02/2015 18:30,2,1.559,ACTIVE,214.41,354.07,59.996,1435876204,"274151322000087","174011321042388",27.65,54.30,0,335.44,370.30,43.6,40.2,0.287,420135.9,420135.9,5719,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876221,180198.00
07/02/2015 18:30,2,1.588,ACTIVE,213.74,350.47,59.986,1435876204,"274151322000052","174011321042388",28.07,39.80,0,336.34,371.21,45.1,41.6,0.305,449161.5,449161.5,6121,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876221,180199.00
07/02/2015 18:30,2,1.533,ACTIVE,214.19,351.37,59.996,1435876204,"201051344001145","174011321042388",28.57,30.30,0,333.93,375.71,44.4,40.9,0.349,166240.6,166240.6,4844,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876222,180200.00
07/02/2015 18:30,2,1.500,ACTIVE,213.96,351.07,59.965,1435876204,"201051344000685","174011321042388",28.43,31.00,0,333.03,374.51,43.2,39.8,0.389,165321.0,165321.0,4846,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876223,180201.00
07/02/2015 18:30,2,1.543,ACTIVE,214.41,352.87,59.949,1435876204,"274151322000088","174011321042388",27.79,36.50,0,335.74,370.60,43.5,40.0,0.292,430312.9,430312.9,5733,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876224,180202.00
07/02/2015 18:30,2,1.520,ACTIVE,214.19,351.37,60.018,1435876204,"201051344000438","174011321042388",28.43,32.00,0,333.33,375.11,43.8,40.3,0.362,165421.9,165421.9,4829,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876225,180203.00
07/02/2015 18:30,2,1.541,ACTIVE,213.74,350.77,59.981,1435876204,"201051344001135","174011321042388",28.59,30.50,0,333.03,374.21,44.6,41.2,0.358,156744.3,156744.3,4820,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876226,180204.00
07/02/2015 18:30,2,1.525,ACTIVE,213.96,350.47,59.981,1435876204,"201051344000417","174011321042388",28.33,33.00,0,332.73,374.51,43.8,40.3,0.362,161115.4,161115.4,4829,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876227,180205.00
07/02/2015 18:30,2,1.539,ACTIVE,213.51,350.77,59.970,1435876204,"201051344000594","174011321042388",28.57,33.30,0,331.53,375.11,44.5,41.0,0.362,161453.3,161453.3,4829,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876228,180206.00
07/02/2015 18:30,2,1.578,ACTIVE,215.32,351.07,59.986,1435876204,"274151322000083","174011321042388",28.31,38.60,0,336.04,372.11,45.2,41.7,0.314,445343.3,445343.3,6139,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876229,180207.00
07/02/2015 18:30,2,1.598,ACTIVE,214.19,351.37,59.986,1435876204,"201051344000585","174011321042388",28.41,30.50,0,333.93,376.01,46.0,42.5,0.367,160446.0,160446.0,4829,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876230,180208.00
07/02/2015 18:30,2,1.559,ACTIVE,215.09,357.98,59.981,1435876204,"274151322000054","174011321042388",28.15,36.50,0,336.34,371.51,44.5,41.0,0.305,440454.4,440454.4,5721,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876231,180209.00
07/02/2015 18:30,2,1.523,ACTIVE,214.19,350.77,59.986,1435876204,"201051344001203","174011321042388",28.78,31.50,0,333.03,376.31,44.4,40.9,0.371,161617.7,161617.7,4833,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876232,180210.00
07/02/2015 18:30,2,1.533,ACTIVE,213.51,350.77,59.981,1435876204,"201051344000646","174011321042388",28.37,31.30,0,332.13,374.51,44.1,40.6,0.362,158891.4,158891.4,4824,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876233,180211.00
07/02/2015 18:30,2,1.049,ACTIVE,215.54,413.29,59.986,1435876204,"274151322000068","174011321042388",38.13,39.80,0,339.95,438.53,40.5,37.2,0.265,348553.9,348553.9,5819,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876233,180212.00
07/02/2015 18:30,2,1.646,ACTIVE,215.09,357.98,60.007,1435876204,"274151322000076","174011321042388",28.84,38.80,0,336.94,372.71,48.1,44.5,0.323,469641.2,469641.2,6124,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876234,180213.00
07/02/2015 18:30,1,1.013,ACTIVE,215.9,406.68,60.03,1435876204,"033051125000132","174011321042388",27.37,32,0.148,315.63,440.54,27.5,15.1,0.018,30097.400000024,30103.200000024,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876236,180214.00
07/02/2015 18:30,1,1.111,ACTIVE,215.8,417.52,60.03,1435876204,"033051125000150","174011321042388",38.39,32,0.252,325.73,442.97,42.4,44.7,0.084,40048.900000012,40058.600000012,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876237,180215.00
07/02/2015 18:30,2,1.541,ACTIVE,213.74,350.47,59.975,1435876204,"201051344000890","174011321042388",28.51,33.00,0,332.43,374.51,44.5,41.1,0.362,163136.4,163136.4,4832,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876238,180216.00
07/02/2015 18:30,2,1.512,ACTIVE,214.19,351.97,59.981,1435876204,"201051344000900","174011321042388",28.55,28.30,0,332.43,375.11,43.7,40.3,0.367,163405.6,163405.6,4844,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876239,180217.00
07/02/2015 18:30,2,1.514,ACTIVE,214.19,351.97,59.981,1435876204,"201051344000633","174011321042388",28.71,31.00,0,333.33,375.41,44.0,40.6,0.371,153063.3,153063.3,4841,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876240,180218.00
07/02/2015 18:30,1,1.473,ACTIVE,216.0,369.73,60.03,1435876204,"040051121000185","174011321042388",24.30,32,0.212,319.97,439.03,35.6,27.5,0.215,35432.399999999,35439.999999999,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876241,180219.00
07/02/2015 18:30,2,1.547,ACTIVE,213.96,351.37,59.986,1435876204,"201051344000983","174011321042388",28.67,29.00,0,333.63,375.11,45.0,41.5,0.376,160355.5,160355.5,4843,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876242,180220.00
07/02/2015 18:30,2,1.531,ACTIVE,213.96,350.47,59.975,1435876204,"201051344000917","174011321042388",28.55,31.00,0,333.63,375.11,44.2,40.8,0.367,163609.7,163609.7,4844,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876243,180221.00
07/02/2015 18:30,1,1.520,ACTIVE,215.7,381.42,60.03,1435876204,"040051121000116","174011321042388",25.60,31,0.218,313.14,440.45,38.7,30.5,0.143,35367.400000024,35375.800000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876244,180222.00
07/02/2015 18:30,1,0.998,ACTIVE,216.7,331.70,60.03,1435876204,"033051125000135","174011321042388",28.39,33,0.186,317.35,442.32,28.2,32.3,0.264,29947.40000001,29953.40000001,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876245,180223.00
07/02/2015 18:30,2,1.518,ACTIVE,214.64,350.47,59.981,1435876204,"201051344000648","174011321042388",28.51,28.80,0,334.54,375.41,43.9,40.4,0.362,159443.5,159443.5,4836,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876246,180224.00
07/02/2015 18:30,2,1.531,ACTIVE,214.41,351.37,59.981,1435876204,"201051344001093","174011321042388",28.19,30.50,0,334.24,375.41,43.7,40.3,0.354,161748.9,161748.9,4835,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876247,180225.00
07/02/2015 18:30,2,1.514,ACTIVE,214.64,350.77,59.981,1435876204,"201051344000645","174011321042388",28.61,29.30,0,334.24,375.11,43.8,40.4,0.358,159968.7,159968.7,4844,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876248,180226.00
07/02/2015 18:30,2,1.574,ACTIVE,214.64,349.86,59.975,1435876204,"274151322000085","174011321042388",28.13,36.50,0,337.54,370.60,44.8,41.3,0.301,442671.3,442671.3,6123,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876249,180227.00
07/02/2015 18:30,2,1.523,ACTIVE,214.41,351.07,59.975,1435876204,"201051344000651","174011321042388",28.45,30.50,0,333.93,375.11,44.0,40.6,0.354,159335.6,159335.6,4831,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876250,180228.00
07/02/2015 18:30,2,1.551,ACTIVE,214.41,350.47,59.975,1435876204,"201051344000867","174011321042388",28.25,29.80,0,333.33,374.21,44.3,40.9,0.358,151739.8,151739.8,4845,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876251,180229.00
07/02/2015 18:30,1,1.553,ACTIVE,216.4,394.89,60.00,1435876204,"040051121000095","174011321042388",22.99,31,0.202,316.06,440.64,35.5,25.9,0.086,35252.2,35259.6,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876252,180230.00
07/02/2015 18:30,2,1.510,ACTIVE,213.96,349.56,59.981,1435876204,"201051344001230","174011321042388",28.73,31.50,0,330.63,373.61,44.0,40.5,0.362,162852.4,162852.4,4847,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876253,180231.00
07/02/2015 18:30,2,1.516,ACTIVE,214.87,351.97,59.959,1435876204,"201051344000576","174011321042388",28.39,28.30,0,334.54,375.41,43.6,40.2,0.349,159235.8,159235.8,4849,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876254,180232.00
07/02/2015 18:30,2,1.564,ACTIVE,214.64,352.27,59.975,1435876204,"201051344000579","174011321042388",28.47,31.30,0,334.84,375.41,45.1,41.6,0.371,165609.5,165609.5,4835,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435876255,180233.00
07/02/2015 18:45,2,1.324,ACTIVE,212.83,348.06,60.002,1435877103,"201051344000955","174011321042388",28.47,31.00,0,333.93,370.00,38.2,35.0,0.323,164787.0,164787.0,4835,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877104,180234.00
07/02/2015 18:45,1,1.258,ACTIVE,215.6,362.46,60.03,1435877103,"040051121000195","174011321042388",24.83,32,0.223,319.25,443.29,31.0,28.9,0.147,37890.5,37898.2,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877106,180235.00
07/02/2015 18:45,2,1.438,ACTIVE,213.74,345.96,59.996,1435877103,"274151322000095","174011321042388",28.25,36.30,0,336.64,371.21,41.2,37.8,0.274,463873.2,463873.2,5751,0,0,0,L,1151911521,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877107,180236.00
07/02/2015 18:45,2,1.322,ACTIVE,213.29,348.36,59.991,1435877103,"201051344000868","174011321042388",28.57,27.80,0,334.54,373.01,38.3,35.0,0.296,151109.8,151109.8,4843,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877108,180237.00
07/02/2015 18:45,2,1.326,ACTIVE,213.74,349.56,60.012,1435877103,"201051344000853","174011321042388",28.51,28.50,0,335.44,374.51,38.3,35.0,0.314,157379.1,157379.1,4843,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877108,180238.00
07/02/2015 18:45,2,1.311,ACTIVE,213.51,349.26,59.991,1435877103,"201051344000582","174011321042388",28.15,29.80,0,335.44,373.91,37.4,34.1,0.309,157657.1,157657.1,4831,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877110,180239.00
07/02/2015 18:45,1,1.271,ACTIVE,215.2,370.16,60.03,1435877103,"040051121000097","174011321042388",25.71,32,0.189,320.58,443.07,32.5,33.1,0.098,35986.300000012,35994.5,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877111,180240.00
07/02/2015 18:45,2,1.320,ACTIVE,213.29,348.96,59.996,1435877103,"201051344000469","174011321042388",28.55,27.00,0,335.14,374.81,38.2,34.9,0.327,152638.5,152638.5,4836,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877112,180241.00
07/02/2015 18:45,2,1.338,ACTIVE,213.06,349.56,59.996,1435877103,"201051344000988","174011321042388",27.91,28.50,0,334.84,375.11,37.9,34.6,0.301,152255.5,152255.5,4836,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877113,180242.00
07/02/2015 18:45,2,1.324,ACTIVE,213.29,348.36,59.996,1435877103,"201051344001158","174011321042388",28.23,29.00,0,335.44,375.11,37.9,34.6,0.309,158356.2,158356.2,4834,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877114,180243.00
07/02/2015 18:45,2,1.314,ACTIVE,213.06,348.06,59.986,1435877103,"201051344001025","174011321042388",28.94,30.30,0,334.54,373.61,38.6,35.3,0.301,161757.7,161757.7,4830,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877115,180244.00
07/02/2015 18:45,1,0.952,ACTIVE,215.0,328.05,60.03,1435877103,"033051125000118","174011321042388",38.57,32,0.225,317.32,440.20,36.5,37.0,0.282,40017.6,40026.6,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877116,180245.00
07/02/2015 18:45,2,1.320,ACTIVE,213.06,348.06,60.002,1435877103,"201051344000569","174011321042388",28.41,28.80,0,334.54,373.01,38.0,34.8,0.301,165287.0,165287.0,4842,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877117,180246.00
07/02/2015 18:45,2,0.906,ACTIVE,213.74,399.16,60.002,1435877103,"274151322000094","174011321042388",37.25,37.30,0,337.84,436.43,34.4,31.2,0.234,349503.4,349503.4,6211,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877118,180247.00
07/02/2015 18:45,1,1.295,ACTIVE,215.2,366.53,60.03,1435877103,"040051121000068","174011321042388",23.20,31,0.256,319.85,443.05,29.9,24.8,0.160,34677.3,34684.699999976,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877119,180248.00
07/02/2015 18:45,2,1.328,ACTIVE,213.06,346.86,59.996,1435877103,"201051344000458","174011321042388",28.25,29.00,0,336.04,373.01,38.0,34.7,0.314,161090.3,161090.3,4837,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877120,180249.00
07/02/2015 18:45,2,1.332,ACTIVE,213.51,353.17,59.981,1435877103,"274151322000087","174011321042388",27.71,51.30,0,336.34,369.40,37.4,34.2,0.247,420145.6,420145.6,5720,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877121,180250.00
07/02/2015 18:45,2,1.369,ACTIVE,213.29,346.86,59.986,1435877103,"274151322000052","174011321042388",27.91,38.00,0,336.04,370.00,38.7,35.4,0.256,449171.6,449171.6,6122,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877122,180251.00
07/02/2015 18:45,2,1.332,ACTIVE,213.06,348.66,59.991,1435877103,"201051344001145","174011321042388",28.33,29.50,0,334.84,374.21,38.2,35.0,0.301,166250.4,166250.4,4845,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877123,180252.00
07/02/2015 18:45,2,1.289,ACTIVE,213.06,347.16,59.996,1435877103,"201051344000685","174011321042388",28.37,30.30,0,333.33,373.01,37.0,33.8,0.314,165330.6,165330.6,4847,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877124,180253.00
07/02/2015 18:45,2,1.309,ACTIVE,213.51,351.97,59.981,1435877103,"274151322000088","174011321042388",27.87,35.40,0,336.64,369.40,36.9,33.7,0.247,430322.5,430322.5,5734,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877125,180254.00
07/02/2015 18:45,2,1.307,ACTIVE,213.06,347.46,59.975,1435877103,"201051344000438","174011321042388",28.39,31.00,0,334.24,373.61,37.6,34.4,0.318,165431.6,165431.6,4830,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877126,180255.00
07/02/2015 18:45,2,1.328,ACTIVE,212.61,346.86,60.012,1435877103,"201051344001135","174011321042388",28.57,29.80,0,334.24,372.11,38.4,35.1,0.301,156754.2,156754.2,4821,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877127,180256.00
07/02/2015 18:45,2,1.314,ACTIVE,213.06,348.06,59.986,1435877103,"201051344000417","174011321042388",28.37,32.00,0,333.93,373.31,37.8,34.5,0.309,161125.1,161125.1,4830,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877128,180257.00
07/02/2015 18:45,2,1.328,ACTIVE,212.38,347.46,59.991,1435877103,"201051344000594","174011321042388",28.47,32.20,0,333.33,371.51,38.3,35.0,0.314,161463.2,161463.2,4830,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877128,180258.00
07/02/2015 18:45,2,1.359,ACTIVE,213.96,344.76,60.018,1435877103,"274151322000083","174011321042388",28.01,37.30,0,336.64,370.00,38.6,35.3,0.270,445353.5,445353.5,6140,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877129,180259.00
07/02/2015 18:45,2,1.373,ACTIVE,213.06,348.36,59.991,1435877103,"201051344000585","174011321042388",28.47,29.80,0,335.44,374.81,39.6,36.3,0.309,160456.3,160456.3,4830,0,0,0,L,1122011218,0,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877130,180260.00
07/02/2015 18:45,2,1.328,ACTIVE,213.74,348.06,59.986,1435877103,"274151322000054","174011321042388",28.13,35.20,0,335.44,370.30,37.9,34.6,0.261,440464.3,440464.3,5722,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877131,180261.00
07/02/2015 18:45,2,1.336,ACTIVE,213.06,346.26,59.959,1435877103,"201051344001203","174011321042388",28.07,30.80,0,334.84,373.61,38.0,34.7,0.305,161627.5,161627.5,4834,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877132,180262.00
07/02/2015 18:45,2,1.318,ACTIVE,212.61,347.76,60.007,1435877103,"201051344000646","174011321042388",28.25,30.30,0,331.83,371.21,37.7,34.5,0.318,158901.2,158901.2,4825,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877133,180263.00
07/02/2015 18:45,2,0.865,ACTIVE,214.19,412.98,59.975,1435877103,"274151322000068","174011321042388",38.74,38.60,0,338.14,434.33,34.2,31.1,0.225,348562.9,348562.9,5820,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877134,180264.00
07/02/2015 18:45,2,1.424,ACTIVE,214.41,344.45,59.986,1435877103,"274151322000076","174011321042388",28.41,37.30,0,338.14,372.41,41.0,37.6,0.287,469651.9,469651.9,6125,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877135,180265.00
07/02/2015 18:45,1,0.856,ACTIVE,215.3,406.13,60.03,1435877103,"033051125000132","174011321042388",28.32,32,0.136,314.76,437.92,24.1,10.3,0.038,30103.200000024,30108.300000024,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877136,180266.00
07/02/2015 18:45,1,0.946,ACTIVE,214.6,369.78,60.03,1435877103,"033051125000150","174011321042388",38.16,31,0.218,321.95,443.81,35.9,36.1,0.159,40058.600000012,40067.800000012,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877137,180267.00
07/02/2015 18:45,2,1.334,ACTIVE,212.61,345.96,59.991,1435877103,"201051344000890","174011321042388",28.41,32.20,0,334.84,371.81,38.4,35.1,0.292,163146.3,163146.3,4833,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877138,180268.00
07/02/2015 18:45,2,1.295,ACTIVE,213.06,347.76,59.991,1435877103,"201051344000900","174011321042388",28.47,27.80,0,335.14,373.61,37.4,34.1,0.309,163415.3,163415.3,4845,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877139,180269.00
07/02/2015 18:45,2,1.301,ACTIVE,213.06,348.96,59.991,1435877103,"201051344000633","174011321042388",28.59,30.30,0,334.24,374.51,37.6,34.4,0.309,153073.0,153073.0,4842,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877140,180270.00
07/02/2015 18:45,1,1.361,ACTIVE,215.1,333.56,60.03,1435877103,"040051121000185","174011321042388",19.38,32,0.210,320.13,442.23,26.2,14.0,0.261,35439.999999999,35447.399999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877141,180271.00
07/02/2015 18:45,2,1.352,ACTIVE,213.06,347.46,60.023,1435877103,"201051344000983","174011321042388",28.05,28.80,0,334.84,374.21,38.4,35.2,0.314,160365.4,160365.4,4844,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877142,180272.00
07/02/2015 18:45,2,1.295,ACTIVE,213.29,348.06,60.002,1435877103,"201051344000917","174011321042388",28.75,30.00,0,334.24,373.61,37.7,34.5,0.309,163619.5,163619.5,4845,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877143,180273.00
07/02/2015 18:45,1,1.306,ACTIVE,214.8,371.41,60.03,1435877103,"040051121000116","174011321042388",25.38,30,0.202,313.88,441.59,32.9,32.2,0.087,35375.800000024,35383.800000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877144,180274.00
07/02/2015 18:45,1,0.847,ACTIVE,215.1,380.99,60.03,1435877103,"033051125000135","174011321042388",28.44,32,0.164,316.68,440.46,23.9,18.8,0.031,29953.40000001,29958.80000001,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877146,180275.00
