ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 18:45,2,1.305,ACTIVE,213.29,347.46,59.996,1435877103,"201051344000648","174011321042388",28.37,28.30,0,335.14,374.81,37.5,34.3,0.309,159453.1,159453.1,4837,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877146,180276.00
07/02/2015 18:45,2,1.287,ACTIVE,213.06,348.06,60.002,1435877103,"201051344001093","174011321042388",28.77,29.80,0,334.54,373.91,37.6,34.4,0.296,161758.5,161758.5,4836,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877147,180277.00
07/02/2015 18:45,2,1.320,ACTIVE,213.51,348.06,60.002,1435877103,"201051344000645","174011321042388",27.95,28.80,0,335.44,374.21,37.4,34.2,0.309,159978.4,159978.4,4845,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877148,180278.00
07/02/2015 18:45,2,1.328,ACTIVE,213.74,346.56,59.991,1435877103,"274151322000085","174011321042388",28.25,35.20,0,336.64,369.70,38.0,34.7,0.256,442681.3,442681.3,6124,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877149,180279.00
07/02/2015 18:45,2,1.309,ACTIVE,213.29,347.16,59.996,1435877103,"201051344000651","174011321042388",28.17,29.80,0,335.14,373.61,37.3,34.1,0.301,159345.2,159345.2,4832,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877150,180280.00
07/02/2015 18:45,2,1.305,ACTIVE,213.06,346.86,59.986,1435877103,"201051344000867","174011321042388",28.69,29.30,0,334.24,372.11,38.0,34.7,0.296,151749.6,151749.6,4846,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877151,180281.00
07/02/2015 18:45,1,1.318,ACTIVE,215.1,416.34,60.03,1435877103,"040051121000095","174011321042388",23.04,30,0.172,317.04,440.43,30.2,27.0,0.023,35259.6,35266.7,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877152,180282.00
07/02/2015 18:45,2,1.297,ACTIVE,212.83,347.46,60.002,1435877103,"201051344001230","174011321042388",28.47,30.50,0,331.53,369.40,37.5,34.2,0.305,162862.1,162862.1,4848,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877153,180283.00
07/02/2015 18:45,2,1.295,ACTIVE,213.51,348.36,59.991,1435877103,"201051344000576","174011321042388",28.31,27.80,0,335.14,374.81,37.1,33.9,0.301,159245.4,159245.4,4850,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877154,180284.00
07/02/2015 18:45,2,1.330,ACTIVE,213.29,348.66,59.991,1435877103,"201051344000579","174011321042388",28.57,30.30,0,335.14,374.21,38.5,35.3,0.314,165619.5,165619.5,4836,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435877155,180285.00
07/02/2015 19:00,2,0.988,ACTIVE,212.83,342.35,59.996,1435878003,"201051344000955","174011321042388",28.03,30.00,0,329.43,364.59,28.1,25.2,0.230,164794.5,164794.5,4836,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878004,180286.00
07/02/2015 19:00,1,0.894,ACTIVE,214.9,384.76,60.07,1435878003,"040051121000195","174011321042388",24.18,31,0.169,320.62,443.09,21.5,16.7,0.040,37898.2,37903.9,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878005,180287.00
07/02/2015 19:00,2,1.016,ACTIVE,214.19,343.25,59.986,1435878003,"274151322000095","174011321042388",28.19,35.00,0,334.84,363.09,29.0,26.1,0.186,463881.2,463881.2,5752,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878006,180288.00
07/02/2015 19:00,2,1.000,ACTIVE,213.29,342.95,60.007,1435878003,"201051344000868","174011321042388",27.73,27.30,0,329.73,365.80,28.1,25.2,0.212,151117.3,151117.3,4844,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878007,180289.00
07/02/2015 19:00,2,0.973,ACTIVE,213.96,343.85,60.039,1435878003,"201051344000853","174011321042388",28.37,28.00,0,332.13,367.60,28.0,25.1,0.221,157386.5,157386.5,4844,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878008,180290.00
07/02/2015 19:00,2,0.959,ACTIVE,213.96,344.15,60.023,1435878003,"201051344000582","174011321042388",28.09,29.00,0,331.23,366.10,27.3,24.4,0.208,157664.4,157664.4,4832,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878009,180291.00
07/02/2015 19:00,1,0.906,ACTIVE,216.0,349.45,60.03,1435878003,"040051121000097","174011321042388",25.46,31,0.130,320.66,443.67,22.9,10.5,0.213,35994.5,36000.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878010,180292.00
07/02/2015 19:00,2,0.984,ACTIVE,213.29,344.45,60.023,1435878003,"201051344000469","174011321042388",28.09,26.50,0,330.33,366.40,28.1,25.2,0.221,152646.0,152646.0,4837,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878011,180293.00
07/02/2015 19:00,2,0.980,ACTIVE,213.29,344.15,60.018,1435878003,"201051344000988","174011321042388",27.77,28.00,0,330.63,367.00,27.6,24.7,0.225,152262.8,152262.8,4837,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878012,180294.00
07/02/2015 19:00,2,0.982,ACTIVE,213.29,343.25,60.023,1435878003,"201051344001158","174011321042388",27.75,28.30,0,330.93,365.80,27.6,24.8,0.225,158363.6,158363.6,4835,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878013,180295.00
07/02/2015 19:00,2,0.977,ACTIVE,213.29,343.55,60.034,1435878003,"201051344001025","174011321042388",28.45,29.50,0,331.23,367.00,28.2,25.3,0.212,161765.3,161765.3,4831,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878014,180296.00
07/02/2015 19:00,1,0.678,ACTIVE,215.3,354.97,60.07,1435878003,"033051125000118","174011321042388",38.63,31,0.223,318.18,443.00,26.0,21.7,0.152,40026.6,40033.400000012,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878015,180297.00
07/02/2015 19:00,2,0.977,ACTIVE,213.29,342.95,60.023,1435878003,"201051344000569","174011321042388",28.31,28.30,0,331.23,365.49,28.0,25.1,0.217,165294.4,165294.4,4843,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878016,180298.00
07/02/2015 19:00,2,0.639,ACTIVE,214.41,403.07,60.018,1435878003,"274151322000094","174011321042388",37.75,36.00,0,334.24,427.71,24.2,21.4,0.164,349509.9,349509.9,6212,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878017,180299.00
07/02/2015 19:00,1,0.932,ACTIVE,215.4,389.95,60.07,1435878003,"040051121000068","174011321042388",22.85,30,0.185,320.48,442.41,21.2,24.9,0.210,34684.699999976,34689.900000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878018,180300.00
07/02/2015 19:00,2,0.980,ACTIVE,213.51,343.25,60.018,1435878003,"201051344000458","174011321042388",28.01,28.50,0,331.53,365.19,27.8,24.9,0.221,161097.7,161097.7,4838,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878019,180301.00
07/02/2015 19:00,2,0.965,ACTIVE,214.19,342.65,60.002,1435878003,"274151322000087","174011321042388",27.31,48.80,0,333.63,360.69,26.6,23.8,0.186,420152.8,420152.8,5721,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878020,180302.00
07/02/2015 19:00,2,0.992,ACTIVE,214.41,344.45,60.007,1435878003,"274151322000052","174011321042388",27.69,36.30,0,333.63,361.29,27.8,24.9,0.181,449179.1,449179.1,6123,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878021,180303.00
07/02/2015 19:00,2,0.973,ACTIVE,213.51,342.95,60.007,1435878003,"201051344001145","174011321042388",28.33,28.80,0,331.23,365.80,28.0,25.1,0.217,166257.9,166257.9,4846,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878022,180304.00
07/02/2015 19:00,2,0.939,ACTIVE,213.51,343.85,60.034,1435878003,"201051344000685","174011321042388",28.15,29.50,0,331.23,366.10,26.8,24.0,0.221,165337.7,165337.7,4848,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878023,180305.00
07/02/2015 19:00,2,0.930,ACTIVE,213.29,345.66,60.023,1435878003,"274151322000088","174011321042388",27.79,34.30,0,334.54,360.38,26.2,23.3,0.168,430329.6,430329.6,5735,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878024,180306.00
07/02/2015 19:00,2,0.961,ACTIVE,213.29,343.25,60.023,1435878003,"201051344000438","174011321042388",28.33,30.30,0,330.93,364.59,27.6,24.7,0.221,165438.9,165438.9,4831,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878025,180307.00
07/02/2015 19:00,2,0.992,ACTIVE,213.06,342.35,60.012,1435878003,"201051344001135","174011321042388",28.23,29.00,0,330.63,364.29,28.4,25.5,0.212,156761.7,156761.7,4822,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878025,180308.00
07/02/2015 19:00,2,0.973,ACTIVE,213.29,343.55,60.018,1435878003,"201051344000417","174011321042388",28.33,31.00,0,331.23,365.80,27.9,25.1,0.221,161132.5,161132.5,4831,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878026,180309.00
07/02/2015 19:00,2,0.990,ACTIVE,212.83,342.95,59.996,1435878003,"201051344000594","174011321042388",28.01,31.30,0,329.73,364.89,28.1,25.2,0.221,161470.7,161470.7,4831,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878027,180310.00
07/02/2015 19:00,2,0.973,ACTIVE,214.19,343.25,60.007,1435878003,"274151322000083","174011321042388",27.79,35.60,0,333.93,360.99,27.4,24.5,0.172,445360.9,445360.9,6141,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878028,180311.00
07/02/2015 19:00,2,1.004,ACTIVE,213.51,343.85,60.002,1435878003,"201051344000585","174011321042388",28.59,29.00,0,330.93,365.49,29.1,26.2,0.221,160464.0,160464.0,4831,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878029,180312.00
07/02/2015 19:00,2,0.969,ACTIVE,213.74,345.06,59.970,1435878003,"274151322000054","174011321042388",27.67,34.00,0,334.24,361.29,27.2,24.3,0.181,440471.6,440471.6,5723,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878030,180313.00
07/02/2015 19:00,2,0.984,ACTIVE,213.51,342.05,60.023,1435878003,"201051344001203","174011321042388",27.91,29.80,0,331.23,365.49,27.9,25.0,0.221,161635.0,161635.0,4835,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878031,180314.00
07/02/2015 19:00,2,0.975,ACTIVE,212.83,342.05,60.034,1435878003,"201051344000646","174011321042388",28.03,29.50,0,329.73,364.59,27.7,24.8,0.199,158908.6,158908.6,4826,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878032,180315.00
07/02/2015 19:00,2,0.650,ACTIVE,214.87,401.26,59.996,1435878003,"274151322000068","174011321042388",37.53,37.50,0,334.54,431.02,24.9,22.1,0.159,348569.5,348569.5,5821,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878033,180316.00
07/02/2015 19:00,2,1.029,ACTIVE,214.41,345.06,60.023,1435878003,"274151322000076","174011321042388",28.07,35.60,0,335.44,362.79,29.2,26.3,0.190,469659.8,469659.8,6126,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878034,180317.00
07/02/2015 19:00,1,0.571,ACTIVE,215.8,361.97,60.07,1435878003,"033051125000132","174011321042388",33.51,31,0.137,316.53,439.66,19.0,11.5,0.055,30108.300000024,30112.500000024,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878035,180318.00
07/02/2015 19:00,1,0.686,ACTIVE,215.3,331.29,60.03,1435878003,"033051125000150","174011321042388",37.79,30,0.194,321.30,444.10,25.8,22.1,0.278,40067.800000012,40074.700000012,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878037,180319.00
07/02/2015 19:00,2,0.996,ACTIVE,213.06,342.05,59.996,1435878003,"201051344000890","174011321042388",28.07,31.30,0,330.93,365.49,28.4,25.5,0.217,163153.8,163153.8,4834,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878037,180320.00
07/02/2015 19:00,2,0.939,ACTIVE,213.29,342.05,60.023,1435878003,"201051344000900","174011321042388",28.57,27.30,0,330.33,364.89,27.2,24.4,0.212,163422.5,163422.5,4846,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878038,180321.00
07/02/2015 19:00,2,0.969,ACTIVE,213.74,343.85,60.028,1435878003,"201051344000633","174011321042388",28.15,29.50,0,330.93,365.80,27.7,24.8,0.225,153080.4,153080.4,4843,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878039,180322.00
07/02/2015 19:00,1,0.867,ACTIVE,215.4,404.87,60.07,1435878003,"040051121000185","174011321042388",24.16,31,0.161,318.87,440.47,20.8,12.8,0.010,35447.399999999,35451.999999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878040,180323.00
07/02/2015 19:00,2,0.988,ACTIVE,213.29,342.95,60.028,1435878003,"201051344000983","174011321042388",28.35,28.00,0,330.93,365.49,28.4,25.5,0.225,160372.9,160372.9,4845,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878041,180324.00
07/02/2015 19:00,2,0.973,ACTIVE,213.29,343.25,60.023,1435878003,"201051344000917","174011321042388",28.03,29.50,0,330.33,365.49,27.7,24.8,0.225,163626.8,163626.8,4846,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878042,180325.00
07/02/2015 19:00,1,0.942,ACTIVE,214.9,361.37,60.07,1435878003,"040051121000116","174011321042388",25.23,29,0.192,314.93,442.10,23.6,26.6,0.068,35383.800000024,35389.500000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878044,180326.00
07/02/2015 19:00,1,0.562,ACTIVE,215.5,378.49,60.07,1435878003,"033051125000135","174011321042388",33.56,31,0.134,316.45,440.36,18.7,10.9,0.024,29958.80000001,29963.10000001,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878045,180327.00
07/02/2015 19:00,2,0.965,ACTIVE,213.51,342.95,60.002,1435878003,"201051344000648","174011321042388",28.23,27.80,0,331.83,366.70,27.6,24.7,0.221,159460.4,159460.4,4838,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878046,180328.00
07/02/2015 19:00,2,0.971,ACTIVE,213.06,343.25,59.991,1435878003,"201051344001093","174011321042388",28.27,29.30,0,330.33,364.89,27.8,24.9,0.221,161765.9,161765.9,4837,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878047,180329.00
07/02/2015 19:00,2,0.959,ACTIVE,213.74,342.95,59.986,1435878003,"201051344000645","174011321042388",28.19,28.30,0,331.83,364.89,27.4,24.5,0.208,159985.6,159985.6,4846,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878047,180330.00
07/02/2015 19:00,2,0.969,ACTIVE,214.64,346.56,60.007,1435878003,"274151322000085","174011321042388",27.83,33.80,0,335.44,361.29,27.3,24.4,0.177,442688.6,442688.6,6125,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878048,180331.00
07/02/2015 19:00,2,0.965,ACTIVE,213.29,343.25,59.996,1435878003,"201051344000651","174011321042388",27.91,29.00,0,330.33,365.19,27.3,24.4,0.208,159352.5,159352.5,4833,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878049,180332.00
07/02/2015 19:00,2,0.986,ACTIVE,213.29,341.75,59.996,1435878003,"201051344000867","174011321042388",27.95,28.80,0,329.43,364.89,27.9,25.0,0.203,151757.0,151757.0,4847,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878050,180333.00
07/02/2015 19:00,1,0.986,ACTIVE,215.5,361.66,60.03,1435878003,"040051121000095","174011321042388",22.44,30,0.156,317.20,437.92,22.0,13.9,0.074,35266.7,35271.7,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878052,180334.00
07/02/2015 19:00,2,0.975,ACTIVE,213.06,342.65,59.991,1435878003,"201051344001230","174011321042388",27.83,29.80,0,329.43,363.99,27.5,24.6,0.221,162869.4,162869.4,4849,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878052,180335.00
07/02/2015 19:00,2,0.957,ACTIVE,213.51,345.06,60.002,1435878003,"201051344000576","174011321042388",28.09,27.30,0,331.23,366.40,27.2,24.4,0.208,159252.7,159252.7,4851,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878053,180336.00
07/02/2015 19:00,2,0.994,ACTIVE,213.29,343.25,60.018,1435878003,"201051344000579","174011321042388",28.37,29.80,0,330.93,365.49,28.6,25.7,0.230,165627.0,165627.0,4837,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878054,180337.00
07/02/2015 19:15,2,0.893,ACTIVE,212.38,341.45,59.991,1435878903,"201051344000955","174011321042388",28.11,29.30,0,329.43,356.18,25.4,22.6,0.194,164800.7,164800.7,4837,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878905,180338.00
07/02/2015 19:15,1,0.808,ACTIVE,215.1,367.23,60.00,1435878903,"040051121000195","174011321042388",23.95,30,0.155,319.70,441.65,19.2,19.5,0.055,37903.9,37908.2,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878906,180339.00
07/02/2015 19:15,2,0.928,ACTIVE,213.51,341.45,59.954,1435878903,"274151322000095","174011321042388",27.79,33.80,0,333.63,355.58,26.1,23.3,0.172,463887.7,463887.7,5753,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878907,180340.00
07/02/2015 19:15,2,0.896,ACTIVE,212.61,341.75,59.954,1435878903,"201051344000868","174011321042388",27.87,27.00,0,328.52,356.78,25.3,22.5,0.190,151123.6,151123.6,4845,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878908,180341.00
07/02/2015 19:15,2,0.883,ACTIVE,213.29,342.65,59.996,1435878903,"201051344000853","174011321042388",27.89,27.50,0,332.13,357.98,24.9,22.1,0.190,157392.7,157392.7,4845,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878908,180342.00
07/02/2015 19:15,2,0.855,ACTIVE,213.29,342.35,59.970,1435878903,"201051344000582","174011321042388",28.13,28.50,0,330.63,356.78,24.4,21.6,0.190,157670.4,157670.4,4833,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878909,180343.00
07/02/2015 19:15,1,0.822,ACTIVE,215.0,331.76,60.03,1435878903,"040051121000097","174011321042388",25.21,30,0.179,321.26,441.68,20.6,13.9,0.284,36000.5,36005.199999988,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878911,180344.00
07/02/2015 19:15,2,0.879,ACTIVE,212.61,341.75,59.959,1435878903,"201051344000469","174011321042388",28.15,26.30,0,329.73,357.38,25.1,22.3,0.194,152652.2,152652.2,4838,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878912,180345.00
07/02/2015 19:15,2,0.871,ACTIVE,212.61,343.85,59.996,1435878903,"201051344000988","174011321042388",27.91,27.80,0,330.03,358.58,24.6,21.8,0.203,152269.0,152269.0,4838,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878912,180346.00
07/02/2015 19:15,2,0.873,ACTIVE,212.61,341.45,59.970,1435878903,"201051344001158","174011321042388",27.83,28.00,0,330.33,357.08,24.6,21.9,0.194,158369.7,158369.7,4836,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878913,180347.00
07/02/2015 19:15,2,0.889,ACTIVE,212.83,341.15,59.970,1435878903,"201051344001025","174011321042388",27.93,29.00,0,330.03,357.08,25.1,22.3,0.186,161771.5,161771.5,4832,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878914,180348.00
07/02/2015 19:15,1,0.615,ACTIVE,214.2,410.26,60.03,1435878903,"033051125000118","174011321042388",38.20,30,0.137,320.70,438.91,23.4,10.8,0.017,40033.400000012,40038.700000024,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878915,180349.00
07/02/2015 19:15,2,0.865,ACTIVE,212.83,342.05,59.991,1435878903,"201051344000569","174011321042388",28.41,27.80,0,330.33,357.38,24.9,22.1,0.190,165300.6,165300.6,4844,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878916,180350.00
07/02/2015 19:15,2,0.582,ACTIVE,213.29,395.85,59.949,1435878903,"274151322000094","174011321042388",36.80,35.20,0,332.43,421.70,21.7,19.0,0.141,349515.3,349515.3,6213,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878917,180351.00
07/02/2015 19:15,1,0.841,ACTIVE,215.2,328.29,60.03,1435878903,"040051121000068","174011321042388",22.63,29,0.141,319.41,440.86,18.9,17.2,0.239,34689.900000024,34694.199999976,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878918,180352.00
07/02/2015 19:15,2,0.875,ACTIVE,212.83,341.15,59.996,1435878903,"201051344000458","174011321042388",27.91,28.30,0,330.93,356.48,24.8,22.0,0.199,161103.9,161103.9,4839,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878919,180353.00
07/02/2015 19:15,2,0.859,ACTIVE,213.96,345.36,59.965,1435878903,"274151322000087","174011321042388",27.35,46.40,0,333.93,354.97,23.8,21.0,0.159,420158.8,420158.8,5722,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878920,180354.00
07/02/2015 19:15,2,0.887,ACTIVE,213.51,346.86,59.975,1435878903,"274151322000052","174011321042388",27.77,35.20,0,333.33,355.28,24.9,22.1,0.168,449185.4,449185.4,6124,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878921,180355.00
07/02/2015 19:15,2,0.875,ACTIVE,213.06,341.45,59.996,1435878903,"201051344001145","174011321042388",27.99,28.30,0,331.23,357.38,24.8,22.0,0.186,166264.1,166264.1,4847,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878922,180356.00
07/02/2015 19:15,2,0.818,ACTIVE,213.06,341.75,59.996,1435878903,"201051344000685","174011321042388",28.51,29.00,0,330.63,357.38,23.7,20.9,0.190,165343.7,165343.7,4849,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878923,180357.00
07/02/2015 19:15,2,0.842,ACTIVE,213.29,342.05,59.991,1435878903,"274151322000088","174011321042388",27.25,33.00,0,333.93,354.67,23.2,20.5,0.159,430335.5,430335.5,5736,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878924,180358.00
07/02/2015 19:15,2,0.855,ACTIVE,212.83,342.05,60.012,1435878903,"201051344000438","174011321042388",28.35,29.50,0,330.63,356.48,24.6,21.8,0.194,165445.1,165445.1,4832,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878925,180359.00
07/02/2015 19:15,2,0.895,ACTIVE,212.61,340.55,59.975,1435878903,"201051344001135","174011321042388",27.75,28.30,0,329.73,355.58,25.2,22.4,0.186,156768.0,156768.0,4823,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878926,180360.00
07/02/2015 19:15,2,0.873,ACTIVE,212.83,342.05,59.959,1435878903,"201051344000417","174011321042388",28.09,30.30,0,330.33,356.78,24.9,22.1,0.190,161138.7,161138.7,4832,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878927,180361.00
07/02/2015 19:15,2,0.883,ACTIVE,212.38,342.05,59.975,1435878903,"201051344000594","174011321042388",27.79,30.50,0,327.32,356.18,24.9,22.1,0.190,161476.9,161476.9,4832,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878928,180362.00
07/02/2015 19:15,2,0.859,ACTIVE,213.29,342.05,59.959,1435878903,"274151322000083","174011321042388",27.81,34.50,0,334.24,354.97,24.2,21.5,0.159,445367.0,445367.0,6142,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878929,180363.00
07/02/2015 19:15,2,0.887,ACTIVE,212.83,342.35,59.965,1435878903,"201051344000585","174011321042388",28.55,28.50,0,330.93,357.08,25.7,22.9,0.186,160470.5,160470.5,4832,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878930,180364.00
07/02/2015 19:15,2,0.859,ACTIVE,213.74,345.66,59.954,1435878903,"274151322000054","174011321042388",27.55,32.80,0,333.63,355.58,24.0,21.3,0.159,440477.7,440477.7,5724,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878931,180365.00
07/02/2015 19:15,2,0.865,ACTIVE,212.61,340.25,59.981,1435878903,"201051344001203","174011321042388",28.19,29.30,0,330.93,357.38,24.7,21.9,0.203,161641.2,161641.2,4836,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878932,180366.00
07/02/2015 19:15,2,0.855,ACTIVE,212.16,340.85,59.970,1435878903,"201051344000646","174011321042388",28.29,29.00,0,329.13,355.58,24.6,21.8,0.190,158914.7,158914.7,4827,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878933,180367.00
07/02/2015 19:15,2,0.574,ACTIVE,214.64,402.77,59.965,1435878903,"274151322000068","174011321042388",37.45,36.30,0,332.13,424.71,22.1,19.4,0.141,348575.0,348575.0,5822,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878934,180368.00
07/02/2015 19:15,2,0.896,ACTIVE,214.19,347.16,59.965,1435878903,"274151322000076","174011321042388",28.51,34.50,0,335.14,355.88,25.9,23.0,0.172,469666.4,469666.4,6127,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878934,180369.00
07/02/2015 19:15,1,0.510,ACTIVE,215.0,421.60,60.00,1435878903,"033051125000132","174011321042388",32.90,30,0.155,318.11,439.30,16.7,13.6,0.001,30112.500000024,30116.100000024,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878936,180370.00
07/02/2015 19:15,1,0.600,ACTIVE,214.3,398.13,60.00,1435878903,"033051125000150","174011321042388",38.17,29,0.136,321.80,439.01,22.8,26.2,0.020,40074.700000012,40080.300000012,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878937,180371.00
07/02/2015 19:15,2,0.869,ACTIVE,212.38,341.15,59.938,1435878903,"201051344000890","174011321042388",28.37,30.50,0,330.03,356.18,25.0,22.2,0.177,163160.1,163160.1,4835,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878938,180372.00
07/02/2015 19:15,2,0.832,ACTIVE,212.38,341.15,59.944,1435878903,"201051344000900","174011321042388",28.23,27.00,0,329.73,355.88,23.8,21.1,0.172,163428.6,163428.6,4847,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878939,180373.00
07/02/2015 19:15,2,0.855,ACTIVE,213.06,342.35,59.954,1435878903,"201051344000633","174011321042388",28.07,29.00,0,330.63,357.98,24.4,21.6,0.199,153086.5,153086.5,4844,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878940,180374.00
07/02/2015 19:15,1,0.763,ACTIVE,214.5,413.67,60.00,1435878903,"040051121000185","174011321042388",23.95,30,0.132,320.39,440.40,18.1,13.9,0.040,35451.999999999,35456.099999999,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878941,180375.00
07/02/2015 19:15,2,0.867,ACTIVE,212.61,341.15,59.981,1435878903,"201051344000983","174011321042388",28.27,27.80,0,330.33,356.48,24.9,22.1,0.190,160379.3,160379.3,4846,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878942,180376.00
07/02/2015 19:15,2,0.850,ACTIVE,212.61,341.75,59.986,1435878903,"201051344000917","174011321042388",28.05,29.00,0,329.73,356.18,24.2,21.4,0.190,163632.9,163632.9,4847,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878943,180377.00
07/02/2015 19:15,1,0.833,ACTIVE,214.1,397.35,60.00,1435878903,"040051121000116","174011321042388",24.96,28,0.149,314.30,439.81,20.7,12.7,0.010,35389.500000024,35394.200000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878944,180378.00
07/02/2015 19:15,1,0.492,ACTIVE,214.9,366.97,60.00,1435878903,"033051125000135","174011321042388",33.50,30,0.155,318.77,439.90,16.4,15.2,0.032,29963.10000001,29966.70000001,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878945,180379.00
07/02/2015 19:15,2,0.848,ACTIVE,213.06,341.45,59.959,1435878903,"201051344000648","174011321042388",28.07,27.30,0,331.23,357.08,24.2,21.4,0.186,159466.6,159466.6,4839,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878946,180380.00
07/02/2015 19:15,2,0.850,ACTIVE,212.83,341.45,59.928,1435878903,"201051344001093","174011321042388",28.41,28.80,0,330.03,356.18,24.4,21.7,0.172,161772.1,161772.1,4838,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878947,180381.00
07/02/2015 19:15,2,0.842,ACTIVE,213.06,340.85,59.959,1435878903,"201051344000645","174011321042388",27.89,28.00,0,331.23,356.48,23.8,21.0,0.181,159991.7,159991.7,4847,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878948,180382.00
07/02/2015 19:15,2,0.848,ACTIVE,213.74,341.75,59.959,1435878903,"274151322000085","174011321042388",27.65,32.80,0,334.84,354.97,23.8,21.0,0.150,442694.7,442694.7,6126,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878949,180383.00
07/02/2015 19:15,2,0.844,ACTIVE,212.61,341.15,60.007,1435878903,"201051344000651","174011321042388",27.81,28.30,0,330.93,356.48,23.8,21.0,0.186,159358.5,159358.5,4834,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878950,180384.00
07/02/2015 19:15,2,0.861,ACTIVE,212.61,340.25,59.965,1435878903,"201051344000867","174011321042388",27.89,28.50,0,328.82,356.18,24.4,21.6,0.181,151763.2,151763.2,4848,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878951,180385.00
07/02/2015 19:15,1,0.871,ACTIVE,214.2,378.11,60.00,1435878903,"040051121000095","174011321042388",22.33,29,0.138,316.42,438.21,19.3,14.4,0.014,35271.7,35275.8,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878952,180386.00
07/02/2015 19:15,2,0.846,ACTIVE,212.38,339.95,59.981,1435878903,"201051344001230","174011321042388",27.87,29.00,0,329.13,355.88,23.9,21.1,0.172,162875.5,162875.5,4850,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878953,180387.00
07/02/2015 19:15,2,0.826,ACTIVE,213.06,342.35,59.970,1435878903,"201051344000576","174011321042388",28.17,27.00,0,330.33,357.98,23.6,20.9,0.186,159258.7,159258.7,4852,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878954,180388.00
07/02/2015 19:15,2,0.863,ACTIVE,212.38,341.15,59.917,1435878903,"201051344000579","174011321042388",28.45,29.30,0,330.93,357.38,24.9,22.1,0.177,165633.4,165633.4,4838,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435878955,180389.00
07/02/2015 19:30,2,0.621,ACTIVE,211.25,335.74,59.996,1435879804,"201051344000955","174011321042388",27.89,28.50,0,327.62,354.37,17.6,15.1,0.124,164804.8,164804.8,4838,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879805,180390.00
07/02/2015 19:30,1,0.526,ACTIVE,213.5,356.02,60.03,1435879804,"040051121000195","174011321042388",23.12,29,0.154,319.03,440.75,12.1,15.6,0.035,37908.2,37910.7,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879806,180391.00
07/02/2015 19:30,2,0.619,ACTIVE,212.61,337.24,60.002,1435879804,"274151322000095","174011321042388",27.27,32.60,0,331.23,352.57,17.1,14.6,0.106,463891.7,463891.7,5754,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879807,180392.00
07/02/2015 19:30,2,0.625,ACTIVE,211.48,336.04,59.975,1435879804,"201051344000868","174011321042388",27.49,26.80,0,327.62,354.37,17.4,14.9,0.119,151127.6,151127.6,4846,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879808,180393.00
07/02/2015 19:30,2,0.609,ACTIVE,212.16,337.84,60.007,1435879804,"201051344000853","174011321042388",27.53,27.30,0,331.23,355.28,17.1,14.5,0.119,157396.7,157396.7,4846,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879809,180394.00
07/02/2015 19:30,2,0.600,ACTIVE,212.16,337.54,59.981,1435879804,"201051344000582","174011321042388",27.45,27.80,0,329.73,354.07,16.7,14.2,0.128,157674.3,157674.3,4834,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879810,180395.00
07/02/2015 19:30,1,0.549,ACTIVE,213.6,327.11,60.07,1435879804,"040051121000097","174011321042388",24.50,29,0.095,320.74,441.12,13.4,6.3,0.259,36005.199999988,36008,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879811,180396.00
07/02/2015 19:30,2,0.619,ACTIVE,211.48,336.64,59.970,1435879804,"201051344000469","174011321042388",27.49,26.00,0,329.13,354.37,17.3,14.8,0.128,152656.2,152656.2,4839,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879812,180397.00
07/02/2015 19:30,2,0.600,ACTIVE,211.48,337.54,60.007,1435879804,"201051344000988","174011321042388",27.53,27.80,0,328.22,355.28,16.8,14.2,0.119,152272.8,152272.8,4839,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879813,180398.00
07/02/2015 19:30,2,0.600,ACTIVE,211.48,336.64,59.944,1435879804,"201051344001158","174011321042388",27.65,28.00,0,329.73,354.07,16.8,14.3,0.133,158373.6,158373.6,4837,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879814,180399.00
07/02/2015 19:30,2,0.609,ACTIVE,211.48,336.94,60.002,1435879804,"201051344001025","174011321042388",28.05,28.30,0,329.43,354.97,17.4,14.8,0.128,161775.5,161775.5,4833,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879815,180400.00
07/02/2015 19:30,1,0.416,ACTIVE,213.3,361.24,60.03,1435879804,"033051125000118","174011321042388",37.76,29,0.148,320.16,441.08,15.6,11.8,0.039,40038.700000024,40041.999999976,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879816,180401.00
07/02/2015 19:30,2,0.617,ACTIVE,211.48,337.54,59.996,1435879804,"201051344000569","174011321042388",27.75,27.50,0,329.73,353.77,17.4,14.9,0.128,165304.6,165304.6,4845,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879817,180402.00
07/02/2015 19:30,2,0.385,ACTIVE,212.38,394.95,59.975,1435879804,"274151322000094","174011321042388",36.92,34.00,0,335.44,412.38,14.3,11.9,0.088,349518.6,349518.6,6214,0,0,0,L,1151911521,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879818,180403.00
07/02/2015 19:30,1,0.572,ACTIVE,213.2,397.36,60.03,1435879804,"040051121000068","174011321042388",22.03,28,0.113,319.74,440.20,12.5,14.1,0.000,34694.199999976,34696.600000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879819,180404.00
07/02/2015 19:30,2,0.609,ACTIVE,211.48,336.64,60.007,1435879804,"201051344000458","174011321042388",27.81,28.30,0,330.03,353.77,17.2,14.7,0.128,161107.8,161107.8,4840,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879820,180405.00
07/02/2015 19:30,2,0.588,ACTIVE,212.61,337.24,59.975,1435879804,"274151322000087","174011321042388",26.82,44.00,0,331.53,351.97,16.0,13.5,0.093,420162.4,420162.4,5723,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879821,180406.00
07/02/2015 19:30,2,0.613,ACTIVE,212.16,338.14,59.996,1435879804,"274151322000052","174011321042388",27.10,34.00,0,330.63,351.97,16.9,14.3,0.097,449189.2,449189.2,6125,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879822,180407.00
07/02/2015 19:30,2,0.607,ACTIVE,211.48,336.94,59.965,1435879804,"201051344001145","174011321042388",27.83,27.80,0,330.63,354.37,17.2,14.6,0.119,166268.1,166268.1,4848,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879823,180408.00
07/02/2015 19:30,2,0.574,ACTIVE,211.70,337.54,59.959,1435879804,"201051344000685","174011321042388",27.89,28.30,0,329.43,354.97,16.3,13.8,0.133,165347.4,165347.4,4850,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879824,180409.00
07/02/2015 19:30,2,0.568,ACTIVE,212.16,339.34,59.975,1435879804,"274151322000088","174011321042388",26.78,32.00,0,331.23,351.07,15.4,13.0,0.093,430339.0,430339.0,5737,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879825,180410.00
07/02/2015 19:30,2,0.602,ACTIVE,211.48,336.34,60.007,1435879804,"201051344000438","174011321042388",28.09,28.80,0,328.52,354.37,17.1,14.6,0.128,165449.0,165449.0,4833,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879826,180411.00
07/02/2015 19:30,2,0.619,ACTIVE,211.03,336.04,59.965,1435879804,"201051344001135","174011321042388",28.19,28.00,0,328.52,352.87,17.7,15.2,0.124,156772.2,156772.2,4824,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879827,180412.00
07/02/2015 19:30,2,0.631,ACTIVE,211.70,336.04,60.002,1435879804,"201051344000417","174011321042388",27.57,29.50,0,328.52,354.37,17.6,15.1,0.110,161142.8,161142.8,4833,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879828,180413.00
07/02/2015 19:30,2,0.619,ACTIVE,211.03,336.04,59.970,1435879804,"201051344000594","174011321042388",27.77,30.00,0,327.92,353.77,17.5,14.9,0.128,161481.0,161481.0,4833,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879829,180414.00
07/02/2015 19:30,2,0.590,ACTIVE,212.38,336.94,59.981,1435879804,"274151322000083","174011321042388",27.33,33.30,0,331.23,351.67,16.3,13.8,0.088,445370.7,445370.7,6143,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879830,180415.00
07/02/2015 19:30,2,0.660,ACTIVE,211.70,338.14,60.002,1435879804,"201051344000585","174011321042388",27.29,28.00,0,328.82,354.07,18.3,15.7,0.119,160474.7,160474.7,4833,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879831,180416.00
07/02/2015 19:30,2,0.588,ACTIVE,212.38,338.44,59.954,1435879804,"274151322000054","174011321042388",27.29,32.00,0,331.23,351.97,16.2,13.7,0.102,440481.4,440481.4,5725,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879832,180417.00
07/02/2015 19:30,2,0.625,ACTIVE,211.93,336.34,59.970,1435879804,"201051344001203","174011321042388",27.51,28.50,0,329.43,355.28,17.4,14.9,0.124,161645.2,161645.2,4837,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879832,180418.00
07/02/2015 19:30,2,0.613,ACTIVE,211.25,336.34,59.970,1435879804,"201051344000646","174011321042388",27.85,28.50,0,328.22,353.17,17.4,14.8,0.119,158918.7,158918.7,4828,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879833,180419.00
07/02/2015 19:30,2,0.391,ACTIVE,213.51,405.77,59.954,1435879804,"274151322000068","174011321042388",38.09,35.40,0,335.74,415.09,14.9,12.4,0.080,348578.4,348578.4,5823,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879834,180420.00
