ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 19:30,2,0.629,ACTIVE,213.06,339.04,59.975,1435879804,"274151322000076","174011321042388",27.79,33.30,0,332.73,352.57,17.7,15.2,0.106,469670.5,469670.5,6128,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879835,180421.00
07/02/2015 19:30,1,0.359,ACTIVE_NO_POWER,213.6,412.90,60.03,1435879804,"033051125000132","174011321042388",32.31,28,0.000,318.65,439.14,11.5,0.0,0.068,30116.100000024,30118.200000024,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879836,180422.00
07/02/2015 19:30,1,0.415,ACTIVE,214.0,390.56,60.03,1435879804,"033051125000150","174011321042388",37.66,28,0.123,321.13,441.95,15.5,4.0,0.127,40080.300000012,40083.600000012,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879838,180423.00
07/02/2015 19:30,2,0.631,ACTIVE,211.70,336.04,59.996,1435879804,"201051344000890","174011321042388",27.89,29.80,0,328.82,353.77,17.8,15.3,0.115,163164.2,163164.2,4836,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879838,180424.00
07/02/2015 19:30,2,0.586,ACTIVE,211.70,337.84,59.954,1435879804,"201051344000900","174011321042388",27.99,26.80,0,328.82,353.47,16.6,14.1,0.124,163432.3,163432.3,4848,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879839,180425.00
07/02/2015 19:30,2,0.607,ACTIVE,212.16,338.44,60.002,1435879804,"201051344000633","174011321042388",28.09,28.50,0,328.82,356.78,17.3,14.8,0.119,153090.4,153090.4,4845,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879840,180426.00
07/02/2015 19:30,1,0.545,ACTIVE,213.8,409.07,60.03,1435879804,"040051121000185","174011321042388",22.50,29,0.101,319.97,439.71,12.2,3.0,0.000,35456.099999999,35458.399999999,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879842,180427.00
07/02/2015 19:30,2,0.631,ACTIVE,211.70,337.84,60.007,1435879804,"201051344000983","174011321042388",27.95,27.50,0,329.43,353.17,17.9,15.4,0.124,160383.3,160383.3,4847,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879842,180428.00
07/02/2015 19:30,2,0.607,ACTIVE,211.70,339.04,59.975,1435879804,"201051344000917","174011321042388",27.97,28.30,0,327.62,353.47,17.2,14.7,0.124,163636.9,163636.9,4848,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879843,180429.00
07/02/2015 19:30,1,0.586,ACTIVE,213.2,411.73,60.03,1435879804,"040051121000116","174011321042388",24.63,27,0.080,311.87,438.87,14.3,11.0,0.000,35394.200000024,35396.700000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879845,180430.00
07/02/2015 19:30,1,0.346,ACTIVE,213.5,353.36,60.03,1435879804,"033051125000135","174011321042388",32.73,29,0.142,317.60,439.83,11.2,14.4,0.024,29966.70000001,29968.80000001,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879846,180431.00
07/02/2015 19:30,2,0.617,ACTIVE,211.93,338.14,60.002,1435879804,"201051344000648","174011321042388",27.71,27.30,0,329.73,354.07,17.4,14.8,0.124,159470.5,159470.5,4840,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879847,180432.00
07/02/2015 19:30,2,0.625,ACTIVE,211.70,339.04,59.996,1435879804,"201051344001093","174011321042388",27.77,28.00,0,329.43,353.17,17.6,15.1,0.119,161776.1,161776.1,4839,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879848,180433.00
07/02/2015 19:30,2,0.611,ACTIVE,211.93,338.14,59.986,1435879804,"201051344000645","174011321042388",27.31,27.80,0,329.43,353.47,16.9,14.4,0.115,159995.5,159995.5,4848,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879849,180434.00
07/02/2015 19:30,2,0.586,ACTIVE,213.06,338.74,59.981,1435879804,"274151322000085","174011321042388",27.57,32.00,0,333.03,351.07,16.4,13.9,0.097,442698.4,442698.4,6127,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879849,180435.00
07/02/2015 19:30,2,0.605,ACTIVE,211.93,339.65,59.970,1435879804,"201051344000651","174011321042388",27.65,27.80,0,329.73,354.67,17.0,14.5,0.119,159362.4,159362.4,4835,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879850,180436.00
07/02/2015 19:30,2,0.625,ACTIVE,211.70,337.54,59.991,1435879804,"201051344000867","174011321042388",27.55,28.30,0,329.13,354.07,17.4,14.9,0.124,151767.2,151767.2,4849,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879851,180437.00
07/02/2015 19:30,1,0.643,ACTIVE,213.5,367.66,60.03,1435879804,"040051121000095","174011321042388",21.68,27,0.144,316.28,437.45,13.8,12.1,0.008,35275.8,35278.1,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879852,180438.00
07/02/2015 19:30,2,0.611,ACTIVE,211.48,338.44,59.991,1435879804,"201051344001230","174011321042388",27.75,28.80,0,327.92,351.97,17.2,14.7,0.124,162879.3,162879.3,4851,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879853,180439.00
07/02/2015 19:30,2,0.604,ACTIVE,212.16,339.65,59.965,1435879804,"201051344000576","174011321042388",27.71,27.00,0,328.82,354.07,16.9,14.4,0.124,159262.5,159262.5,4853,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879854,180440.00
07/02/2015 19:30,2,0.648,ACTIVE,211.48,337.84,59.975,1435879804,"201051344000579","174011321042388",27.79,29.00,0,330.03,354.07,18.3,15.7,0.128,165637.6,165637.6,4839,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435879855,180441.00
07/02/2015 19:45,2,0.506,ACTIVE,212.61,336.64,59.996,1435880704,"201051344000955","174011321042388",27.25,28.30,0,327.02,346.26,14.0,11.6,0.080,164808.1,164808.1,4839,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880705,180442.00
07/02/2015 19:45,1,0.390,ACTIVE_NO_POWER,215.1,398.78,60.03,1435880704,"040051121000195","174011321042388",22.48,28,0.000,319.38,440.21,8.7,0.0,0.000,37910.7,37912.5,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880706,180443.00
07/02/2015 19:45,2,0.457,ACTIVE,213.96,339.34,59.954,1435880704,"274151322000095","174011321042388",27.39,32.00,0,331.23,346.86,12.7,10.3,0.075,463894.8,463894.8,5755,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880707,180444.00
07/02/2015 19:45,2,0.477,ACTIVE,212.61,336.34,60.012,1435880704,"201051344000868","174011321042388",28.19,26.50,0,327.92,346.26,13.6,11.2,0.080,151130.9,151130.9,4847,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880708,180445.00
07/02/2015 19:45,2,0.498,ACTIVE,213.29,337.54,60.002,1435880704,"201051344000853","174011321042388",26.38,27.00,0,327.92,347.76,13.3,11.0,0.088,157399.9,157399.9,4847,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880709,180446.00
07/02/2015 19:45,2,0.469,ACTIVE,213.29,336.94,59.965,1435880704,"201051344000582","174011321042388",27.65,27.30,0,327.32,347.16,13.2,10.8,0.084,157677.4,157677.4,4835,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880710,180447.00
07/02/2015 19:45,1,0.119,ACTIVE_NO_POWER,214.7,428.11,60.03,1435880704,"040051121000097","174011321042388",28.52,29,0.000,320.42,442.00,3.3,0.0,0.000,36008,36009.800000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880711,180448.00
07/02/2015 19:45,2,0.492,ACTIVE,212.83,337.84,59.996,1435880704,"201051344000469","174011321042388",27.47,25.80,0,327.02,347.46,13.7,11.3,0.088,152659.5,152659.5,4840,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880712,180449.00
07/02/2015 19:45,2,0.477,ACTIVE,212.61,337.54,59.981,1435880704,"201051344000988","174011321042388",26.90,27.50,0,325.82,348.36,13.0,10.6,0.093,152275.9,152275.9,4840,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880713,180450.00
07/02/2015 19:45,2,0.469,ACTIVE,212.61,336.04,59.965,1435880704,"201051344001158","174011321042388",27.63,27.80,0,327.92,346.26,13.1,10.7,0.093,158376.7,158376.7,4838,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880713,180451.00
07/02/2015 19:45,2,0.486,ACTIVE,212.83,335.74,60.002,1435880704,"201051344001025","174011321042388",27.57,27.80,0,328.82,346.56,13.6,11.2,0.088,161778.8,161778.8,4834,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880714,180452.00
07/02/2015 19:45,1,0.314,ACTIVE,214.7,417.36,60.03,1435880704,"033051125000118","174011321042388",37.09,29,0.000,319.05,440.25,11.6,6.0,0.000,40041.999999976,40044.499999976,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880716,180453.00
07/02/2015 19:45,2,0.498,ACTIVE,212.83,336.64,59.996,1435880704,"201051344000569","174011321042388",27.31,27.00,0,328.22,346.86,13.8,11.4,0.084,165307.9,165307.9,4846,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880717,180454.00
07/02/2015 19:45,2,0.287,ACTIVE,213.96,386.23,59.965,1435880704,"274151322000094","174011321042388",36.28,33.50,0,334.54,409.98,10.6,8.3,0.057,349521.0,349521.0,6215,0,0,0,L,1151911521,0,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880718,180455.00
07/02/2015 19:45,1,0.439,ACTIVE,214.8,348.65,60.03,1435880704,"040051121000068","174011321042388",21.35,28,0.146,319.32,439.56,9.3,10.9,0.023,34696.600000012,34698.3,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880719,180456.00
07/02/2015 19:45,2,0.494,ACTIVE,212.83,336.34,59.991,1435880704,"201051344000458","174011321042388",27.21,27.80,0,327.02,346.56,13.6,11.2,0.097,161111.0,161111.0,4841,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880720,180457.00
07/02/2015 19:45,2,0.445,ACTIVE,213.96,338.74,59.965,1435880704,"274151322000087","174011321042388",26.40,42.30,0,331.53,346.26,11.9,9.6,0.066,420165.3,420165.3,5724,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880721,180458.00
07/02/2015 19:45,2,0.465,ACTIVE,213.74,338.44,59.986,1435880704,"274151322000052","174011321042388",26.84,33.00,0,330.93,346.56,12.7,10.3,0.066,449192.3,449192.3,6126,0,0,0,L,1151911521,0,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880721,180459.00
07/02/2015 19:45,2,0.508,ACTIVE,213.29,337.24,59.965,1435880704,"201051344001145","174011321042388",25.56,27.30,0,327.32,347.46,13.2,10.8,0.080,166271.2,166271.2,4849,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880722,180460.00
07/02/2015 19:45,2,0.459,ACTIVE,213.29,337.24,59.949,1435880704,"201051344000685","174011321042388",27.17,28.00,0,327.32,346.56,12.7,10.3,0.088,165350.4,165350.4,4851,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880723,180461.00
07/02/2015 19:45,2,0.428,ACTIVE,213.51,339.34,59.975,1435880704,"274151322000088","174011321042388",26.02,31.50,0,330.93,345.96,11.3,9.0,0.066,430341.7,430341.7,5738,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880724,180462.00
07/02/2015 19:45,2,0.486,ACTIVE,213.06,337.24,59.965,1435880704,"201051344000438","174011321042388",27.33,28.30,0,328.52,346.86,13.5,11.1,0.093,165452.2,165452.2,4834,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880725,180463.00
07/02/2015 19:45,2,0.521,ACTIVE,212.61,334.54,60.012,1435880704,"201051344001135","174011321042388",26.40,27.50,0,327.92,345.66,13.9,11.5,0.088,156775.5,156775.5,4825,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880726,180464.00
07/02/2015 19:45,2,0.512,ACTIVE,213.29,337.24,59.991,1435880704,"201051344000417","174011321042388",26.96,29.30,0,327.62,346.56,14.0,11.6,0.093,161146.1,161146.1,4834,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880727,180465.00
07/02/2015 19:45,2,0.504,ACTIVE,212.61,336.34,59.981,1435880704,"201051344000594","174011321042388",26.72,29.50,0,326.42,346.56,13.7,11.3,0.093,161484.2,161484.2,4834,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880728,180466.00
07/02/2015 19:45,2,0.443,ACTIVE,213.96,339.34,59.991,1435880704,"274151322000083","174011321042388",26.88,32.60,0,331.53,345.96,12.1,9.8,0.066,445373.6,445373.6,6144,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880729,180467.00
07/02/2015 19:45,2,0.531,ACTIVE,213.06,337.54,59.933,1435880704,"201051344000585","174011321042388",26.86,27.80,0,328.22,346.56,14.5,12.0,0.084,160478.1,160478.1,4834,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880730,180468.00
07/02/2015 19:45,2,0.438,ACTIVE,214.19,336.94,59.954,1435880704,"274151322000054","174011321042388",27.02,31.50,0,330.93,346.56,12.0,9.6,0.062,440484.3,440484.3,5726,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880731,180469.00
07/02/2015 19:45,2,0.504,ACTIVE,213.06,335.14,59.986,1435880704,"201051344001203","174011321042388",26.96,28.30,0,327.92,347.76,13.8,11.3,0.088,161648.4,161648.4,4838,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880732,180470.00
07/02/2015 19:45,2,0.488,ACTIVE,212.61,336.04,59.996,1435880704,"201051344000646","174011321042388",27.69,28.30,0,327.02,346.86,13.7,11.3,0.088,158921.9,158921.9,4829,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880733,180471.00
07/02/2015 19:45,2,0.303,ACTIVE,214.87,392.25,59.965,1435880704,"274151322000068","174011321042388",36.92,34.80,0,335.14,412.98,11.2,8.9,0.057,348581.0,348581.0,5824,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880734,180472.00
07/02/2015 19:45,2,0.469,ACTIVE,214.64,338.74,59.996,1435880704,"274151322000076","174011321042388",27.63,32.60,0,332.73,347.46,13.1,10.8,0.084,469673.7,469673.7,6129,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880735,180473.00
07/02/2015 19:45,1,0.264,ACTIVE,214.8,346.19,60.03,1435880704,"033051125000132","174011321042388",33.06,28,0.138,318.66,439.05,8.7,14.8,0.028,30118.200000024,30119.800000024,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880736,180474.00
07/02/2015 19:45,1,0.313,ACTIVE,215.0,368.71,60.03,1435880704,"033051125000150","174011321042388",37.29,28,0.148,321.98,441.26,11.6,13.2,0.011,40083.600000012,40086.100000012,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880737,180475.00
07/02/2015 19:45,2,0.482,ACTIVE,212.83,335.44,59.986,1435880704,"201051344000890","174011321042388",28.33,29.30,0,328.22,346.86,13.9,11.5,0.084,163167.4,163167.4,4837,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880738,180476.00
07/02/2015 19:45,2,0.455,ACTIVE,212.83,336.04,60.028,1435880704,"201051344000900","174011321042388",27.39,26.50,0,326.12,346.26,12.7,10.3,0.084,163435.3,163435.3,4849,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880739,180477.00
07/02/2015 19:45,2,0.469,ACTIVE,213.06,337.54,59.991,1435880704,"201051344000633","174011321042388",28.45,28.00,0,327.02,348.06,13.5,11.1,0.080,153093.6,153093.6,4846,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880740,180478.00
07/02/2015 19:45,1,0.402,ACTIVE_NO_POWER,214.8,403.78,60.03,1435880704,"040051121000185","174011321042388",22.32,28,0.000,318.70,438.97,8.9,0.0,0.091,35458.399999999,35459.999999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880741,180479.00
07/02/2015 19:45,2,0.500,ACTIVE,212.83,336.34,59.959,1435880704,"201051344000983","174011321042388",27.75,27.50,0,328.82,348.06,14.1,11.7,0.093,160386.6,160386.6,4848,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880742,180480.00
07/02/2015 19:45,2,0.484,ACTIVE,212.83,336.64,59.986,1435880704,"201051344000917","174011321042388",27.73,28.00,0,328.52,347.76,13.6,11.2,0.093,163640.0,163640.0,4849,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880743,180481.00
07/02/2015 19:45,1,0.453,ACTIVE_NO_POWER,214.3,390.24,60.03,1435880704,"040051121000116","174011321042388",23.90,27,0.000,312.13,439.38,10.7,0.0,0.000,35396.700000024,35398.600000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880744,180482.00
07/02/2015 19:45,1,0.262,ACTIVE,214.5,351.73,60.03,1435880704,"033051125000135","174011321042388",31.89,28,0.134,318.97,439.32,8.3,10.5,0.011,29968.80000001,29970.30000001,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880746,180483.00
07/02/2015 19:45,2,0.498,ACTIVE,213.06,336.64,59.991,1435880704,"201051344000648","174011321042388",27.10,27.00,0,330.33,347.46,13.7,11.3,0.088,159473.7,159473.7,4841,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880746,180484.00
07/02/2015 19:45,2,0.488,ACTIVE,212.61,336.64,60.002,1435880704,"201051344001093","174011321042388",27.83,27.80,0,327.62,348.06,13.8,11.4,0.084,161779.3,161779.3,4840,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880747,180485.00
07/02/2015 19:45,2,0.473,ACTIVE,213.06,336.64,59.986,1435880704,"201051344000645","174011321042388",27.49,27.50,0,330.33,348.06,13.2,10.8,0.084,159998.6,159998.6,4849,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880748,180486.00
07/02/2015 19:45,2,0.443,ACTIVE,213.96,339.65,60.012,1435880704,"274151322000085","174011321042388",26.90,31.30,0,332.43,346.56,12.1,9.8,0.062,442701.2,442701.2,6128,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880749,180487.00
07/02/2015 19:45,2,0.486,ACTIVE,212.83,336.34,59.996,1435880704,"201051344000651","174011321042388",27.00,27.50,0,329.13,348.06,13.3,10.9,0.080,159365.5,159365.5,4836,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880750,180488.00
07/02/2015 19:45,2,0.496,ACTIVE,212.83,336.04,59.954,1435880704,"201051344000867","174011321042388",27.10,28.00,0,328.52,346.86,13.6,11.2,0.080,151770.4,151770.4,4850,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880751,180489.00
07/02/2015 19:45,1,0.500,ACTIVE_NO_POWER,214.3,403.94,60.03,1435880704,"040051121000095","174011321042388",21.48,27,0.000,315.04,436.65,10.7,0.0,0.000,35278.1,35279.8,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880752,180490.00
07/02/2015 19:45,2,0.518,ACTIVE,212.61,335.14,60.002,1435880704,"201051344001230","174011321042388",24.41,28.30,0,327.62,347.16,12.8,10.4,0.084,162882.4,162882.4,4852,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880753,180491.00
07/02/2015 19:45,2,0.473,ACTIVE,213.06,338.44,59.981,1435880704,"201051344000576","174011321042388",27.65,26.80,0,329.73,348.36,13.3,10.9,0.084,159265.5,159265.5,4854,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880754,180492.00
07/02/2015 19:45,2,0.516,ACTIVE,211.93,334.54,59.970,1435880704,"201051344000579","174011321042388",27.81,28.80,0,329.13,348.06,14.6,12.1,0.088,165640.9,165640.9,4840,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435880755,180493.00
07/02/2015 20:00,2,0.564,ACTIVE,212.61,336.94,60.007,1435881603,"201051344000955","174011321042388",27.81,27.80,0,328.52,344.76,15.9,13.5,0.110,164811.2,164811.2,4840,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881605,180494.00
07/02/2015 20:00,1,0.461,ACTIVE_NO_POWER,214.5,410.64,60.03,1435881603,"040051121000195","174011321042388",22.78,27,0.000,318.28,439.88,10.4,0.0,0.000,37912.5,37914.1,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881606,180495.00
07/02/2015 20:00,2,0.541,ACTIVE,214.19,341.75,59.981,1435881603,"274151322000095","174011321042388",27.43,31.50,0,332.73,346.26,15.0,12.6,0.093,463897.6,463897.6,5756,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881607,180496.00
07/02/2015 20:00,2,0.557,ACTIVE,213.06,337.84,59.975,1435881603,"201051344000868","174011321042388",27.69,26.50,0,328.82,345.36,15.7,13.2,0.102,151133.9,151133.9,4848,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881608,180497.00
07/02/2015 20:00,2,0.564,ACTIVE,213.74,338.74,59.981,1435881603,"201051344000853","174011321042388",26.38,27.00,0,329.73,345.96,15.2,12.7,0.102,157402.8,157402.8,4848,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881608,180498.00
07/02/2015 20:00,2,0.543,ACTIVE,213.74,338.44,59.986,1435881603,"201051344000582","174011321042388",27.33,27.30,0,328.82,345.36,15.0,12.6,0.097,157680.3,157680.3,4836,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881609,180499.00
07/02/2015 20:00,1,0.476,ACTIVE,215.1,348.61,60.00,1435881603,"040051121000097","174011321042388",24.69,28,0.138,321.66,441.91,11.7,13.4,0.050,36009.800000012,36011.5,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881611,180500.00
07/02/2015 20:00,2,0.551,ACTIVE,213.06,337.24,59.986,1435881603,"201051344000469","174011321042388",27.93,25.80,0,328.82,345.36,15.6,13.1,0.106,152662.4,152662.4,4841,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881612,180501.00
07/02/2015 20:00,2,0.535,ACTIVE,212.83,338.14,59.975,1435881603,"201051344000988","174011321042388",27.49,27.50,0,328.22,346.86,15.0,12.6,0.115,152278.7,152278.7,4841,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881613,180502.00
07/02/2015 20:00,2,0.539,ACTIVE,213.06,337.84,59.954,1435881603,"201051344001158","174011321042388",27.63,27.50,0,328.82,345.36,15.1,12.7,0.115,158379.6,158379.6,4839,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881614,180503.00
07/02/2015 20:00,2,0.553,ACTIVE,213.06,336.34,59.975,1435881603,"201051344001025","174011321042388",27.65,27.80,0,329.73,345.66,15.6,13.1,0.115,161781.7,161781.7,4835,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881615,180504.00
07/02/2015 20:00,1,0.370,ACTIVE_NO_POWER,214.9,391.84,60.03,1435881603,"033051125000118","174011321042388",37.31,28,0.000,320.74,440.15,13.7,0.0,0.131,40044.499999976,40046.700000024,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881616,180505.00
07/02/2015 20:00,2,0.555,ACTIVE,213.06,336.64,60.007,1435881603,"201051344000569","174011321042388",27.75,27.00,0,329.13,345.36,15.6,13.1,0.106,165310.9,165310.9,4847,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881617,180506.00
07/02/2015 20:00,2,0.334,ACTIVE,214.19,396.75,59.959,1435881603,"274151322000094","174011321042388",37.15,33.00,0,334.54,415.99,12.5,10.1,0.075,349523.3,349523.3,6216,0,0,0,L,1151911521,0,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881618,180507.00
07/02/2015 20:00,1,0.495,ACTIVE,215.4,380.57,60.03,1435881603,"040051121000068","174011321042388",22.21,27,0.135,320.24,439.30,10.9,11.4,0.001,34698.3,34699.900000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881619,180508.00
07/02/2015 20:00,2,0.549,ACTIVE,213.06,336.64,59.970,1435881603,"201051344000458","174011321042388",27.75,27.80,0,328.82,345.06,15.4,13.0,0.110,161114.0,161114.0,4842,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881620,180509.00
07/02/2015 20:00,2,0.518,ACTIVE,214.19,338.14,59.996,1435881603,"274151322000087","174011321042388",26.66,40.60,0,333.03,346.56,14.0,11.6,0.084,420167.9,420167.9,5725,0,0,0,L,1151911521,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881621,180510.00
07/02/2015 20:00,2,0.539,ACTIVE,213.96,339.04,59.959,1435881603,"274151322000052","174011321042388",27.00,32.60,0,332.43,346.56,14.8,12.3,0.088,449195.0,449195.0,6127,0,0,0,L,1151911521,0,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881622,180511.00
07/02/2015 20:00,2,0.547,ACTIVE,213.29,338.14,59.938,1435881603,"201051344001145","174011321042388",27.87,27.30,0,330.33,346.26,15.5,13.0,0.106,166274.2,166274.2,4850,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881623,180512.00
07/02/2015 20:00,2,0.512,ACTIVE,213.06,337.24,59.986,1435881603,"201051344000685","174011321042388",28.09,27.80,0,328.82,345.36,14.6,12.1,0.106,165353.1,165353.1,4852,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881624,180513.00
07/02/2015 20:00,2,0.494,ACTIVE,213.51,340.25,59.970,1435881603,"274151322000088","174011321042388",26.58,31.30,0,331.53,345.66,13.3,11.0,0.080,430344.2,430344.2,5739,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881625,180514.00
07/02/2015 20:00,2,0.543,ACTIVE,213.29,336.94,59.975,1435881603,"201051344000438","174011321042388",27.83,28.00,0,328.82,345.96,15.3,12.9,0.106,165455.1,165455.1,4835,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881625,180515.00
07/02/2015 20:00,2,0.572,ACTIVE,212.83,336.04,59.959,1435881603,"201051344001135","174011321042388",27.43,27.30,0,328.22,344.76,15.9,13.5,0.102,156778.5,156778.5,4826,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881626,180516.00
07/02/2015 20:00,2,0.570,ACTIVE,213.29,337.24,60.007,1435881603,"201051344000417","174011321042388",27.53,28.80,0,329.73,345.66,15.9,13.5,0.106,161149.1,161149.1,4835,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881627,180517.00
07/02/2015 20:00,2,0.561,ACTIVE,212.61,337.84,59.991,1435881603,"201051344000594","174011321042388",27.47,29.00,0,327.32,345.06,15.6,13.2,0.115,161487.2,161487.2,4835,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881628,180518.00
07/02/2015 20:00,2,0.510,ACTIVE,214.19,339.34,59.970,1435881603,"274151322000083","174011321042388",27.61,32.20,0,332.73,346.26,14.2,11.8,0.088,445376.3,445376.3,6145,0,0,0,L,1151911521,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881629,180519.00
07/02/2015 20:00,2,0.588,ACTIVE,213.29,337.54,60.007,1435881603,"201051344000585","174011321042388",27.75,27.50,0,327.32,345.66,16.5,14.0,0.102,160481.3,160481.3,4835,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881630,180520.00
07/02/2015 20:00,2,0.510,ACTIVE,213.96,341.75,59.970,1435881603,"274151322000054","174011321042388",27.27,31.30,0,332.73,346.26,14.1,11.7,0.084,440486.9,440486.9,5727,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881631,180521.00
07/02/2015 20:00,2,0.557,ACTIVE,213.29,336.34,59.970,1435881603,"201051344001203","174011321042388",27.69,27.80,0,329.13,345.96,15.6,13.2,0.106,161651.4,161651.4,4839,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881632,180522.00
07/02/2015 20:00,2,0.555,ACTIVE,212.61,336.34,60.002,1435881603,"201051344000646","174011321042388",27.57,28.00,0,327.32,344.76,15.5,13.1,0.097,158924.9,158924.9,4830,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881633,180523.00
07/02/2015 20:00,2,0.355,ACTIVE,214.87,392.55,59.954,1435881603,"274151322000068","174011321042388",36.82,34.50,0,335.44,413.89,13.3,10.9,0.075,348583.4,348583.4,5825,0,0,0,L,1151911521,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881634,180524.00
07/02/2015 20:00,2,0.547,ACTIVE,215.09,341.15,59.970,1435881603,"274151322000076","174011321042388",27.75,32.20,0,334.24,346.86,15.3,12.9,0.097,469676.6,469676.6,6130,0,0,0,L,1151911521,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881634,180525.00
07/02/2015 20:00,1,0.305,ACTIVE,215.5,340.02,60.03,1435881603,"033051125000132","174011321042388",33.41,27,0.107,321.07,439.04,10.1,13.9,0.094,30119.800000024,30121.300000024,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881636,180526.00
07/02/2015 20:00,1,0.367,ACTIVE,214.6,326.44,60.03,1435881603,"033051125000150","174011321042388",37.31,27,0.092,319.24,441.39,13.6,2.9,0.232,40086.100000012,40088.400000012,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881637,180527.00
07/02/2015 20:00,2,0.562,ACTIVE,212.83,336.34,59.981,1435881603,"201051344000890","174011321042388",27.93,29.00,0,329.13,345.06,15.9,13.5,0.110,163170.5,163170.5,4838,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881638,180528.00
07/02/2015 20:00,2,0.521,ACTIVE,212.83,337.24,59.970,1435881603,"201051344000900","174011321042388",27.79,26.50,0,327.02,345.06,14.7,12.3,0.110,163438.1,163438.1,4850,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881639,180529.00
07/02/2015 20:00,2,0.551,ACTIVE,213.29,338.74,60.002,1435881603,"201051344000633","174011321042388",27.51,28.00,0,327.92,345.96,15.4,12.9,0.097,153096.6,153096.6,4847,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881640,180530.00
07/02/2015 20:00,1,0.470,ACTIVE,215.1,371.78,60.03,1435881603,"040051121000185","174011321042388",22.54,28,0.136,320.29,438.96,10.5,10.9,0.003,35459.999999999,35461.499999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881641,180531.00
07/02/2015 20:00,2,0.576,ACTIVE,212.83,336.64,59.996,1435881603,"201051344000983","174011321042388",27.45,27.50,0,327.92,345.06,16.1,13.6,0.106,160389.7,160389.7,4849,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881642,180532.00
07/02/2015 20:00,2,0.549,ACTIVE,213.06,336.94,60.002,1435881603,"201051344000917","174011321042388",27.79,27.80,0,328.22,345.66,15.5,13.0,0.106,163642.9,163642.9,4850,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881643,180533.00
07/02/2015 20:00,1,0.506,ACTIVE,214.5,393.73,60.03,1435881603,"040051121000116","174011321042388",24.83,27,0.151,313.99,438.69,12.5,12.7,0.000,35398.600000024,35400.300000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881644,180534.00
07/02/2015 20:00,1,0.299,ACTIVE_NO_POWER,214.7,416.75,60.03,1435881603,"033051125000135","174011321042388",32.58,28,0.000,319.73,439.41,9.7,0.0,0.000,29970.30000001,29971.80000001,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881646,180535.00
07/02/2015 20:00,2,0.549,ACTIVE,213.06,337.24,59.975,1435881603,"201051344000648","174011321042388",27.81,27.00,0,328.52,345.66,15.5,13.0,0.106,159476.7,159476.7,4842,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881646,180536.00
07/02/2015 20:00,2,0.559,ACTIVE,212.83,337.24,60.002,1435881603,"201051344001093","174011321042388",27.45,27.80,0,329.13,345.06,15.6,13.1,0.102,161782.3,161782.3,4841,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881647,180537.00
07/02/2015 20:00,2,0.541,ACTIVE,213.29,336.94,59.975,1435881603,"201051344000645","174011321042388",27.41,27.50,0,329.13,345.66,15.1,12.6,0.102,160001.5,160001.5,4850,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881648,180538.00
07/02/2015 20:00,2,0.512,ACTIVE,214.19,338.74,60.007,1435881603,"274151322000085","174011321042388",27.29,31.00,0,333.63,346.26,14.2,11.7,0.093,442703.9,442703.9,6129,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881649,180539.00
07/02/2015 20:00,2,0.539,ACTIVE,213.06,337.54,59.954,1435881603,"201051344000651","174011321042388",27.65,27.00,0,330.03,345.66,15.1,12.7,0.115,159368.4,159368.4,4837,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881650,180540.00
07/02/2015 20:00,2,0.555,ACTIVE,213.06,335.74,60.007,1435881603,"201051344000867","174011321042388",27.65,28.00,0,327.92,344.76,15.6,13.1,0.097,151773.4,151773.4,4851,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881651,180541.00
07/02/2015 20:00,1,0.567,ACTIVE,214.9,373.67,60.03,1435881603,"040051121000095","174011321042388",21.52,27,0.143,316.48,436.43,12.1,15.1,0.002,35279.8,35281.3,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881652,180542.00
07/02/2015 20:00,2,0.545,ACTIVE,212.83,336.04,59.986,1435881603,"201051344001230","174011321042388",27.69,28.00,0,327.62,344.45,15.3,12.9,0.097,162885.2,162885.2,4853,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881653,180543.00
07/02/2015 20:00,2,0.537,ACTIVE,213.29,338.44,60.007,1435881603,"201051344000576","174011321042388",27.65,26.80,0,330.03,345.96,15.1,12.6,0.106,159268.4,159268.4,4855,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881654,180544.00
07/02/2015 20:00,2,0.580,ACTIVE,212.83,336.94,59.981,1435881603,"201051344000579","174011321042388",27.81,28.50,0,327.92,345.36,16.4,13.9,0.102,165644.1,165644.1,4841,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435881655,180545.00
07/02/2015 20:15,2,0.465,ACTIVE,211.25,333.63,59.959,1435882504,"201051344000955","174011321042388",27.31,27.50,0,317.10,345.66,12.8,10.5,0.071,164814.1,164814.1,4841,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882505,180546.00
07/02/2015 20:15,1,0.347,ACTIVE_NO_POWER,213.1,410.70,60.03,1435882504,"040051121000195","174011321042388",22.26,27,0.000,313.38,440.67,7.6,0.0,0.000,37914.1,37915.6,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882507,180547.00
07/02/2015 20:15,2,0.414,ACTIVE,212.61,336.04,59.986,1435882504,"274151322000095","174011321042388",27.04,31.00,0,320.11,345.96,11.4,9.1,0.066,463900.3,463900.3,5757,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882508,180548.00
07/02/2015 20:15,2,0.453,ACTIVE,211.48,333.63,59.954,1435882504,"201051344000868","174011321042388",26.92,26.50,0,317.10,346.26,12.4,10.0,0.071,151136.7,151136.7,4849,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882509,180549.00
07/02/2015 20:15,2,0.438,ACTIVE,212.16,335.44,59.970,1435882504,"201051344000853","174011321042388",27.19,27.00,0,318.00,347.46,12.1,9.8,0.075,157405.6,157405.6,4849,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882509,180550.00
07/02/2015 20:15,2,0.455,ACTIVE,211.93,334.54,59.970,1435882504,"201051344000582","174011321042388",23.50,27.00,0,317.40,346.26,10.9,8.6,0.071,157682.9,157682.9,4837,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882510,180551.00
07/02/2015 20:15,1,0.337,ACTIVE_NO_POWER,213.3,428.65,60.03,1435882504,"040051121000097","174011321042388",24.08,28,0.000,311.43,442.65,7.9,0.0,0.000,36011.5,36013.100000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882512,180552.00
07/02/2015 20:15,2,0.451,ACTIVE,211.48,334.54,59.981,1435882504,"201051344000469","174011321042388",27.02,25.80,0,316.80,345.96,12.4,10.0,0.084,152665.3,152665.3,4842,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882512,180553.00
07/02/2015 20:15,2,0.449,ACTIVE,211.25,334.54,59.965,1435882504,"201051344000988","174011321042388",24.09,27.50,0,316.20,348.06,11.0,8.7,0.075,152281.4,152281.4,4842,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882513,180554.00
07/02/2015 20:15,2,0.461,ACTIVE,211.25,333.33,59.991,1435882504,"201051344001158","174011321042388",23.28,27.50,0,317.10,346.86,10.9,8.6,0.071,158382.3,158382.3,4840,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882514,180555.00
07/02/2015 20:15,2,0.465,ACTIVE,211.48,332.43,59.986,1435882504,"201051344001025","174011321042388",24.67,27.50,0,318.30,346.26,11.6,9.3,0.066,161784.6,161784.6,4836,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882515,180556.00
07/02/2015 20:15,1,0.278,ACTIVE_NO_POWER,213.9,412.49,60.03,1435882504,"033051125000118","174011321042388",37.18,28,0.000,313.54,440.01,10.2,0.0,0.000,40046.700000024,40048.799999988,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882516,180557.00
07/02/2015 20:15,2,0.438,ACTIVE,211.48,333.33,59.954,1435882504,"201051344000569","174011321042388",27.75,27.00,0,316.80,345.66,12.3,10.0,0.075,165313.7,165313.7,4848,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882517,180558.00
07/02/2015 20:15,2,0.250,ACTIVE,212.83,391.64,60.002,1435882504,"274151322000094","174011321042388",36.84,32.80,0,334.24,411.18,9.3,7.1,0.057,349525.5,349525.5,6217,0,0,0,L,1151911521,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882518,180559.00
07/02/2015 20:15,1,0.388,ACTIVE,213.3,348.67,60.03,1435882504,"040051121000068","174011321042388",21.47,27,0.136,312.21,439.12,8.3,11.6,0.011,34699.900000024,34701.3,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882519,180560.00
07/02/2015 20:15,2,0.434,ACTIVE,211.48,333.33,60.012,1435882504,"201051344000458","174011321042388",27.83,27.80,0,317.40,345.66,12.3,9.9,0.071,161116.8,161116.8,4843,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882520,180561.00
07/02/2015 20:15,2,0.402,ACTIVE,212.83,336.64,59.970,1435882504,"274151322000087","174011321042388",26.18,39.50,0,319.81,345.96,10.7,8.4,0.062,420170.3,420170.3,5726,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882521,180562.00
07/02/2015 20:15,2,0.420,ACTIVE,212.38,336.04,59.996,1435882504,"274151322000052","174011321042388",26.64,32.20,0,319.81,345.96,11.3,9.0,0.066,449197.7,449197.7,6128,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882522,180563.00
07/02/2015 20:15,2,0.445,ACTIVE,211.93,334.24,60.012,1435882504,"201051344001145","174011321042388",26.78,27.00,0,317.70,346.86,12.1,9.7,0.066,166277.0,166277.0,4851,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882523,180564.00
07/02/2015 20:15,2,0.439,ACTIVE,211.93,334.54,59.970,1435882504,"201051344000685","174011321042388",23.46,27.50,0,318.91,346.26,10.5,8.2,0.075,165355.7,165355.7,4853,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882524,180565.00
