ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 20:15,2,0.375,ACTIVE,213.51,338.14,60.012,1435882504,"274151322000088","174011321042388",26.18,30.50,0,320.11,345.66,10.0,7.7,0.062,430346.5,430346.5,5740,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882525,180566.00
07/02/2015 20:15,2,0.463,ACTIVE,212.83,335.44,59.991,1435882504,"201051344000438","174011321042388",23.72,27.50,0,317.70,346.26,11.2,8.8,0.062,165457.8,165457.8,4836,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882526,180567.00
07/02/2015 20:15,2,0.459,ACTIVE,212.38,334.54,59.975,1435882504,"201051344001135","174011321042388",27.10,27.00,0,316.50,345.06,12.6,10.3,0.080,156781.5,156781.5,4827,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882527,180568.00
07/02/2015 20:15,2,0.492,ACTIVE,212.83,336.34,59.975,1435882504,"201051344000417","174011321042388",23.22,28.50,0,317.40,346.26,11.6,9.3,0.066,161152.0,161152.0,4836,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882528,180569.00
07/02/2015 20:15,2,0.439,ACTIVE,212.38,335.74,59.922,1435882504,"201051344000594","174011321042388",27.77,28.80,0,317.40,345.36,12.4,10.0,0.071,161490.0,161490.0,4836,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882528,180570.00
07/02/2015 20:15,2,0.398,ACTIVE,213.74,339.34,59.981,1435882504,"274151322000083","174011321042388",26.64,31.80,0,319.81,346.26,10.7,8.4,0.066,445378.8,445378.8,6146,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882529,180571.00
07/02/2015 20:15,2,0.504,ACTIVE,212.83,336.04,59.996,1435882504,"201051344000585","174011321042388",23.95,27.30,0,317.10,346.26,12.2,9.9,0.062,160484.3,160484.3,4836,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882530,180572.00
07/02/2015 20:15,2,0.393,ACTIVE,213.74,339.04,59.959,1435882504,"274151322000054","174011321042388",26.60,30.80,0,319.51,345.66,10.6,8.3,0.066,440489.4,440489.4,5728,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882532,180573.00
07/02/2015 20:15,2,0.479,ACTIVE,212.83,334.84,59.996,1435882504,"201051344001203","174011321042388",22.86,27.50,0,316.80,346.86,11.1,8.8,0.066,161654.1,161654.1,4840,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882533,180574.00
07/02/2015 20:15,2,0.445,ACTIVE,212.61,335.74,59.991,1435882504,"201051344000646","174011321042388",27.39,27.80,0,317.10,345.06,12.4,10.0,0.071,158927.7,158927.7,4831,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882534,180575.00
07/02/2015 20:15,2,0.268,ACTIVE,214.64,390.14,59.959,1435882504,"274151322000068","174011321042388",36.64,34.00,0,335.14,411.48,9.9,7.6,0.049,348585.7,348585.7,5826,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882535,180576.00
07/02/2015 20:15,2,0.416,ACTIVE,214.41,337.84,59.975,1435882504,"274151322000076","174011321042388",27.49,31.80,0,320.71,346.56,11.6,9.3,0.066,469679.3,469679.3,6131,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882536,180577.00
07/02/2015 20:15,1,0.240,ACTIVE_NO_POWER,214.4,397.00,60.03,1435882504,"033051125000132","174011321042388",32.15,27,0.000,311.94,439.80,7.6,0.0,0.000,30121.300000024,30122.700000024,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882537,180578.00
07/02/2015 20:15,1,0.277,ACTIVE,214.4,341.50,60.03,1435882504,"033051125000150","174011321042388",36.87,27,0.148,314.63,440.93,10.1,14.6,0.081,40088.400000012,40090.600000012,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882538,180579.00
07/02/2015 20:15,2,0.455,ACTIVE,212.83,335.44,59.981,1435882504,"201051344000890","174011321042388",27.33,28.80,0,316.50,346.56,12.7,10.3,0.075,163173.4,163173.4,4839,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882539,180580.00
07/02/2015 20:15,2,0.439,ACTIVE,212.83,335.74,59.970,1435882504,"201051344000900","174011321042388",22.94,26.30,0,317.40,345.36,10.2,7.9,0.057,163440.6,163440.6,4851,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882540,180581.00
07/02/2015 20:15,2,0.443,ACTIVE,213.29,336.94,59.970,1435882504,"201051344000633","174011321042388",27.12,27.80,0,316.50,347.16,12.2,9.9,0.066,153099.4,153099.4,4848,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882541,180582.00
07/02/2015 20:15,1,0.364,ACTIVE,214.7,341.07,60.03,1435882504,"040051121000185","174011321042388",21.52,28,0.131,310.99,438.95,7.8,10.7,0.022,35461.499999999,35462.799999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882542,180583.00
07/02/2015 20:15,2,0.455,ACTIVE,212.83,334.84,59.996,1435882504,"201051344000983","174011321042388",27.49,27.30,0,317.70,345.96,12.7,10.3,0.066,160392.7,160392.7,4850,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882543,180584.00
07/02/2015 20:15,2,0.471,ACTIVE,212.83,335.74,59.981,1435882504,"201051344000917","174011321042388",22.86,27.80,0,317.10,346.56,10.9,8.6,0.057,163645.6,163645.6,4851,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882544,180585.00
07/02/2015 20:15,1,0.397,ACTIVE_NO_POWER,214.4,382.67,60.00,1435882504,"040051121000116","174011321042388",22.92,26,0.000,310.88,440.00,8.9,0.0,0.000,35400.300000024,35401.800000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882545,180586.00
07/02/2015 20:15,1,0.226,ACTIVE,215.3,373.57,60.03,1435882504,"033051125000135","174011321042388",32.31,27,0.095,312.25,439.22,7.2,7.1,0.000,29971.80000001,29973.10000001,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882547,180587.00
07/02/2015 20:15,2,0.453,ACTIVE,213.06,335.74,59.959,1435882504,"201051344000648","174011321042388",26.56,27.00,0,318.30,346.86,12.2,9.9,0.080,159479.5,159479.5,4843,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882548,180588.00
07/02/2015 20:15,2,0.447,ACTIVE,212.83,336.64,59.954,1435882504,"201051344001093","174011321042388",27.23,27.30,0,316.80,345.66,12.4,10.0,0.080,161785.1,161785.1,4842,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882548,180589.00
07/02/2015 20:15,2,0.426,ACTIVE,213.29,335.74,59.996,1435882504,"201051344000645","174011321042388",26.96,27.50,0,318.61,345.96,11.7,9.3,0.071,160004.2,160004.2,4851,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882549,180590.00
07/02/2015 20:15,2,0.391,ACTIVE,214.19,339.95,59.996,1435882504,"274151322000085","174011321042388",26.78,30.50,0,320.71,345.96,10.6,8.3,0.062,442706.4,442706.4,6130,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882550,180591.00
07/02/2015 20:15,2,0.449,ACTIVE,213.06,336.04,59.996,1435882504,"201051344000651","174011321042388",25.60,26.80,0,317.40,345.66,11.7,9.4,0.080,159371.1,159371.1,4838,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882551,180592.00
07/02/2015 20:15,2,0.434,ACTIVE,213.06,334.84,59.938,1435882504,"201051344000867","174011321042388",27.75,27.80,0,317.10,345.66,12.2,9.9,0.066,151776.2,151776.2,4852,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882552,180593.00
07/02/2015 20:15,1,0.458,ACTIVE,214.9,339.60,60.03,1435882504,"040051121000095","174011321042388",20.88,27,0.137,309.51,437.18,9.5,14.2,0.025,35281.3,35282.8,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882553,180594.00
07/02/2015 20:15,2,0.439,ACTIVE,212.83,335.14,59.986,1435882504,"201051344001230","174011321042388",26.72,27.80,0,317.10,345.36,11.9,9.6,0.075,162887.8,162887.8,4854,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882554,180595.00
07/02/2015 20:15,2,0.428,ACTIVE,213.29,337.24,59.965,1435882504,"201051344000576","174011321042388",27.00,26.80,0,316.80,346.56,11.8,9.4,0.071,159271.2,159271.2,4856,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882555,180596.00
07/02/2015 20:15,2,0.498,ACTIVE,212.83,335.14,59.959,1435882504,"201051344000579","174011321042388",23.48,28.50,0,316.80,346.26,11.8,9.5,0.066,165647.2,165647.2,4842,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435882556,180597.00
07/02/2015 20:30,2,0.311,ACTIVE,211.70,332.73,60.002,1435883404,"201051344000955","174011321042388",27.06,27.30,0,326.12,340.85,8.5,6.3,0.040,164816.3,164816.3,4842,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883405,180598.00
07/02/2015 20:30,2,0.242,ACTIVE,213.06,336.04,59.986,1435883404,"274151322000095","174011321042388",26.58,30.80,0,331.23,342.95,6.6,4.4,0.035,463902.0,463902.0,5758,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883407,180599.00
07/02/2015 20:30,2,0.299,ACTIVE,211.48,333.03,59.975,1435883404,"201051344000868","174011321042388",26.78,26.30,0,326.12,341.45,8.1,5.9,0.040,151138.7,151138.7,4850,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883408,180600.00
07/02/2015 20:30,2,0.287,ACTIVE,212.16,334.24,59.959,1435883404,"201051344000853","174011321042388",26.86,27.00,0,327.32,343.55,7.8,5.7,0.040,157407.5,157407.5,4850,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883409,180601.00
07/02/2015 20:30,2,0.287,ACTIVE,212.16,333.93,59.991,1435883404,"201051344000582","174011321042388",26.54,26.80,0,327.02,341.75,7.7,5.5,0.040,157684.7,157684.7,4838,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883410,180602.00
07/02/2015 20:30,1,0.216,ACTIVE_NO_POWER,213.8,374.76,60.03,1435883404,"040051121000097","174011321042388",22.05,28,0.000,319.72,441.61,4.7,0.0,0.000,36013.100000024,36014,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883411,180603.00
07/02/2015 20:30,2,0.301,ACTIVE,211.70,333.63,60.002,1435883404,"201051344000469","174011321042388",26.78,25.50,0,326.12,341.75,8.2,6.0,0.035,152667.3,152667.3,4843,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883412,180604.00
07/02/2015 20:30,2,0.268,ACTIVE,211.48,334.84,59.991,1435883404,"201051344000988","174011321042388",26.80,27.30,0,326.12,342.65,7.3,5.1,0.040,152283.2,152283.2,4843,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883413,180605.00
07/02/2015 20:30,2,0.287,ACTIVE,211.70,333.33,59.981,1435883404,"201051344001158","174011321042388",26.28,27.30,0,327.02,341.45,7.7,5.5,0.049,158384.1,158384.1,4841,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883414,180606.00
07/02/2015 20:30,2,0.283,ACTIVE,211.70,332.73,59.975,1435883404,"201051344001025","174011321042388",27.27,27.00,0,327.02,341.75,7.9,5.7,0.035,161786.4,161786.4,4837,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883415,180607.00
07/02/2015 20:30,1,0.161,ACTIVE_NO_POWER,213.8,411.22,60.03,1435883404,"033051125000118","174011321042388",35.20,27,0.000,317.61,443.27,5.6,0.0,0.000,40048.799999988,40049.999999976,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883416,180608.00
07/02/2015 20:30,2,0.291,ACTIVE,211.70,333.33,59.991,1435883404,"201051344000569","174011321042388",27.17,27.00,0,327.02,341.75,8.1,5.8,0.040,165315.7,165315.7,4849,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883417,180609.00
07/02/2015 20:30,2,0.150,ACTIVE,213.06,351.97,59.975,1435883404,"274151322000094","174011321042388",32.80,32.20,0,333.63,398.26,5.0,2.9,0.018,349526.7,349526.7,6218,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883418,180610.00
07/02/2015 20:30,2,0.289,ACTIVE,211.70,332.73,60.007,1435883404,"201051344000458","174011321042388",27.08,27.80,0,326.12,341.15,8.0,5.7,0.040,161118.8,161118.8,4844,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883420,180611.00
07/02/2015 20:30,2,0.250,ACTIVE,212.83,334.54,59.922,1435883404,"274151322000087","174011321042388",25.05,38.20,0,331.23,343.55,6.3,4.2,0.018,420171.9,420171.9,5727,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883421,180612.00
07/02/2015 20:30,2,0.264,ACTIVE,212.83,336.94,59.975,1435883404,"274151322000052","174011321042388",25.64,31.80,0,330.93,343.55,6.8,4.7,0.035,449199.4,449199.4,6129,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883422,180613.00
07/02/2015 20:30,2,0.279,ACTIVE,211.93,333.63,59.975,1435883404,"201051344001145","174011321042388",27.41,26.80,0,327.92,342.95,7.8,5.6,0.031,166278.9,166278.9,4852,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883423,180614.00
07/02/2015 20:30,2,0.256,ACTIVE,212.16,334.24,59.975,1435883404,"201051344000685","174011321042388",27.04,27.30,0,326.42,343.25,7.1,4.9,0.040,165357.4,165357.4,4854,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883424,180615.00
07/02/2015 20:30,2,0.223,ACTIVE,212.83,336.64,59.949,1435883404,"274151322000088","174011321042388",24.99,30.30,0,331.53,342.95,5.7,3.5,0.027,430347.9,430347.9,5741,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883425,180616.00
07/02/2015 20:30,2,0.293,ACTIVE,211.70,333.63,59.975,1435883404,"201051344000438","174011321042388",26.52,27.30,0,327.92,342.65,7.9,5.7,0.035,165459.7,165459.7,4837,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883425,180617.00
07/02/2015 20:30,2,0.309,ACTIVE,211.48,332.13,60.002,1435883404,"201051344001135","174011321042388",27.04,26.80,0,328.22,342.95,8.4,6.2,0.040,156783.5,156783.5,4828,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883426,180618.00
07/02/2015 20:30,2,0.312,ACTIVE,211.93,334.54,59.970,1435883404,"201051344000417","174011321042388",26.92,28.00,0,328.52,343.25,8.5,6.3,0.040,161154.1,161154.1,4837,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883427,180619.00
07/02/2015 20:30,2,0.293,ACTIVE,211.48,333.03,59.954,1435883404,"201051344000594","174011321042388",27.00,28.50,0,326.72,342.35,8.1,5.9,0.035,161492.0,161492.0,4837,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883428,180620.00
07/02/2015 20:30,2,0.236,ACTIVE,212.83,337.54,59.970,1435883404,"274151322000083","174011321042388",26.20,31.30,0,331.23,343.85,6.3,4.1,0.035,445380.4,445380.4,6147,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883429,180621.00
07/02/2015 20:30,2,0.318,ACTIVE,212.16,334.54,59.975,1435883404,"201051344000585","174011321042388",27.19,27.00,0,328.52,343.25,8.8,6.6,0.027,160486.4,160486.4,4837,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883430,180622.00
07/02/2015 20:30,2,0.238,ACTIVE,213.06,337.54,59.965,1435883404,"274151322000054","174011321042388",25.66,30.50,0,330.93,343.25,6.2,4.1,0.022,440490.9,440490.9,5729,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883431,180623.00
07/02/2015 20:30,2,0.299,ACTIVE,211.93,332.73,59.991,1435883404,"201051344001203","174011321042388",26.72,27.00,0,328.82,343.55,8.1,5.9,0.031,161656.1,161656.1,4841,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883432,180624.00
07/02/2015 20:30,2,0.295,ACTIVE,211.70,333.63,59.959,1435883404,"201051344000646","174011321042388",26.94,27.50,0,327.32,342.35,8.1,5.8,0.035,158929.6,158929.6,4832,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883433,180625.00
07/02/2015 20:30,2,0.166,ACTIVE,213.74,359.48,59.922,1435883404,"274151322000068","174011321042388",33.48,33.50,0,333.63,401.56,5.7,3.5,0.022,348587.1,348587.1,5827,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883434,180626.00
07/02/2015 20:30,2,0.254,ACTIVE,213.51,336.64,59.907,1435883404,"274151322000076","174011321042388",26.46,31.30,0,333.03,343.55,6.8,4.6,0.027,469681.1,469681.1,6132,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883434,180627.00
07/02/2015 20:30,1,0.142,ACTIVE_NO_POWER,214.4,399.19,60.03,1435883404,"033051125000132","174011321042388",31.78,27,0.000,318.39,439.11,4.4,0.0,0.000,30122.700000024,30123.400000024,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883436,180628.00
07/02/2015 20:30,1,0.159,ACTIVE,213.5,335.50,60.03,1435883404,"033051125000150","174011321042388",36.13,26,0.129,318.21,445.30,5.7,13.5,0.039,40090.600000012,40091.800000012,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883437,180629.00
07/02/2015 20:30,2,0.303,ACTIVE,211.93,333.33,59.970,1435883404,"201051344000890","174011321042388",27.15,28.30,0,327.32,343.85,8.3,6.1,0.031,163175.5,163175.5,4840,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883438,180630.00
07/02/2015 20:30,2,0.258,ACTIVE,211.70,333.63,59.991,1435883404,"201051344000900","174011321042388",26.68,26.30,0,328.22,342.95,7.0,4.8,0.040,163442.3,163442.3,4852,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883439,180631.00
07/02/2015 20:30,2,0.285,ACTIVE,212.16,334.54,59.986,1435883404,"201051344000633","174011321042388",26.88,27.50,0,328.52,344.76,7.8,5.6,0.035,153101.3,153101.3,4849,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883440,180632.00
07/02/2015 20:30,1,0.213,ACTIVE_NO_POWER,213.9,346.55,60.03,1435883404,"040051121000185","174011321042388",20.38,27,0.000,318.75,439.26,4.3,0.0,0.000,35462.799999999,35463.399999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883441,180633.00
07/02/2015 20:30,2,0.303,ACTIVE,211.93,332.73,59.944,1435883404,"201051344000983","174011321042388",27.29,27.30,0,328.22,342.65,8.4,6.2,0.035,160394.8,160394.8,4851,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883442,180634.00
07/02/2015 20:30,2,0.285,ACTIVE,212.38,333.93,59.938,1435883404,"201051344000917","174011321042388",26.96,27.30,0,327.32,342.65,7.8,5.6,0.031,163647.5,163647.5,4852,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883443,180635.00
07/02/2015 20:30,1,0.131,ACTIVE_NO_POWER,214.4,391.70,60.03,1435883404,"033051125000135","174011321042388",31.26,27,0.000,319.24,439.31,4.0,0.0,0.000,29973.10000001,29973.80000001,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883445,180636.00
07/02/2015 20:30,2,0.297,ACTIVE,212.38,333.93,59.996,1435883404,"201051344000648","174011321042388",26.40,26.80,0,328.82,344.15,8.0,5.8,0.040,159481.5,159481.5,4844,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883446,180637.00
07/02/2015 20:30,2,0.301,ACTIVE,212.16,334.54,60.007,1435883404,"201051344001093","174011321042388",26.86,27.00,0,328.22,343.55,8.2,6.0,0.031,161787.1,161787.1,4843,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883447,180638.00
07/02/2015 20:30,2,0.273,ACTIVE,212.61,333.63,59.986,1435883404,"201051344000645","174011321042388",26.34,27.30,0,328.82,343.55,7.3,5.1,0.035,160005.9,160005.9,4852,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883448,180639.00
07/02/2015 20:30,2,0.238,ACTIVE,213.51,336.04,59.949,1435883404,"274151322000085","174011321042388",25.74,30.30,0,333.03,343.55,6.2,4.1,0.031,442707.9,442707.9,6131,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883449,180640.00
07/02/2015 20:30,2,0.281,ACTIVE,212.38,334.24,59.938,1435883404,"201051344000651","174011321042388",26.48,26.50,0,328.82,342.65,7.6,5.4,0.040,159373.0,159373.0,4839,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883450,180641.00
07/02/2015 20:30,2,0.285,ACTIVE,212.38,332.43,59.907,1435883404,"201051344000867","174011321042388",27.08,27.80,0,327.02,342.95,7.8,5.7,0.031,151778.2,151778.2,4853,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883451,180642.00
07/02/2015 20:30,1,0.288,ACTIVE_NO_POWER,213.8,400.71,60.00,1435883404,"040051121000095","174011321042388",20.82,26,0.000,315.66,437.38,5.9,0.0,0.000,35282.8,35283.5,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883452,180643.00
07/02/2015 20:30,2,0.285,ACTIVE,212.16,333.33,59.944,1435883404,"201051344001230","174011321042388",26.88,27.30,0,327.32,342.65,7.8,5.6,0.031,162889.7,162889.7,4855,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883453,180644.00
07/02/2015 20:30,2,0.273,ACTIVE,212.61,335.14,59.944,1435883404,"201051344000576","174011321042388",27.04,26.50,0,327.62,343.25,7.5,5.3,0.031,159273.0,159273.0,4857,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883454,180645.00
07/02/2015 20:30,2,0.311,ACTIVE,212.16,333.33,59.938,1435883404,"201051344000579","174011321042388",27.45,28.30,0,328.22,342.65,8.7,6.5,0.035,165649.2,165649.2,4843,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435883455,180646.00
07/02/2015 20:30,1,0.024,ALERT,214.2,411.74,60.03,1435883404,"040051121000195","174011321042388",26.48,26,0.000,411.07,423.00,0.6,0.0,0.000,37915.6,37916.1,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435883478,180647.00
07/02/2015 20:30,1,0.063,ALERT,214.0,403.48,60.03,1435883404,"040051121000068","174011321042388",25.09,26,0.000,403.13,405.88,1.5,0.0,0.000,34701.3,34701.699999976,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435883490,180648.00
07/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1435883404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884284,180649.00
07/02/2015 20:45,2,0.230,ACTIVE,211.93,332.73,60.034,1435884303,"201051344000955","174011321042388",26.54,27.00,0,326.42,338.74,6.2,4.1,0.013,164817.5,164817.5,4843,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884312,180650.00
07/02/2015 20:45,2,0.148,ACTIVE,213.29,335.44,59.949,1435884303,"274151322000095","174011321042388",25.29,30.30,0,331.53,340.25,3.8,1.7,0.013,463902.7,463902.7,5759,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884320,180651.00
07/02/2015 20:45,2,0.211,ACTIVE,211.93,332.73,59.991,1435884303,"201051344000868","174011321042388",26.30,26.00,0,327.02,339.95,5.6,3.5,0.018,151139.9,151139.9,4851,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884322,180652.00
07/02/2015 20:45,2,0.213,ACTIVE,212.83,334.84,59.996,1435884303,"201051344000853","174011321042388",25.19,26.80,0,327.92,340.25,5.4,3.3,0.018,157408.7,157408.7,4851,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884323,180653.00
07/02/2015 20:45,2,0.201,ACTIVE,212.83,333.63,59.981,1435884303,"201051344000582","174011321042388",26.18,26.50,0,328.22,338.74,5.4,3.3,0.018,157685.8,157685.8,4839,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884324,180654.00
07/02/2015 20:45,2,0.207,ACTIVE,211.93,332.73,59.981,1435884303,"201051344000469","174011321042388",27.14,25.50,0,325.82,339.65,5.7,3.6,0.018,152668.5,152668.5,4844,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884332,180655.00
07/02/2015 20:45,2,0.182,ACTIVE,211.48,333.03,60.007,1435884303,"201051344000988","174011321042388",26.24,27.00,0,326.42,340.55,4.9,2.8,0.022,152284.1,152284.1,4844,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884333,180656.00
07/02/2015 20:45,2,0.197,ACTIVE,211.48,331.83,59.975,1435884303,"201051344001158","174011321042388",26.10,27.00,0,326.42,339.65,5.2,3.1,0.013,158385.1,158385.1,4842,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884334,180657.00
07/02/2015 20:45,2,0.197,ACTIVE,211.48,331.23,59.970,1435884303,"201051344001025","174011321042388",26.90,26.50,0,327.62,338.74,5.4,3.3,0.013,161787.5,161787.5,4838,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884335,180658.00
07/02/2015 20:45,2,0.211,ACTIVE,211.48,330.93,59.981,1435884303,"201051344000569","174011321042388",26.58,26.80,0,327.02,338.44,5.7,3.6,0.009,165316.9,165316.9,4850,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884344,180659.00
07/02/2015 20:45,2,0.084,ACTIVE,213.06,336.04,60.007,1435884303,"274151322000094","174011321042388",29.54,31.30,0,332.43,356.48,2.5,0.5,0.018,349527.1,349527.1,6219,0,0,0,L,1151911521,1,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884344,180660.00
07/02/2015 20:45,2,0.201,ACTIVE,211.48,330.93,60.007,1435884303,"201051344000458","174011321042388",27.10,27.50,0,327.62,338.74,5.5,3.4,0.013,161119.9,161119.9,4845,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884353,180661.00
07/02/2015 20:45,2,0.158,ACTIVE,212.83,336.04,59.954,1435884303,"274151322000087","174011321042388",23.99,37.00,0,331.23,340.85,3.9,1.8,0.009,420172.6,420172.6,5728,0,0,0,L,1151911521,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884354,180662.00
07/02/2015 20:45,2,0.166,ACTIVE,212.83,336.04,60.012,1435884303,"274151322000052","174011321042388",25.43,31.30,0,330.63,340.85,4.3,2.2,0.013,449200.2,449200.2,6130,0,0,0,L,1151911521,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884354,180663.00
07/02/2015 20:45,2,0.201,ACTIVE,211.93,332.43,59.965,1435884303,"201051344001145","174011321042388",26.50,26.30,0,327.92,341.15,5.4,3.3,0.013,166280.0,166280.0,4853,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884355,180664.00
07/02/2015 20:45,2,0.180,ACTIVE,211.93,332.43,60.002,1435884303,"201051344000685","174011321042388",25.72,26.80,0,327.62,339.34,4.7,2.6,0.013,165358.3,165358.3,4855,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884356,180665.00
07/02/2015 20:45,2,0.131,ACTIVE,212.61,335.44,59.970,1435884303,"274151322000088","174011321042388",24.17,29.50,0,330.63,340.55,3.2,1.2,0.018,430348.4,430348.4,5742,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884357,180666.00
07/02/2015 20:45,2,0.205,ACTIVE,211.70,331.53,60.012,1435884303,"201051344000438","174011321042388",26.78,26.80,0,327.32,339.34,5.6,3.5,0.013,165460.8,165460.8,4838,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884358,180667.00
07/02/2015 20:45,2,0.225,ACTIVE,211.25,330.63,60.012,1435884303,"201051344001135","174011321042388",26.44,26.50,0,327.02,338.44,6.0,3.9,0.013,156784.8,156784.8,4829,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884359,180668.00
07/02/2015 20:45,2,0.234,ACTIVE,211.70,332.13,59.970,1435884303,"201051344000417","174011321042388",26.54,27.80,0,327.32,339.04,6.3,4.2,0.009,161155.4,161155.4,4838,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884360,180669.00
07/02/2015 20:45,2,0.211,ACTIVE,211.25,331.23,59.986,1435884303,"201051344000594","174011321042388",26.62,28.30,0,326.12,338.74,5.7,3.6,0.013,161493.2,161493.2,4838,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884361,180670.00
07/02/2015 20:45,2,0.148,ACTIVE,213.06,333.33,59.965,1435884303,"274151322000083","174011321042388",24.69,30.80,0,331.23,340.85,3.7,1.7,0.004,445381.1,445381.1,6148,0,0,0,L,1151911521,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884362,180671.00
07/02/2015 20:45,2,0.234,ACTIVE,211.70,331.83,59.991,1435884303,"201051344000585","174011321042388",26.74,26.80,0,327.92,340.25,6.4,4.2,0.013,160487.8,160487.8,4838,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884363,180672.00
07/02/2015 20:45,2,0.141,ACTIVE,212.38,334.24,60.002,1435884303,"274151322000054","174011321042388",25.23,30.30,0,330.33,339.95,3.6,1.5,0.018,440491.6,440491.6,5730,0,0,0,L,1151911521,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884364,180673.00
07/02/2015 20:45,2,0.209,ACTIVE,211.70,330.63,59.970,1435884303,"201051344001203","174011321042388",26.82,26.80,0,327.62,339.65,5.7,3.6,0.013,161657.3,161657.3,4842,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884365,180674.00
07/02/2015 20:45,2,0.215,ACTIVE,211.25,330.63,59.991,1435884303,"201051344000646","174011321042388",26.06,27.30,0,327.02,338.44,5.7,3.6,0.018,158930.8,158930.8,4833,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884366,180675.00
07/02/2015 20:45,2,0.102,ACTIVE,213.51,333.93,59.975,1435884303,"274151322000068","174011321042388",29.58,32.40,0,332.43,362.79,3.0,1.0,0.000,348587.6,348587.6,5828,0,0,0,L,1151911521,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884367,180676.00
07/02/2015 20:45,2,0.154,ACTIVE,213.29,334.84,59.981,1435884303,"274151322000076","174011321042388",25.72,30.80,0,331.83,340.55,4.0,2.0,0.009,469681.9,469681.9,6133,0,0,0,L,1151911521,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884368,180677.00
07/02/2015 20:45,2,0.221,ACTIVE,211.48,330.63,60.002,1435884303,"201051344000890","174011321042388",26.52,28.00,0,326.72,339.34,6.0,3.8,0.009,163176.8,163176.8,4841,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884383,180678.00
07/02/2015 20:45,2,0.172,ACTIVE,211.48,331.23,60.028,1435884303,"201051344000900","174011321042388",25.92,26.30,0,327.62,339.04,4.5,2.5,0.013,163443.2,163443.2,4853,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884385,180679.00
07/02/2015 20:45,2,0.207,ACTIVE,211.93,332.73,59.970,1435884303,"201051344000633","174011321042388",26.70,27.00,0,327.02,340.85,5.6,3.5,0.013,153102.5,153102.5,4850,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884385,180680.00
07/02/2015 20:45,2,0.227,ACTIVE,211.25,330.33,59.981,1435884303,"201051344000983","174011321042388",26.32,27.00,0,326.12,338.44,6.1,3.9,0.013,160396.0,160396.0,4852,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884394,180681.00
07/02/2015 20:45,2,0.207,ACTIVE,211.48,331.83,59.996,1435884303,"201051344000917","174011321042388",26.44,27.00,0,327.32,339.65,5.6,3.4,0.009,163648.7,163648.7,4853,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884395,180682.00
07/02/2015 20:45,2,0.211,ACTIVE,211.70,331.23,59.981,1435884303,"201051344000648","174011321042388",26.64,26.30,0,328.52,339.34,5.7,3.6,0.013,159482.6,159482.6,4845,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884403,180683.00
07/02/2015 20:45,2,0.223,ACTIVE,211.48,331.23,59.975,1435884303,"201051344001093","174011321042388",26.30,26.80,0,327.92,339.04,6.0,3.8,0.013,161788.4,161788.4,4844,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884404,180684.00
07/02/2015 20:45,2,0.186,ACTIVE,211.70,331.23,60.012,1435884303,"201051344000645","174011321042388",26.36,27.00,0,328.52,339.95,5.0,2.9,0.013,160007.0,160007.0,4853,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884404,180685.00
07/02/2015 20:45,2,0.146,ACTIVE,212.83,334.54,59.986,1435884303,"274151322000085","174011321042388",24.69,29.80,0,331.23,340.55,3.7,1.6,0.004,442708.7,442708.7,6132,0,0,0,L,1151911521,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884405,180686.00
07/02/2015 20:45,2,0.203,ACTIVE,211.70,331.53,60.034,1435884303,"201051344000651","174011321042388",25.64,26.30,0,328.22,339.34,5.3,3.2,0.013,159374.1,159374.1,4840,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884406,180687.00
07/02/2015 20:45,2,0.207,ACTIVE,211.70,330.03,59.970,1435884303,"201051344000867","174011321042388",26.66,27.50,0,327.62,338.74,5.6,3.5,0.013,151779.4,151779.4,4854,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884407,180688.00
07/02/2015 20:45,2,0.219,ACTIVE,211.25,330.03,59.975,1435884303,"201051344001230","174011321042388",25.23,27.00,0,326.12,338.74,5.6,3.5,0.013,162890.9,162890.9,4856,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884415,180689.00
07/02/2015 20:45,2,0.199,ACTIVE,211.70,331.53,59.975,1435884303,"201051344000576","174011321042388",26.22,26.30,0,328.52,339.34,5.3,3.2,0.013,159274.1,159274.1,4858,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884416,180690.00
07/02/2015 20:45,2,0.236,ACTIVE,211.25,330.33,59.965,1435884303,"201051344000579","174011321042388",27.06,27.80,0,327.92,338.44,6.5,4.4,0.013,165650.6,165650.6,4844,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884417,180691.00
07/02/2015 20:45,1,0.045,ALERT,213.6,307.66,60.03,1435884303,"040051121000097","174011321042388",26.57,25,0.000,307.45,339.51,1.2,0.0,0.000,36014,36014,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435884421,180692.00
07/02/2015 20:45,1,0.022,ACTIVE_NO_POWER,213.2,390.49,60.03,1435884303,"033051125000150","174011321042388",40.81,25,0.000,323.36,439.44,0.9,0.0,0.000,40091.800000012,40092.300000012,216,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884470,180693.00
07/02/2015 20:45,1,0.018,ACTIVE_NO_POWER,214.1,416.38,60.03,1435884303,"033051125000118","174011321042388",40.99,26,0.000,323.77,440.28,0.7,0.0,0.000,40049.999999976,40050.400000012,231,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435884575,180694.00
07/02/2015 20:45,1,0.056,ALERT,213.3,312.38,60.00,1435884303,"040051121000185","174011321042388",24.54,25,0.000,312.18,316.99,1.3,0.0,0.000,35463.399999999,35463.499999999,6,0,0,0,L,2361,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435884608,180695.00
07/02/2015 20:45,1,0.144,ALERT,213.3,301.14,60.03,1435884303,"040051121000095","174011321042388",23.39,24,0.000,300.58,306.28,3.3,0.0,0.000,35283.5,35283.6,4,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1435884644,180696.00
07/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1435884303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885183,180697.00
07/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1435884303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885183,180698.00
07/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1435884303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885183,180699.00
07/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1435884303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885183,180700.00
07/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1435884303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885183,180701.00
07/02/2015 21:00,2,0.215,ACTIVE,211.03,332.13,59.981,1435885203,"201051344000955","174011321042388",25.70,26.50,0,317.10,345.06,5.6,3.5,0.009,164818.6,164818.6,4844,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885241,180702.00
07/02/2015 21:00,2,0.123,ACTIVE,212.61,335.44,59.981,1435885203,"274151322000095","174011321042388",25.15,29.80,0,330.33,338.44,3.2,1.1,0.009,463903.2,463903.2,5760,0,0,0,L,1151911521,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885242,180703.00
07/02/2015 21:00,2,0.195,ACTIVE,211.25,332.43,59.986,1435885203,"201051344000868","174011321042388",25.56,26.00,0,316.20,346.26,5.1,3.0,0.009,151140.8,151140.8,4852,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885243,180704.00
07/02/2015 21:00,2,0.186,ACTIVE,211.93,333.33,59.996,1435885203,"201051344000853","174011321042388",25.07,26.50,0,324.32,344.15,4.8,2.7,0.009,157409.5,157409.5,4852,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885244,180705.00
07/02/2015 21:00,2,0.186,ACTIVE,211.70,333.03,59.981,1435885203,"201051344000582","174011321042388",25.82,26.00,0,327.62,338.74,4.9,2.8,0.013,157686.6,157686.6,4840,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885245,180706.00
07/02/2015 21:00,2,0.203,ACTIVE,211.25,332.13,59.965,1435885203,"201051344000469","174011321042388",26.12,25.30,0,306.28,352.27,5.4,3.3,0.004,152669.4,152669.4,4845,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885253,180707.00
07/02/2015 21:00,2,0.164,ACTIVE,211.25,332.73,59.975,1435885203,"201051344000988","174011321042388",25.56,26.80,0,324.02,340.55,4.3,2.2,0.013,152284.8,152284.8,4845,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885254,180708.00
07/02/2015 21:00,2,0.184,ACTIVE,211.48,332.13,59.954,1435885203,"201051344001158","174011321042388",25.19,26.80,0,320.41,342.05,4.7,2.6,0.009,158385.9,158385.9,4843,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885255,180709.00
07/02/2015 21:00,2,0.186,ACTIVE,211.48,331.83,59.975,1435885203,"201051344001025","174011321042388",26.08,26.30,0,326.72,338.14,4.9,2.8,0.009,161788.3,161788.3,4839,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885256,180710.00
07/02/2015 21:00,2,0.191,ACTIVE,211.70,332.73,60.018,1435885203,"201051344000569","174011321042388",25.90,26.50,0,323.72,339.04,5.0,2.9,0.009,165317.8,165317.8,4851,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885264,180711.00
