ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 21:00,2,0.068,ACTIVE_NO_POWER,213.06,336.64,59.981,1435885203,"274151322000094","174011321042388",29.08,30.30,0,323.11,344.45,2.0,0.0,0.004,349527.2,349527.2,6220,0,0,0,L,1151911521,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885265,180712.00
07/02/2015 21:00,2,0.191,ACTIVE,211.48,331.83,59.986,1435885203,"201051344000458","174011321042388",25.78,27.30,0,312.89,346.86,5.0,2.9,0.004,161120.8,161120.8,4846,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885266,180713.00
07/02/2015 21:00,2,0.137,ACTIVE,212.83,336.04,59.965,1435885203,"274151322000087","174011321042388",23.58,35.80,0,330.03,338.74,3.2,1.2,0.009,420173.1,420173.1,5729,0,0,0,L,1151911521,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885267,180714.00
07/02/2015 21:00,2,0.145,ACTIVE,212.61,335.44,59.986,1435885203,"274151322000052","174011321042388",24.99,30.80,0,329.73,339.04,3.7,1.6,0.004,449200.8,449200.8,6131,0,0,0,L,1151911521,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885268,180715.00
07/02/2015 21:00,2,0.189,ACTIVE,211.93,333.63,59.986,1435885203,"201051344001145","174011321042388",25.45,26.00,0,315.90,347.16,4.9,2.8,0.004,166280.9,166280.9,4854,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885269,180716.00
07/02/2015 21:00,2,0.164,ACTIVE,211.93,333.63,59.991,1435885203,"201051344000685","174011321042388",24.97,26.50,0,312.89,348.36,4.2,2.1,0.013,165359.0,165359.0,4856,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885270,180717.00
07/02/2015 21:00,2,0.109,ACTIVE,212.61,334.84,59.981,1435885203,"274151322000088","174011321042388",23.76,29.30,0,329.73,338.44,2.6,0.6,0.000,430348.8,430348.8,5743,0,0,0,L,1151911521,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885271,180718.00
07/02/2015 21:00,2,0.191,ACTIVE,211.70,333.03,59.981,1435885203,"201051344000438","174011321042388",25.68,26.50,0,321.01,342.05,5.0,2.9,0.004,165461.7,165461.7,4839,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885272,180719.00
07/02/2015 21:00,2,0.207,ACTIVE,211.25,331.23,59.986,1435885203,"201051344001135","174011321042388",25.66,26.00,0,324.92,336.34,5.4,3.3,0.009,156785.8,156785.8,4830,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885272,180720.00
07/02/2015 21:00,2,0.219,ACTIVE,211.93,333.33,59.991,1435885203,"201051344000417","174011321042388",25.64,27.30,0,312.89,348.06,5.7,3.6,0.009,161156.4,161156.4,4839,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885274,180721.00
07/02/2015 21:00,2,0.197,ACTIVE,211.25,331.83,59.986,1435885203,"201051344000594","174011321042388",25.41,27.80,0,320.41,339.65,5.1,3.0,0.013,161494.1,161494.1,4839,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885275,180722.00
07/02/2015 21:00,2,0.123,ACTIVE,212.83,336.04,59.986,1435885203,"274151322000083","174011321042388",24.89,30.30,0,330.03,338.44,3.1,1.1,0.009,445381.5,445381.5,6149,0,0,0,L,1151911521,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885275,180723.00
07/02/2015 21:00,2,0.219,ACTIVE,211.93,333.63,60.007,1435885203,"201051344000585","174011321042388",25.82,26.50,0,321.61,340.85,5.7,3.6,0.004,160488.8,160488.8,4839,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885276,180724.00
07/02/2015 21:00,2,0.121,ACTIVE,212.61,335.14,59.986,1435885203,"274151322000054","174011321042388",24.87,29.80,0,329.13,338.44,3.0,1.0,0.009,440492.0,440492.0,5731,0,0,0,L,1151911521,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885277,180725.00
07/02/2015 21:00,2,0.199,ACTIVE,211.70,332.43,59.959,1435885203,"201051344001203","174011321042388",25.07,26.30,0,319.81,342.65,5.1,3.0,0.013,161658.2,161658.2,4843,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885278,180726.00
07/02/2015 21:00,2,0.201,ACTIVE,211.48,333.03,59.986,1435885203,"201051344000646","174011321042388",25.70,27.00,0,314.40,343.85,5.2,3.1,0.004,158931.8,158931.8,4834,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885279,180727.00
07/02/2015 21:00,2,0.084,ACTIVE,213.51,336.04,59.981,1435885203,"274151322000068","174011321042388",29.08,31.50,0,329.43,340.55,2.5,0.5,0.004,348587.9,348587.9,5829,0,0,0,L,1151911521,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885280,180728.00
07/02/2015 21:00,2,0.129,ACTIVE,213.51,335.74,59.959,1435885203,"274151322000076","174011321042388",25.50,30.30,0,331.23,338.74,3.4,1.3,0.009,469682.4,469682.4,6134,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885281,180729.00
07/02/2015 21:00,1,0.022,ACTIVE_NO_POWER,213.6,372.64,60.03,1435885203,"033051125000150","174011321042388",40.39,24,0.000,321.59,440.53,0.8,0.0,0.000,40092.300000012,40092.300000012,218,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885282,180730.00
07/02/2015 21:00,2,0.201,ACTIVE,211.48,332.43,59.981,1435885203,"201051344000890","174011321042388",25.92,27.50,0,313.80,347.16,5.3,3.2,0.009,163177.7,163177.7,4842,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885283,180731.00
07/02/2015 21:00,2,0.150,ACTIVE,211.48,333.03,59.986,1435885203,"201051344000900","174011321042388",25.60,26.00,0,313.80,345.06,3.9,1.9,0.009,163443.8,163443.8,4854,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885284,180732.00
07/02/2015 21:00,2,0.197,ALERT,211.93,334.24,59.981,1435885203,"201051344000633","174011321042388",25.29,26.80,0,291.85,337.54,5.1,3.0,0.004,153103.4,153103.4,4851,0,0,0,L,1122011218,1,122.46,122.68,0002,25,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885286,180733.00
07/02/2015 21:00,2,0.207,ACTIVE,211.25,332.13,59.981,1435885203,"201051344000983","174011321042388",25.70,26.80,0,319.21,340.85,5.4,3.3,0.004,160397.0,160397.0,4853,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885294,180734.00
07/02/2015 21:00,2,0.195,ACTIVE,211.70,333.03,59.991,1435885203,"201051344000917","174011321042388",25.11,26.80,0,311.39,347.16,5.0,2.9,0.004,163649.5,163649.5,4854,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885295,180735.00
07/02/2015 21:00,2,0.193,ACTIVE,211.48,332.13,59.991,1435885203,"201051344000648","174011321042388",25.76,26.00,0,317.10,344.45,5.1,3.0,0.004,159483.5,159483.5,4846,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885296,180736.00
07/02/2015 21:00,2,0.211,ACTIVE,211.48,333.33,59.986,1435885203,"201051344001093","174011321042388",25.17,26.30,0,318.30,342.65,5.4,3.3,0.004,161789.4,161789.4,4845,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885297,180737.00
07/02/2015 21:00,2,0.166,ACTIVE,211.70,332.43,59.996,1435885203,"201051344000645","174011321042388",26.34,26.80,0,317.70,343.25,4.5,2.4,0.004,160007.7,160007.7,4854,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885298,180738.00
07/02/2015 21:00,2,0.119,ACTIVE,212.83,335.44,59.970,1435885203,"274151322000085","174011321042388",25.35,29.30,0,330.93,339.04,3.1,1.0,0.004,442709.1,442709.1,6133,0,0,0,L,1151911521,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885298,180739.00
07/02/2015 21:00,2,0.188,ACTIVE,211.48,333.03,59.981,1435885203,"201051344000651","174011321042388",25.33,25.80,0,324.02,339.04,4.8,2.7,0.009,159374.9,159374.9,4841,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885299,180740.00
07/02/2015 21:00,2,0.191,ACTIVE,211.48,331.53,59.991,1435885203,"201051344000867","174011321042388",25.60,27.30,0,304.18,352.27,5.0,2.9,0.009,151780.2,151780.2,4855,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885300,180741.00
07/02/2015 21:00,2,0.201,ACTIVE,211.25,331.83,59.986,1435885203,"201051344001230","174011321042388",23.82,26.50,0,308.69,346.86,4.8,2.8,0.009,162891.8,162891.8,4857,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885309,180742.00
07/02/2015 21:00,2,0.186,ACTIVE,211.70,333.63,59.986,1435885203,"201051344000576","174011321042388",24.61,26.00,0,305.68,352.87,4.7,2.6,0.009,159274.9,159274.9,4859,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885310,180743.00
07/02/2015 21:00,2,0.219,ACTIVE,211.25,332.13,59.986,1435885203,"201051344000579","174011321042388",26.20,27.50,0,316.20,342.95,5.8,3.7,0.000,165651.7,165651.7,4845,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435885311,180744.00
07/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435885203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886083,180745.00
07/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435885203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886083,180746.00
07/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435885203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886083,180747.00
07/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435885203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886083,180748.00
07/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435885203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886083,180749.00
07/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435885203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886083,180750.00
07/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435885203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886083,180751.00
07/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435885203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886083,180752.00
07/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1435885203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886083,180753.00
07/02/2015 21:15,2,0.186,ALERT,211.25,323.11,59.981,1435886103,"201051344000955","174011321042388",22.62,26.30,0,294.26,335.74,4.3,2.2,0.000,164819.3,164819.3,4845,0,0,0,L,1122011218,1,121.78,122.68,0002,22,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886172,180754.00
07/02/2015 21:15,2,0.082,ACTIVE_NO_POWER,213.06,335.44,59.981,1435886103,"274151322000095","174011321042388",24.09,29.30,0,323.72,344.45,2.0,0.0,0.004,463903.3,463903.3,5761,0,0,0,L,1151911521,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886173,180755.00
07/02/2015 21:15,2,0.152,ALERT,211.48,332.13,59.991,1435886103,"201051344000868","174011321042388",25.33,25.50,0,295.76,335.74,3.9,1.9,0.000,151141.4,151141.4,4853,0,0,0,L,1122011218,1,122.01,122.91,0002,22,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886175,180756.00
07/02/2015 21:15,2,0.150,ALERT,212.16,327.92,59.986,1435886103,"201051344000853","174011321042388",23.22,26.00,0,294.86,336.64,3.5,1.5,0.000,157410.0,157410.0,4853,0,0,0,L,1122011218,1,122.68,122.91,0002,25,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886177,180757.00
07/02/2015 21:15,2,0.158,ALERT,212.16,322.21,59.959,1435886103,"201051344000582","174011321042388",22.80,25.80,0,295.46,336.04,3.7,1.6,0.000,157687.2,157687.2,4841,0,0,0,L,1122011218,1,122.46,123.14,0002,22,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886179,180758.00
07/02/2015 21:15,2,0.180,ALERT,211.48,324.62,59.991,1435886103,"201051344000469","174011321042388",22.68,24.80,0,293.66,336.64,4.1,2.0,0.000,152670.1,152670.1,4846,0,0,0,L,1122011218,1,121.78,122.68,0002,21,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886181,180759.00
07/02/2015 21:15,2,0.131,ALERT,211.25,327.62,59.991,1435886103,"201051344000988","174011321042388",23.24,26.50,0,292.76,336.64,3.1,1.1,0.000,152285.3,152285.3,4846,0,0,0,L,1122011218,1,121.78,122.46,0002,23,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886182,180760.00
07/02/2015 21:15,2,0.150,ALERT,211.48,321.61,59.991,1435886103,"201051344001158","174011321042388",22.92,26.30,0,293.66,335.14,3.5,1.5,0.000,158386.5,158386.5,4844,0,0,0,L,1122011218,1,122.01,122.23,0002,25,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886184,180761.00
07/02/2015 21:15,2,0.154,ACTIVE,211.48,323.41,59.996,1435886103,"201051344001025","174011321042388",23.52,25.80,0,303.28,353.77,3.7,1.6,0.000,161788.9,161788.9,4840,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886185,180762.00
07/02/2015 21:15,2,0.154,ALERT,211.48,327.32,60.007,1435886103,"201051344000569","174011321042388",24.75,26.30,0,296.06,335.74,3.9,1.8,0.000,165318.4,165318.4,4852,0,0,0,L,1122011218,1,121.78,122.68,0002,22,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886187,180763.00
07/02/2015 21:15,2,0.000,ALERT,212.83,296.66,59.996,1435886103,"274151322000094","174011321042388",39.26,29.00,0,294.86,386.53,0.0,0.0,0.000,349527.2,349527.2,6221,0,0,0,L,1151911521,1,121.78,123.59,0002,27,0,0,0,0,0,0,60,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886189,180764.00
07/02/2015 21:15,2,0.158,ALERT,211.25,317.10,59.991,1435886103,"201051344000458","174011321042388",23.02,27.00,0,295.16,335.44,3.7,1.6,0.000,161121.4,161121.4,4847,0,0,0,L,1122011218,1,122.01,122.46,0002,23,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886191,180765.00
07/02/2015 21:15,2,0.096,ALERT,213.06,299.67,60.002,1435886103,"274151322000087","174011321042388",22.76,34.80,0,295.16,345.96,2.2,0.2,0.000,420173.3,420173.3,5730,0,0,0,L,1151911521,1,122.23,123.36,0002,31,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886192,180766.00
07/02/2015 21:15,2,0.104,ACTIVE,212.61,316.80,60.007,1435886103,"274151322000052","174011321042388",24.73,30.00,0,313.50,339.34,2.6,0.6,0.000,449201.1,449201.1,6132,0,0,0,L,1151911521,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886193,180767.00
07/02/2015 21:15,2,0.141,ALERT,211.93,324.92,60.007,1435886103,"201051344001145","174011321042388",25.13,25.50,0,296.06,336.94,3.6,1.6,0.000,166281.4,166281.4,4855,0,0,0,L,1122011218,1,122.23,122.68,0002,24,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886195,180768.00
07/02/2015 21:15,2,0.135,ALERT,211.93,315.90,60.007,1435886103,"201051344000685","174011321042388",21.99,26.30,0,294.26,336.04,3.0,1.0,0.000,165359.4,165359.4,4857,0,0,0,L,1122011218,1,122.68,122.68,0002,22,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886197,180769.00
07/02/2015 21:15,2,0.070,ACTIVE_NO_POWER,212.38,313.20,60.002,1435886103,"274151322000088","174011321042388",22.54,28.50,0,309.89,344.76,1.6,0.0,0.000,430348.8,430348.8,5744,0,0,0,L,1151911521,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886198,180770.00
07/02/2015 21:15,2,0.164,ALERT,211.70,318.00,60.002,1435886103,"201051344000438","174011321042388",22.94,26.00,0,295.46,336.34,3.8,1.8,0.000,165462.3,165462.3,4840,0,0,0,L,1122011218,1,122.23,122.68,0002,24,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886200,180771.00
07/02/2015 21:15,2,0.162,ALERT,211.25,327.92,60.012,1435886103,"201051344001135","174011321042388",25.64,25.80,0,295.46,335.44,4.2,2.2,0.000,156786.5,156786.5,4831,0,0,0,L,1122011218,1,122.01,122.46,0002,24,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886201,180772.00
07/02/2015 21:15,2,0.189,ALERT,211.70,320.11,59.981,1435886103,"201051344000417","174011321042388",22.96,26.80,0,294.26,337.54,4.5,2.4,0.000,161157.2,161157.2,4840,0,0,0,L,1122011218,1,122.01,122.68,0002,23,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886203,180773.00
07/02/2015 21:15,2,0.160,ALERT,211.25,332.13,59.996,1435886103,"201051344000594","174011321042388",23.52,27.50,0,294.86,335.14,3.8,1.8,0.000,161494.7,161494.7,4840,0,0,0,L,1122011218,1,122.01,122.23,0002,23,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886205,180774.00
07/02/2015 21:15,2,0.084,ACTIVE,212.83,316.80,60.002,1435886103,"274151322000083","174011321042388",23.97,29.80,0,311.39,354.37,2.1,0.1,0.000,445381.6,445381.6,6150,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886206,180775.00
07/02/2015 21:15,2,0.172,ALERT,211.70,324.92,60.012,1435886103,"201051344000585","174011321042388",25.03,26.00,0,294.26,337.24,4.4,2.3,0.000,160489.6,160489.6,4840,0,0,0,L,1122011218,1,121.78,122.91,0002,22,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886208,180776.00
07/02/2015 21:15,2,0.080,ACTIVE_NO_POWER,212.38,319.21,60.002,1435886103,"274151322000054","174011321042388",23.82,29.50,0,316.80,341.15,1.9,0.0,0.000,440492.1,440492.1,5732,0,0,0,L,1151911521,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886209,180777.00
07/02/2015 21:15,2,0.176,ALERT,211.70,311.99,60.023,1435886103,"201051344001203","174011321042388",21.51,25.80,0,295.76,336.94,3.8,1.8,0.000,161658.8,161658.8,4844,0,0,0,L,1122011218,1,122.68,122.23,0002,22,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886211,180778.00
07/02/2015 21:15,2,0.170,ALERT,211.03,312.29,60.007,1435886103,"201051344000646","174011321042388",22.44,26.30,0,294.26,336.04,3.9,1.8,0.000,158932.4,158932.4,4835,0,0,0,L,1122011218,1,122.23,122.23,0002,23,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886213,180779.00
07/02/2015 21:15,2,0.008,ALERT,213.29,295.16,60.002,1435886103,"274151322000068","174011321042388",39.26,30.30,0,293.96,381.12,0.0,0.0,0.000,348587.9,348587.9,5830,0,0,0,L,1151911521,1,122.46,123.59,0002,29,0,0,0,0,0,0,67,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886214,180780.00
07/02/2015 21:15,2,0.086,ACTIVE,213.29,331.83,60.012,1435886103,"274151322000076","174011321042388",25.09,29.80,0,330.33,338.74,2.2,0.2,0.000,469682.6,469682.6,6135,0,0,0,L,1151911521,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886215,180781.00
07/02/2015 21:15,2,0.160,ALERT,211.48,324.62,59.996,1435886103,"201051344000890","174011321042388",24.91,27.00,0,295.76,336.04,4.0,2.0,0.000,163178.4,163178.4,4843,0,0,0,L,1122011218,1,122.46,121.78,0002,26,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886224,180782.00
07/02/2015 21:15,2,0.113,ALERT,211.25,314.40,59.986,1435886103,"201051344000900","174011321042388",23.02,25.50,0,294.56,334.84,2.7,0.7,0.000,163444.2,163444.2,4855,0,0,0,L,1122011218,1,122.46,122.23,0002,22,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886226,180783.00
07/02/2015 21:15,2,0.148,ALERT,211.70,295.76,59.981,1435886103,"201051344000633","174011321042388",23.22,26.00,0,292.46,337.24,3.5,1.5,0.000,153104.0,153104.0,4853,0,0,0,L,1122011218,1,122.91,122.46,0002,26,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886228,180784.00
07/02/2015 21:15,2,0.168,ALERT,211.48,315.60,59.996,1435886103,"201051344000983","174011321042388",24.05,26.30,0,295.76,335.44,4.1,2.0,0.000,160397.7,160397.7,4854,0,0,0,L,1122011218,1,122.46,122.23,0002,25,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886230,180785.00
07/02/2015 21:15,2,0.148,ALERT,211.48,314.40,59.975,1435886103,"201051344000917","174011321042388",23.46,26.30,0,293.66,336.94,3.5,1.5,0.000,163650.1,163650.1,4855,0,0,0,L,1122011218,1,122.23,122.68,0002,23,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886232,180786.00
07/02/2015 21:15,2,0.156,ALERT,211.70,316.20,59.991,1435886103,"201051344000648","174011321042388",23.32,25.50,0,294.86,336.34,3.7,1.7,0.000,159484.2,159484.2,4847,0,0,0,L,1122011218,1,122.01,122.91,0002,22,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886234,180787.00
07/02/2015 21:15,2,0.166,ALERT,211.48,296.96,59.996,1435886103,"201051344001093","174011321042388",23.26,25.80,0,294.56,336.04,4.0,1.9,0.000,161790.1,161790.1,4846,0,0,0,L,1122011218,1,122.46,122.23,0002,26,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886236,180788.00
07/02/2015 21:15,2,0.137,ALERT,211.48,308.69,59.996,1435886103,"201051344000645","174011321042388",23.22,26.30,0,294.26,335.44,3.2,1.2,0.000,160008.2,160008.2,4855,0,0,0,L,1122011218,1,122.46,122.46,0002,22,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886238,180789.00
07/02/2015 21:15,2,0.018,ALERT,212.38,295.76,60.012,1435886103,"274151322000085","174011321042388",28.80,28.80,0,295.16,347.46,0.0,0.0,0.000,442709.2,442709.2,6134,0,0,0,L,1151911521,1,122.68,123.14,0002,26,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886240,180790.00
07/02/2015 21:15,2,0.145,ALERT,211.48,295.76,59.991,1435886103,"201051344000651","174011321042388",23.14,25.30,0,294.26,336.04,3.4,1.4,0.000,159375.5,159375.5,4842,0,0,0,L,1122011218,1,122.91,122.01,0002,23,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886242,180791.00
07/02/2015 21:15,2,0.152,ALERT,211.70,296.06,59.959,1435886103,"201051344000867","174011321042388",22.84,26.80,0,294.56,335.14,3.5,1.5,0.000,151780.8,151780.8,4856,0,0,0,L,1122011218,1,122.91,122.01,0002,24,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886244,180792.00
07/02/2015 21:15,2,0.150,ALERT,211.25,296.66,59.986,1435886103,"201051344001230","174011321042388",22.15,26.00,0,294.86,334.54,3.4,1.4,0.000,162892.3,162892.3,4858,0,0,0,L,1122011218,1,122.68,122.01,0002,24,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886245,180793.00
07/02/2015 21:15,2,0.137,ALERT,211.93,296.66,59.996,1435886103,"201051344000576","174011321042388",22.98,25.80,0,294.56,336.04,3.2,1.1,0.000,159275.4,159275.4,4860,0,0,0,L,1122011218,1,122.68,122.23,0002,23,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886247,180794.00
07/02/2015 21:15,2,0.178,ALERT,211.48,318.61,59.991,1435886103,"201051344000579","174011321042388",24.05,27.00,0,295.16,335.44,4.3,2.3,0.000,165652.5,165652.5,4846,0,0,0,L,1122011218,1,122.23,122.01,0002,22,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886249,180795.00
07/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435886103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886983,180796.00
07/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435886103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886983,180797.00
07/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435886103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886983,180798.00
07/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435886103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886983,180799.00
07/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435886103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886983,180800.00
07/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435886103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886983,180801.00
07/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435886103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886983,180802.00
07/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435886103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886983,180803.00
07/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435886103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886983,180804.00
07/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1435886103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435886983,180805.00
07/02/2015 21:30,2,0.082,ALERT,211.25,295.16,59.991,1435887004,"201051344000955","174011321042388",25.54,25.00,0,293.66,327.32,2.1,0.1,0.000,164819.5,164819.5,4847,0,0,0,L,1122011218,1,122.01,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1435887081,180806.00
07/02/2015 21:30,2,0.012,ALERT,213.06,296.96,59.981,1435887004,"274151322000095","174011321042388",24.81,27.30,0,294.86,336.04,0.0,0.0,0.000,463903.3,463903.3,5762,0,0,0,L,1151911521,1,122.46,123.59,0100,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1435887083,180807.00
07/02/2015 21:30,2,0.074,ALERT,211.48,295.76,59.991,1435887004,"201051344000868","174011321042388",25.37,24.50,0,294.26,332.13,1.9,0.0,0.000,151141.6,151141.6,4855,0,0,0,L,1122011218,1,122.46,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1435887084,180808.00
07/02/2015 21:30,2,0.059,ALERT,212.16,295.16,59.996,1435887004,"201051344000853","174011321042388",26.00,24.80,0,293.66,329.13,1.6,0.0,0.000,157410.1,157410.1,4855,0,0,0,L,1122011218,1,123.14,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1435887086,180809.00
07/02/2015 21:30,2,0.061,ALERT,212.16,296.36,59.991,1435887004,"201051344000582","174011321042388",25.52,24.80,0,294.56,322.81,1.6,0.0,0.000,157687.3,157687.3,4843,0,0,0,L,1122011218,1,122.68,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1435887088,180810.00
07/02/2015 21:30,2,0.074,ALERT,211.48,295.16,59.991,1435887004,"201051344000469","174011321042388",25.05,23.80,0,292.46,324.62,1.9,0.0,0.000,152670.3,152670.3,4848,0,0,0,L,1122011218,1,122.01,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1435887090,180811.00
07/02/2015 21:30,2,0.047,ALERT,211.48,295.16,60.028,1435887004,"201051344000988","174011321042388",25.76,25.30,0,291.55,331.53,1.2,0.0,0.000,152285.3,152285.3,4848,0,0,0,L,1122011218,1,122.23,122.46,0100,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1435887092,180812.00
07/02/2015 21:30,2,0.053,ALERT,211.48,294.86,59.986,1435887004,"201051344001158","174011321042388",25.56,25.30,0,293.06,322.21,1.4,0.0,0.000,158386.5,158386.5,4846,0,0,0,L,1122011218,1,122.23,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1435887093,180813.00
07/02/2015 21:30,2,0.061,ALERT,211.48,294.86,60.018,1435887004,"201051344001025","174011321042388",25.41,24.50,0,293.36,325.52,1.6,0.0,0.000,161789.0,161789.0,4841,0,0,0,L,1122011218,1,122.01,122.46,0100,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1435887095,180814.00
07/02/2015 21:30,2,0.074,ALERT,211.48,295.46,59.991,1435887004,"201051344000569","174011321042388",25.90,25.00,0,294.26,328.22,1.9,0.0,0.000,165318.5,165318.5,4854,0,0,0,L,1122011218,1,122.01,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1435887097,180815.00
07/02/2015 21:30,2,0.000,ALERT,213.06,295.46,59.975,1435887004,"274151322000094","174011321042388",0.00,27.30,0,293.36,374.81,0.0,0.0,0.000,349527.2,349527.2,6223,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,116,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1435887099,180816.00
07/02/2015 21:30,2,0.068,ALERT,211.48,295.16,59.959,1435887004,"201051344000458","174011321042388",25.29,25.80,0,293.96,318.30,1.8,0.0,0.000,161121.5,161121.5,4849,0,0,0,L,1122011218,1,122.46,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1435887101,180817.00
07/02/2015 21:30,2,0.031,ALERT,212.83,295.46,59.970,1435887004,"274151322000087","174011321042388",23.38,32.60,0,293.06,302.68,0.0,0.0,0.000,420173.3,420173.3,5732,0,0,0,L,1151911521,1,122.23,123.59,0100,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1435887103,180818.00
07/02/2015 21:30,2,0.043,ALERT,212.83,295.46,60.028,1435887004,"274151322000052","174011321042388",24.49,28.30,0,293.36,323.11,0.0,0.0,0.000,449201.1,449201.1,6133,0,0,0,L,1151911521,1,121.55,123.59,0100,25,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1435887105,180819.00
07/02/2015 21:30,2,0.066,ALERT,211.93,295.76,59.954,1435887004,"201051344001145","174011321042388",25.64,24.50,0,294.26,326.42,1.8,0.0,0.000,166281.5,166281.5,4857,0,0,0,L,1122011218,1,122.46,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1435887107,180820.00
07/02/2015 21:30,2,0.031,ALERT,211.93,295.46,60.002,1435887004,"201051344000685","174011321042388",25.31,25.00,0,293.66,316.20,0.8,0.0,0.000,165359.4,165359.4,4859,0,0,0,L,1122011218,1,123.14,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1435887108,180821.00
07/02/2015 21:30,2,0.000,ALERT,212.61,295.76,59.996,1435887004,"274151322000088","174011321042388",0.00,27.00,0,293.66,313.50,0.0,0.0,0.000,430348.8,430348.8,5745,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1435887110,180822.00
07/02/2015 21:30,2,0.070,ALERT,211.93,295.76,60.018,1435887004,"201051344000438","174011321042388",25.50,25.00,0,294.26,318.61,1.9,0.0,0.000,165462.4,165462.4,4842,0,0,0,L,1122011218,1,122.68,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1435887112,180823.00
07/02/2015 21:30,2,0.088,ALERT,211.48,295.46,60.002,1435887004,"201051344001135","174011321042388",25.88,24.80,0,293.96,329.43,2.3,0.3,0.000,156786.7,156786.7,4833,0,0,0,L,1122011218,1,122.46,122.46,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1435887114,180824.00
07/02/2015 21:30,2,0.102,ALERT,212.16,294.86,60.007,1435887004,"201051344000417","174011321042388",25.21,25.50,0,293.36,320.41,2.6,0.6,0.000,161157.5,161157.5,4842,0,0,0,L,1122011218,1,122.23,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1435887116,180825.00
07/02/2015 21:30,2,0.070,ALERT,211.48,296.06,59.991,1435887004,"201051344000594","174011321042388",26.04,26.00,0,293.36,331.83,1.9,0.0,0.000,161494.9,161494.9,4842,0,0,0,L,1122011218,1,122.23,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1435887117,180826.00
07/02/2015 21:30,2,0.020,ALERT,213.06,295.76,59.996,1435887004,"274151322000083","174011321042388",24.29,27.80,0,293.96,317.10,0.0,0.0,0.000,445381.6,445381.6,6151,0,0,0,L,1151911521,1,122.01,123.36,0100,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1435887119,180827.00
07/02/2015 21:30,2,0.090,ALERT,211.93,295.76,60.028,1435887004,"201051344000585","174011321042388",25.58,25.00,0,293.36,325.22,2.4,0.3,0.000,160489.9,160489.9,4842,0,0,0,L,1122011218,1,122.01,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1435887121,180828.00
07/02/2015 21:30,2,0.016,ALERT,212.83,296.66,60.002,1435887004,"274151322000054","174011321042388",24.61,27.80,0,293.96,320.41,0.0,0.0,0.000,440492.1,440492.1,5733,0,0,0,L,1151911521,1,122.46,123.14,0100,25,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1435887123,180829.00
07/02/2015 21:30,2,0.068,ALERT,211.93,295.16,60.002,1435887004,"201051344001203","174011321042388",25.01,24.80,0,293.66,313.80,1.8,0.0,0.000,161658.9,161658.9,4846,0,0,0,L,1122011218,1,122.91,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1435887125,180830.00
07/02/2015 21:30,2,0.064,ALERT,211.70,295.76,60.023,1435887004,"201051344000646","174011321042388",24.91,25.30,0,293.06,312.29,1.7,0.0,0.000,158932.5,158932.5,4837,0,0,0,L,1122011218,1,122.68,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1435887126,180831.00
07/02/2015 21:30,2,0.000,ALERT,213.74,295.16,59.996,1435887004,"274151322000068","174011321042388",0.00,28.50,0,293.06,373.31,0.0,0.0,0.000,348587.9,348587.9,5832,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,108,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1435887128,180832.00
07/02/2015 21:30,2,0.018,ALERT,213.51,296.36,60.002,1435887004,"274151322000076","174011321042388",25.41,27.80,0,293.36,334.84,0.0,0.0,0.000,469682.6,469682.6,6136,0,0,0,L,1151911521,1,122.46,123.81,0100,26,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1435887130,180833.00
07/02/2015 21:30,2,0.090,ALERT,211.93,296.36,59.996,1435887004,"201051344000890","174011321042388",25.70,25.80,0,294.26,325.52,2.4,0.4,0.000,163178.6,163178.6,4845,0,0,0,L,1122011218,1,122.68,122.23,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1435887132,180834.00
07/02/2015 21:30,2,0.037,ALERT,211.70,295.46,60.002,1435887004,"201051344000900","174011321042388",25.05,24.50,0,293.36,314.10,1.0,0.0,0.000,163444.2,163444.2,4857,0,0,0,L,1122011218,1,122.68,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1435887134,180835.00
07/02/2015 21:30,2,0.064,ALERT,212.38,295.16,59.996,1435887004,"201051344000633","174011321042388",25.27,25.00,0,291.55,296.96,1.7,0.0,0.000,153104.1,153104.1,4855,0,0,0,L,1122011218,1,122.91,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1435887136,180836.00
07/02/2015 21:30,2,0.088,ALERT,211.70,295.76,59.996,1435887004,"201051344000983","174011321042388",25.41,25.30,0,294.26,315.30,2.3,0.3,0.000,160397.9,160397.9,4856,0,0,0,L,1122011218,1,122.46,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1435887138,180837.00
07/02/2015 21:30,2,0.064,ALERT,211.93,295.16,59.986,1435887004,"201051344000917","174011321042388",25.11,25.30,0,292.76,315.00,1.7,0.0,0.000,163650.2,163650.2,4857,0,0,0,L,1122011218,1,122.23,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1435887139,180838.00
07/02/2015 21:30,2,0.076,ALERT,212.16,295.16,59.996,1435887004,"201051344000648","174011321042388",23.66,24.50,0,293.36,316.80,1.8,0.0,0.000,159484.3,159484.3,4849,0,0,0,L,1122011218,1,122.23,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1435887141,180839.00
07/02/2015 21:30,2,0.098,ALERT,211.70,295.76,59.959,1435887004,"201051344001093","174011321042388",22.84,24.80,0,293.96,297.26,2.2,0.2,0.000,161790.3,161790.3,4848,0,0,0,L,1122011218,1,122.23,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1435887143,180840.00
07/02/2015 21:30,2,0.043,ALERT,212.16,295.46,59.991,1435887004,"201051344000645","174011321042388",25.90,25.30,0,293.36,309.89,1.2,0.0,0.000,160008.3,160008.3,4857,0,0,0,L,1122011218,1,122.91,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1435887145,180841.00
07/02/2015 21:30,2,0.020,ALERT,213.06,296.06,59.970,1435887004,"274151322000085","174011321042388",24.57,27.00,0,293.96,298.77,0.0,0.0,0.000,442709.2,442709.2,6136,0,0,0,L,1151911521,1,122.68,123.36,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1435887147,180842.00
07/02/2015 21:30,2,0.061,ALERT,212.16,295.16,59.986,1435887004,"201051344000651","174011321042388",25.31,24.30,0,293.36,296.96,1.6,0.0,0.000,159375.6,159375.6,4844,0,0,0,L,1122011218,1,122.91,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1435887149,180843.00
07/02/2015 21:30,2,0.072,ALERT,212.16,295.46,59.986,1435887004,"201051344000867","174011321042388",24.75,25.50,0,293.66,298.17,1.8,0.0,0.000,151780.9,151780.9,4858,0,0,0,L,1122011218,1,122.91,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1435887150,180844.00
07/02/2015 21:30,2,0.070,ALERT,211.93,296.06,59.981,1435887004,"201051344001230","174011321042388",24.95,25.00,0,293.96,297.87,1.8,0.0,0.000,162892.4,162892.4,4860,0,0,0,L,1122011218,1,122.68,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1435887152,180845.00
07/02/2015 21:30,2,0.062,ALERT,212.38,296.06,59.986,1435887004,"201051344000576","174011321042388",24.41,24.50,0,293.66,297.26,1.6,0.0,0.000,159275.5,159275.5,4862,0,0,0,L,1122011218,1,122.68,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1435887154,180846.00
07/02/2015 21:30,2,0.092,ALERT,211.93,296.36,59.981,1435887004,"201051344000579","174011321042388",25.64,25.80,0,294.26,319.21,2.4,0.4,0.000,165652.7,165652.7,4848,0,0,0,L,1122011218,1,122.46,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1435887156,180847.00
07/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435887004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435887884,180848.00
07/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435887004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435887884,180849.00
07/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435887004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435887884,180850.00
07/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435887004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435887884,180851.00
07/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435887004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435887884,180852.00
07/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435887004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435887884,180853.00
07/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435887004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435887884,180854.00
07/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435887004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435887884,180855.00
07/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435887004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435887884,180856.00
07/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1435887004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435887884,180857.00
07/02/2015 21:45,2,0.000,ALERT,210.80,294.56,59.981,1435887903,"201051344000955","174011321042388",0.00,24.00,0,293.06,296.96,0.0,0.0,0.000,164819.5,164819.5,4849,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1435887980,180858.00
07/02/2015 21:45,2,0.000,ALERT,212.38,295.76,59.991,1435887903,"274151322000095","174011321042388",0.00,26.30,0,294.26,298.47,0.0,0.0,0.000,463903.3,463903.3,5764,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1435887982,180859.00
