ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 21:45,2,0.000,ALERT,211.03,295.16,59.991,1435887903,"201051344000868","174011321042388",0.00,23.80,0,293.66,297.87,0.0,0.0,0.000,151141.6,151141.6,4857,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1435887984,180860.00
07/02/2015 21:45,2,0.000,ALERT,211.48,294.26,59.959,1435887903,"201051344000853","174011321042388",0.00,24.00,0,293.06,297.57,0.0,0.0,0.000,157410.1,157410.1,4857,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1435887986,180861.00
07/02/2015 21:45,2,0.000,ALERT,211.70,295.46,59.991,1435887903,"201051344000582","174011321042388",0.00,23.80,0,293.96,297.87,0.0,0.0,0.000,157687.3,157687.3,4845,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1435887988,180862.00
07/02/2015 21:45,2,0.000,ALERT,211.25,294.56,59.981,1435887903,"201051344000469","174011321042388",0.00,23.00,0,291.85,296.36,0.0,0.0,0.000,152670.3,152670.3,4850,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1435887989,180863.00
07/02/2015 21:45,2,0.000,ALERT,210.80,294.56,59.986,1435887903,"201051344000988","174011321042388",0.00,24.30,0,290.65,296.66,0.0,0.0,0.000,152285.3,152285.3,4850,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1435887991,180864.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.26,59.996,1435887903,"201051344001158","174011321042388",0.00,24.30,0,292.16,296.36,0.0,0.0,0.000,158386.5,158386.5,4848,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1435887993,180865.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.26,59.981,1435887903,"201051344001025","174011321042388",0.00,23.50,0,292.76,297.87,0.0,0.0,0.000,161789.0,161789.0,4843,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1435887995,180866.00
07/02/2015 21:45,2,0.000,ALERT,211.25,295.16,60.018,1435887903,"201051344000569","174011321042388",0.00,24.00,0,293.36,297.87,0.0,0.0,0.000,165318.5,165318.5,4856,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1435887997,180867.00
07/02/2015 21:45,2,0.000,ALERT,212.61,295.16,59.970,1435887903,"274151322000094","174011321042388",0.00,26.30,0,292.76,296.66,0.0,0.0,0.000,349527.2,349527.2,6225,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435887999,180868.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.86,59.981,1435887903,"201051344000458","174011321042388",0.00,24.80,0,293.06,297.87,0.0,0.0,0.000,161121.5,161121.5,4851,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1435888000,180869.00
07/02/2015 21:45,2,0.000,ALERT,212.61,294.26,59.965,1435887903,"274151322000087","174011321042388",0.00,31.30,0,292.46,297.26,0.0,0.0,0.000,420173.3,420173.3,5734,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1435888002,180870.00
07/02/2015 21:45,2,0.000,ALERT,212.16,294.56,59.954,1435887903,"274151322000052","174011321042388",0.00,27.00,0,292.76,297.87,0.0,0.0,0.000,449201.1,449201.1,6135,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1435888004,180871.00
07/02/2015 21:45,2,0.000,ALERT,211.48,295.16,59.981,1435887903,"201051344001145","174011321042388",0.00,23.50,0,293.66,298.47,0.0,0.0,0.000,166281.5,166281.5,4859,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1435888006,180872.00
07/02/2015 21:45,2,0.000,ALERT,211.48,294.86,60.023,1435887903,"201051344000685","174011321042388",0.00,24.30,0,293.06,297.26,0.0,0.0,0.000,165359.4,165359.4,4861,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1435888007,180873.00
07/02/2015 21:45,2,0.000,ALERT,212.16,294.86,59.981,1435887903,"274151322000088","174011321042388",0.00,26.00,0,293.06,297.57,0.0,0.0,0.000,430348.8,430348.8,5747,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888009,180874.00
07/02/2015 21:45,2,0.000,ALERT,211.48,294.86,59.970,1435887903,"201051344000438","174011321042388",0.00,24.00,0,293.36,297.87,0.0,0.0,0.000,165462.4,165462.4,4844,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1435888011,180875.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.86,59.975,1435887903,"201051344001135","174011321042388",0.00,23.80,0,293.36,297.87,0.0,0.0,0.000,156786.7,156786.7,4835,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1435888013,180876.00
07/02/2015 21:45,2,0.000,ALERT,211.48,294.26,59.996,1435887903,"201051344000417","174011321042388",0.00,24.50,0,292.46,296.66,0.0,0.0,0.000,161157.5,161157.5,4844,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1435888015,180877.00
07/02/2015 21:45,2,0.000,ALERT,210.80,295.16,59.975,1435887903,"201051344000594","174011321042388",0.00,25.30,0,292.76,297.57,0.0,0.0,0.000,161494.9,161494.9,4844,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1435888016,180878.00
07/02/2015 21:45,2,0.000,ALERT,212.61,295.16,59.975,1435887903,"274151322000083","174011321042388",0.00,26.50,0,293.36,298.17,0.0,0.0,0.000,445381.6,445381.6,6153,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1435888018,180879.00
07/02/2015 21:45,2,0.000,ALERT,211.48,294.86,59.981,1435887903,"201051344000585","174011321042388",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,160489.9,160489.9,4844,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1435888020,180880.00
07/02/2015 21:45,2,0.000,ALERT,212.38,294.86,59.970,1435887903,"274151322000054","174011321042388",0.00,26.50,0,293.36,298.17,0.0,0.0,0.000,440492.1,440492.1,5735,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1435888022,180881.00
07/02/2015 21:45,2,0.000,ALERT,211.25,294.56,59.996,1435887903,"201051344001203","174011321042388",0.00,23.80,0,293.06,299.07,0.0,0.0,0.000,161658.9,161658.9,4848,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1435888024,180882.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.86,59.975,1435887903,"201051344000646","174011321042388",0.00,24.30,0,292.76,297.26,0.0,0.0,0.000,158932.5,158932.5,4839,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1435888025,180883.00
07/02/2015 21:45,2,0.000,ALERT,213.29,294.26,59.970,1435887903,"274151322000068","174011321042388",0.00,27.30,0,292.76,296.36,0.0,0.0,0.000,348587.9,348587.9,5834,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888027,180884.00
07/02/2015 21:45,2,0.000,ALERT,212.83,294.86,59.965,1435887903,"274151322000076","174011321042388",0.00,26.80,0,292.76,297.87,0.0,0.0,0.000,469682.6,469682.6,6138,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1435888029,180885.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.86,60.023,1435887903,"201051344000890","174011321042388",0.00,24.80,0,293.66,298.77,0.0,0.0,0.000,163178.6,163178.6,4847,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1435888031,180886.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.26,59.970,1435887903,"201051344000900","174011321042388",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,163444.2,163444.2,4859,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1435888033,180887.00
07/02/2015 21:45,2,0.000,ALERT,211.48,293.66,59.959,1435887903,"201051344000633","174011321042388",0.00,24.00,0,290.95,296.66,0.0,0.0,0.000,153104.1,153104.1,4857,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1435888035,180888.00
07/02/2015 21:45,2,0.000,ALERT,210.80,294.56,59.959,1435887903,"201051344000983","174011321042388",0.00,24.30,0,293.36,297.87,0.0,0.0,0.000,160397.9,160397.9,4858,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1435888037,180889.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.26,59.965,1435887903,"201051344000917","174011321042388",0.00,24.50,0,291.85,296.96,0.0,0.0,0.000,163650.2,163650.2,4859,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1435888039,180890.00
07/02/2015 21:45,2,0.000,ALERT,211.25,293.66,59.970,1435887903,"201051344000648","174011321042388",0.00,23.50,0,292.76,297.57,0.0,0.0,0.000,159484.3,159484.3,4851,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1435888041,180891.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.56,59.970,1435887903,"201051344001093","174011321042388",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,161790.3,161790.3,4850,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1435888042,180892.00
07/02/2015 21:45,2,0.000,ALERT,211.48,294.26,59.975,1435887903,"201051344000645","174011321042388",0.00,24.30,0,292.76,297.26,0.0,0.0,0.000,160008.3,160008.3,4859,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1435888044,180893.00
07/02/2015 21:45,2,0.000,ALERT,212.38,294.26,59.991,1435887903,"274151322000085","174011321042388",0.00,26.00,0,293.06,298.17,0.0,0.0,0.000,442709.2,442709.2,6138,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1435888046,180894.00
07/02/2015 21:45,2,0.000,ALERT,211.03,293.66,59.954,1435887903,"201051344000651","174011321042388",0.00,23.30,0,292.76,296.96,0.0,0.0,0.000,159375.6,159375.6,4846,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1435888048,180895.00
07/02/2015 21:45,2,0.000,ALERT,211.03,293.96,59.970,1435887903,"201051344000867","174011321042388",0.00,24.80,0,292.76,297.57,0.0,0.0,0.000,151780.9,151780.9,4860,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1435888050,180896.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.86,59.965,1435887903,"201051344001230","174011321042388",0.00,24.00,0,293.36,297.57,0.0,0.0,0.000,162892.4,162892.4,4862,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1435888052,180897.00
07/02/2015 21:45,2,0.000,ALERT,211.48,294.86,59.970,1435887903,"201051344000576","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,159275.5,159275.5,4864,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1435888053,180898.00
07/02/2015 21:45,2,0.000,ALERT,211.03,294.86,59.970,1435887903,"201051344000579","174011321042388",0.00,24.80,0,293.66,297.87,0.0,0.0,0.000,165652.7,165652.7,4850,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1435888055,180899.00
07/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435887903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435888783,180900.00
07/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435887903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435888783,180901.00
07/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435887903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435888783,180902.00
07/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435887903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435888783,180903.00
07/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435887903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435888783,180904.00
07/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435887903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435888783,180905.00
07/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435887903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435888783,180906.00
07/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435887903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435888783,180907.00
07/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435887903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435888783,180908.00
07/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1435887903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435888783,180909.00
07/02/2015 22:00,2,0.000,ALERT,211.03,296.06,59.996,1435888803,"201051344000955","174011321042388",0.00,23.50,0,292.76,297.26,0.0,0.0,0.000,164819.5,164819.5,4851,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888879,180910.00
07/02/2015 22:00,2,0.000,ALERT,212.83,296.96,59.996,1435888803,"274151322000095","174011321042388",0.00,25.30,0,293.96,298.47,0.0,0.0,0.000,463903.3,463903.3,5766,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888881,180911.00
07/02/2015 22:00,2,0.000,ALERT,211.25,296.36,60.039,1435888803,"201051344000868","174011321042388",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,151141.6,151141.6,4859,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888883,180912.00
07/02/2015 22:00,2,0.000,ALERT,211.93,295.46,59.996,1435888803,"201051344000853","174011321042388",0.00,23.30,0,292.46,297.57,0.0,0.0,0.000,157410.1,157410.1,4859,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888884,180913.00
07/02/2015 22:00,2,0.000,ALERT,211.93,296.66,59.996,1435888803,"201051344000582","174011321042388",0.00,23.30,0,293.66,298.17,0.0,0.0,0.000,157687.3,157687.3,4847,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888886,180914.00
07/02/2015 22:00,2,0.000,ALERT,211.48,295.76,59.965,1435888803,"201051344000469","174011321042388",0.00,22.50,0,291.55,296.66,0.0,0.0,0.000,152670.3,152670.3,4852,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888888,180915.00
07/02/2015 22:00,2,0.000,ALERT,211.48,296.06,60.007,1435888803,"201051344000988","174011321042388",0.00,23.80,0,290.65,296.66,0.0,0.0,0.000,152285.3,152285.3,4852,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888890,180916.00
07/02/2015 22:00,2,0.000,ALERT,211.48,295.46,60.002,1435888803,"201051344001158","174011321042388",0.00,23.50,0,291.85,296.66,0.0,0.0,0.000,158386.5,158386.5,4850,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888892,180917.00
07/02/2015 22:00,2,0.000,ALERT,211.48,295.16,59.996,1435888803,"201051344001025","174011321042388",0.00,23.00,0,292.46,298.17,0.0,0.0,0.000,161789.0,161789.0,4845,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888893,180918.00
07/02/2015 22:00,2,0.000,ALERT,211.48,296.36,59.996,1435888803,"201051344000569","174011321042388",0.00,23.50,0,293.36,298.17,0.0,0.0,0.000,165318.5,165318.5,4858,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888895,180919.00
07/02/2015 22:00,2,0.000,ALERT,213.06,295.76,59.996,1435888803,"274151322000094","174011321042388",0.00,25.30,0,292.46,296.96,0.0,0.0,0.000,349527.2,349527.2,6227,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888897,180920.00
07/02/2015 22:00,2,0.000,ALERT,211.48,296.36,59.996,1435888803,"201051344000458","174011321042388",0.00,24.00,0,292.76,298.17,0.0,0.0,0.000,161121.5,161121.5,4853,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888899,180921.00
07/02/2015 22:00,2,0.000,ALERT,212.61,295.46,60.002,1435888803,"274151322000087","174011321042388",0.00,29.80,0,292.46,297.26,0.0,0.0,0.000,420173.3,420173.3,5736,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888901,180922.00
07/02/2015 22:00,2,0.000,ALERT,212.61,296.06,59.991,1435888803,"274151322000052","174011321042388",0.00,26.00,0,292.76,297.87,0.0,0.0,0.000,449201.1,449201.1,6137,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888902,180923.00
07/02/2015 22:00,2,0.000,ALERT,211.93,296.36,60.002,1435888803,"201051344001145","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,166281.5,166281.5,4861,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888904,180924.00
07/02/2015 22:00,2,0.000,ALERT,211.93,296.36,60.002,1435888803,"201051344000685","174011321042388",0.00,23.50,0,292.76,297.26,0.0,0.0,0.000,165359.4,165359.4,4863,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888906,180925.00
07/02/2015 22:00,2,0.000,ALERT,212.38,296.66,59.986,1435888803,"274151322000088","174011321042388",0.00,25.00,0,293.06,297.57,0.0,0.0,0.000,430348.8,430348.8,5749,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888908,180926.00
07/02/2015 22:00,2,0.000,ALERT,211.70,296.06,60.007,1435888803,"201051344000438","174011321042388",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,165462.4,165462.4,4846,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888910,180927.00
07/02/2015 22:00,2,0.000,ALERT,211.25,296.36,60.012,1435888803,"201051344001135","174011321042388",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,156786.7,156786.7,4837,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888912,180928.00
07/02/2015 22:00,2,0.000,ALERT,211.93,295.76,60.007,1435888803,"201051344000417","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,161157.5,161157.5,4846,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888914,180929.00
07/02/2015 22:00,2,0.000,ALERT,211.48,296.96,60.007,1435888803,"201051344000594","174011321042388",0.00,24.30,0,292.46,297.57,0.0,0.0,0.000,161494.9,161494.9,4846,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888915,180930.00
07/02/2015 22:00,2,0.000,ALERT,212.83,297.26,60.007,1435888803,"274151322000083","174011321042388",0.00,25.50,0,293.06,298.17,0.0,0.0,0.000,445381.6,445381.6,6155,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888917,180931.00
07/02/2015 22:00,2,0.000,ALERT,211.93,296.66,60.012,1435888803,"201051344000585","174011321042388",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,160489.9,160489.9,4846,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888919,180932.00
07/02/2015 22:00,2,0.000,ALERT,212.83,297.26,60.002,1435888803,"274151322000054","174011321042388",0.00,25.80,0,293.06,298.17,0.0,0.0,0.000,440492.1,440492.1,5737,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888921,180933.00
07/02/2015 22:00,2,0.000,ALERT,211.93,296.36,59.991,1435888803,"201051344001203","174011321042388",0.00,23.30,0,293.06,299.37,0.0,0.0,0.000,161658.9,161658.9,4850,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888922,180934.00
07/02/2015 22:00,2,0.000,ALERT,211.48,296.06,60.007,1435888803,"201051344000646","174011321042388",0.00,23.50,0,292.16,297.26,0.0,0.0,0.000,158932.5,158932.5,4841,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888924,180935.00
07/02/2015 22:00,2,0.000,ALERT,213.51,295.76,60.007,1435888803,"274151322000068","174011321042388",0.00,26.30,0,292.46,296.96,0.0,0.0,0.000,348587.9,348587.9,5836,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888926,180936.00
07/02/2015 22:00,2,0.000,ALERT,213.74,296.36,60.007,1435888803,"274151322000076","174011321042388",0.00,25.80,0,292.46,297.87,0.0,0.0,0.000,469682.6,469682.6,6140,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888928,180937.00
07/02/2015 22:00,2,0.000,ALERT,211.70,296.96,60.007,1435888803,"201051344000890","174011321042388",0.00,24.00,0,292.76,298.77,0.0,0.0,0.000,163178.6,163178.6,4849,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888930,180938.00
07/02/2015 22:00,2,0.000,ALERT,211.48,295.76,60.023,1435888803,"201051344000900","174011321042388",0.00,23.00,0,292.16,296.96,0.0,0.0,0.000,163444.2,163444.2,4861,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888932,180939.00
07/02/2015 22:00,2,0.000,ALERT,212.16,295.46,60.007,1435888803,"201051344000633","174011321042388",0.00,23.30,0,290.35,296.36,0.0,0.0,0.000,153104.1,153104.1,4859,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888934,180940.00
07/02/2015 22:00,2,0.000,ALERT,211.48,296.06,59.996,1435888803,"201051344000983","174011321042388",0.00,23.80,0,292.46,298.17,0.0,0.0,0.000,160397.9,160397.9,4860,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888935,180941.00
07/02/2015 22:00,2,0.000,ALERT,211.70,295.76,60.002,1435888803,"201051344000917","174011321042388",0.00,23.80,0,291.85,296.96,0.0,0.0,0.000,163650.2,163650.2,4861,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888937,180942.00
07/02/2015 22:00,2,0.000,ALERT,211.93,295.46,59.996,1435888803,"201051344000648","174011321042388",0.00,23.00,0,291.85,297.87,0.0,0.0,0.000,159484.3,159484.3,4853,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888939,180943.00
07/02/2015 22:00,2,0.000,ALERT,211.70,296.66,59.986,1435888803,"201051344001093","174011321042388",0.00,23.30,0,292.76,297.57,0.0,0.0,0.000,161790.3,161790.3,4852,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888941,180944.00
07/02/2015 22:00,2,0.000,ALERT,211.93,296.06,60.002,1435888803,"201051344000645","174011321042388",0.00,23.80,0,291.85,297.57,0.0,0.0,0.000,160008.3,160008.3,4861,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888943,180945.00
07/02/2015 22:00,2,0.000,ALERT,213.06,296.96,59.981,1435888803,"274151322000085","174011321042388",0.00,25.30,0,292.76,297.87,0.0,0.0,0.000,442709.2,442709.2,6140,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888944,180946.00
07/02/2015 22:00,2,0.000,ALERT,211.93,295.76,59.996,1435888803,"201051344000651","174011321042388",0.00,22.80,0,292.16,297.26,0.0,0.0,0.000,159375.6,159375.6,4848,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888946,180947.00
07/02/2015 22:00,2,0.000,ALERT,211.93,296.06,59.996,1435888803,"201051344000867","174011321042388",0.00,24.00,0,292.16,298.17,0.0,0.0,0.000,151780.9,151780.9,4862,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888948,180948.00
07/02/2015 22:00,2,0.000,ALERT,211.70,296.96,59.991,1435888803,"201051344001230","174011321042388",0.00,23.30,0,292.76,297.87,0.0,0.0,0.000,162892.4,162892.4,4864,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435888950,180949.00
07/02/2015 22:00,2,0.000,ALERT,211.93,296.66,59.970,1435888803,"201051344000576","174011321042388",0.00,23.30,0,292.76,297.57,0.0,0.0,0.000,159275.5,159275.5,4866,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888952,180950.00
07/02/2015 22:00,2,0.000,ALERT,211.48,296.66,59.996,1435888803,"201051344000579","174011321042388",0.00,24.30,0,293.06,298.17,0.0,0.0,0.000,165652.7,165652.7,4852,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435888953,180951.00
07/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435888803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435889683,180952.00
07/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435888803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435889683,180953.00
07/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435888803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435889683,180954.00
07/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435888803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435889683,180955.00
07/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435888803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435889683,180956.00
07/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435888803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435889683,180957.00
07/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435888803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435889683,180958.00
07/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435888803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435889683,180959.00
07/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435888803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435889683,180960.00
07/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1435888803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435889683,180961.00
07/02/2015 22:15,2,0.000,ALERT,211.03,296.06,59.991,1435889703,"201051344000955","174011321042388",0.00,23.00,0,294.26,297.57,0.0,0.0,0.000,164819.5,164819.5,4853,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889779,180962.00
07/02/2015 22:15,2,0.000,ALERT,212.83,296.96,59.986,1435889703,"274151322000095","174011321042388",0.00,24.50,0,295.46,298.77,0.0,0.0,0.000,463903.3,463903.3,5768,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435889781,180963.00
07/02/2015 22:15,2,0.000,ALERT,211.48,296.36,59.981,1435889703,"201051344000868","174011321042388",0.00,22.50,0,294.56,298.47,0.0,0.0,0.000,151141.6,151141.6,4861,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435889783,180964.00
07/02/2015 22:15,2,0.000,ALERT,211.93,295.46,59.996,1435889703,"201051344000853","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,157410.1,157410.1,4861,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889784,180965.00
07/02/2015 22:15,2,0.000,ALERT,211.93,296.66,59.986,1435889703,"201051344000582","174011321042388",0.00,22.80,0,295.16,298.47,0.0,0.0,0.000,157687.3,157687.3,4849,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889786,180966.00
07/02/2015 22:15,2,0.000,ALERT,211.25,295.46,59.996,1435889703,"201051344000469","174011321042388",0.00,22.00,0,293.06,297.26,0.0,0.0,0.000,152670.3,152670.3,4854,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889788,180967.00
07/02/2015 22:15,2,0.000,ALERT,211.25,295.76,59.991,1435889703,"201051344000988","174011321042388",0.00,23.00,0,291.85,297.57,0.0,0.0,0.000,152285.3,152285.3,4854,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889790,180968.00
07/02/2015 22:15,2,0.000,ALERT,211.25,295.16,59.986,1435889703,"201051344001158","174011321042388",0.00,23.00,0,293.36,296.96,0.0,0.0,0.000,158386.5,158386.5,4852,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889792,180969.00
07/02/2015 22:15,2,0.000,ALERT,211.25,294.86,59.991,1435889703,"201051344001025","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,161789.0,161789.0,4847,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889793,180970.00
07/02/2015 22:15,2,0.000,ALERT,211.25,296.06,59.959,1435889703,"201051344000569","174011321042388",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,165318.5,165318.5,4860,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889795,180971.00
07/02/2015 22:15,2,0.000,ALERT,212.61,295.46,59.975,1435889703,"274151322000094","174011321042388",0.00,24.50,0,293.96,297.57,0.0,0.0,0.000,349527.2,349527.2,6229,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435889797,180972.00
07/02/2015 22:15,2,0.000,ALERT,211.25,295.46,59.996,1435889703,"201051344000458","174011321042388",0.00,23.80,0,294.26,298.47,0.0,0.0,0.000,161121.5,161121.5,4855,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889799,180973.00
07/02/2015 22:15,2,0.000,ALERT,212.61,295.16,59.981,1435889703,"274151322000087","174011321042388",0.00,28.80,0,293.66,297.57,0.0,0.0,0.000,420173.3,420173.3,5738,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889801,180974.00
07/02/2015 22:15,2,0.000,ALERT,212.61,295.46,60.002,1435889703,"274151322000052","174011321042388",0.00,25.30,0,294.26,298.47,0.0,0.0,0.000,449201.1,449201.1,6139,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889802,180975.00
07/02/2015 22:15,2,0.000,ALERT,211.93,296.36,59.986,1435889703,"201051344001145","174011321042388",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,166281.5,166281.5,4863,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889804,180976.00
07/02/2015 22:15,2,0.000,ALERT,212.16,296.06,59.986,1435889703,"201051344000685","174011321042388",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,165359.4,165359.4,4865,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889806,180977.00
07/02/2015 22:15,2,0.000,ALERT,212.38,296.36,59.981,1435889703,"274151322000088","174011321042388",0.00,24.50,0,294.26,298.17,0.0,0.0,0.000,430348.8,430348.8,5751,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889808,180978.00
07/02/2015 22:15,2,0.000,ALERT,211.70,296.06,59.981,1435889703,"201051344000438","174011321042388",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,165462.4,165462.4,4848,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889810,180979.00
07/02/2015 22:15,2,0.000,ALERT,211.25,295.76,59.975,1435889703,"201051344001135","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,156786.7,156786.7,4839,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889812,180980.00
07/02/2015 22:15,2,0.000,ALERT,211.70,295.16,59.959,1435889703,"201051344000417","174011321042388",0.00,23.30,0,293.96,297.26,0.0,0.0,0.000,161157.5,161157.5,4848,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889813,180981.00
07/02/2015 22:15,2,0.000,ALERT,211.25,296.66,59.991,1435889703,"201051344000594","174011321042388",0.00,23.80,0,293.96,297.87,0.0,0.0,0.000,161494.9,161494.9,4848,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889815,180982.00
07/02/2015 22:15,2,0.000,ALERT,212.83,296.36,59.970,1435889703,"274151322000083","174011321042388",0.00,24.80,0,294.86,298.47,0.0,0.0,0.000,445381.6,445381.6,6157,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889817,180983.00
07/02/2015 22:15,2,0.000,ALERT,211.70,296.06,59.981,1435889703,"201051344000585","174011321042388",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,160489.9,160489.9,4848,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435889819,180984.00
07/02/2015 22:15,2,0.000,ALERT,212.83,296.06,59.975,1435889703,"274151322000054","174011321042388",0.00,25.30,0,294.56,298.47,0.0,0.0,0.000,440492.1,440492.1,5739,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889820,180985.00
07/02/2015 22:15,2,0.000,ALERT,211.48,295.46,59.975,1435889703,"201051344001203","174011321042388",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,161658.9,161658.9,4852,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889822,180986.00
07/02/2015 22:15,2,0.000,ALERT,211.25,295.76,59.981,1435889703,"201051344000646","174011321042388",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,158932.5,158932.5,4843,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889824,180987.00
07/02/2015 22:15,2,0.000,ALERT,213.51,295.16,59.944,1435889703,"274151322000068","174011321042388",0.00,25.50,0,293.96,297.26,0.0,0.0,0.000,348587.9,348587.9,5838,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889826,180988.00
07/02/2015 22:15,2,0.000,ALERT,213.29,296.06,59.970,1435889703,"274151322000076","174011321042388",0.00,25.00,0,293.96,298.17,0.0,0.0,0.000,469682.6,469682.6,6142,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889828,180989.00
07/02/2015 22:15,2,0.000,ALERT,211.48,296.36,59.970,1435889703,"201051344000890","174011321042388",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,163178.6,163178.6,4851,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889829,180990.00
07/02/2015 22:15,2,0.000,ALERT,211.48,295.46,59.970,1435889703,"201051344000900","174011321042388",0.00,22.80,0,293.96,297.26,0.0,0.0,0.000,163444.2,163444.2,4863,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889831,180991.00
07/02/2015 22:15,2,0.000,ALERT,211.93,294.86,59.965,1435889703,"201051344000633","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,153104.1,153104.1,4861,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889833,180992.00
07/02/2015 22:15,2,0.000,ALERT,211.48,295.46,59.965,1435889703,"201051344000983","174011321042388",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,160397.9,160397.9,4862,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889835,180993.00
07/02/2015 22:15,2,0.000,ALERT,211.70,295.16,59.975,1435889703,"201051344000917","174011321042388",0.00,23.30,0,293.06,297.26,0.0,0.0,0.000,163650.2,163650.2,4863,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889837,180994.00
07/02/2015 22:15,2,0.000,ALERT,211.48,294.86,59.970,1435889703,"201051344000648","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,159484.3,159484.3,4855,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889839,180995.00
07/02/2015 22:15,2,0.000,ALERT,211.48,295.46,59.959,1435889703,"201051344001093","174011321042388",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,161790.3,161790.3,4854,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889841,180996.00
07/02/2015 22:15,2,0.000,ALERT,211.70,295.16,59.965,1435889703,"201051344000645","174011321042388",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,160008.3,160008.3,4863,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889843,180997.00
07/02/2015 22:15,2,0.000,ALERT,212.61,295.46,59.954,1435889703,"274151322000085","174011321042388",0.00,24.50,0,294.26,298.17,0.0,0.0,0.000,442709.2,442709.2,6142,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889845,180998.00
07/02/2015 22:15,2,0.000,ALERT,211.48,294.56,59.959,1435889703,"201051344000651","174011321042388",0.00,22.30,0,293.96,297.57,0.0,0.0,0.000,159375.6,159375.6,4850,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889847,180999.00
07/02/2015 22:15,2,0.000,ALERT,211.25,294.56,59.965,1435889703,"201051344000867","174011321042388",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,151780.9,151780.9,4864,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889848,181000.00
07/02/2015 22:15,2,0.000,ALERT,211.25,295.76,59.965,1435889703,"201051344001230","174011321042388",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,162892.4,162892.4,4866,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889850,181001.00
07/02/2015 22:15,2,0.000,ALERT,211.48,295.46,59.959,1435889703,"201051344000576","174011321042388",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,159275.5,159275.5,4868,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889852,181002.00
07/02/2015 22:15,2,0.000,ALERT,211.03,295.46,59.965,1435889703,"201051344000579","174011321042388",0.00,23.50,0,294.86,298.47,0.0,0.0,0.000,165652.7,165652.7,4854,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435889854,181003.00
07/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435889703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435890584,181004.00
07/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435889703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435890584,181005.00
07/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435889703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435890584,181006.00
07/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435889703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435890584,181007.00
07/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435889703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435890584,181008.00
