ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435889703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435890584,181009.00
07/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435889703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435890584,181010.00
07/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435889703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435890584,181011.00
07/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435889703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435890584,181012.00
07/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1435889703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435890584,181013.00
07/02/2015 22:30,2,0.000,ALERT,211.48,296.36,59.986,1435890603,"201051344000955","174011321042388",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,164819.5,164819.5,4855,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890679,181014.00
07/02/2015 22:30,2,0.000,ALERT,213.06,297.87,59.981,1435890603,"274151322000095","174011321042388",0.00,23.80,0,295.46,298.77,0.0,0.0,0.000,463903.3,463903.3,5770,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890681,181015.00
07/02/2015 22:30,2,0.000,ALERT,211.70,296.96,59.981,1435890603,"201051344000868","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,151141.6,151141.6,4863,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890682,181016.00
07/02/2015 22:30,2,0.000,ALERT,212.16,296.06,59.981,1435890603,"201051344000853","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,157410.1,157410.1,4863,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890684,181017.00
07/02/2015 22:30,2,0.000,ALERT,212.38,297.26,59.986,1435890603,"201051344000582","174011321042388",0.00,22.30,0,294.86,298.47,0.0,0.0,0.000,157687.3,157687.3,4851,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890686,181018.00
07/02/2015 22:30,2,0.000,ALERT,211.93,296.06,59.981,1435890603,"201051344000469","174011321042388",0.00,21.80,0,293.06,297.26,0.0,0.0,0.000,152670.3,152670.3,4856,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890688,181019.00
07/02/2015 22:30,2,0.000,ALERT,211.93,296.66,59.986,1435890603,"201051344000988","174011321042388",0.00,22.80,0,291.55,297.26,0.0,0.0,0.000,152285.3,152285.3,4856,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890690,181020.00
07/02/2015 22:30,2,0.000,ALERT,211.70,296.06,59.981,1435890603,"201051344001158","174011321042388",0.00,22.50,0,293.06,296.96,0.0,0.0,0.000,158386.5,158386.5,4854,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890692,181021.00
07/02/2015 22:30,2,0.000,ALERT,211.70,296.06,59.981,1435890603,"201051344001025","174011321042388",0.00,22.00,0,293.36,298.77,0.0,0.0,0.000,161789.0,161789.0,4849,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890693,181022.00
07/02/2015 22:30,2,0.000,ALERT,211.93,296.96,59.986,1435890603,"201051344000569","174011321042388",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,165318.5,165318.5,4862,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890695,181023.00
07/02/2015 22:30,2,0.000,ALERT,213.29,296.06,59.975,1435890603,"274151322000094","174011321042388",0.00,23.80,0,293.66,297.57,0.0,0.0,0.000,349527.2,349527.2,6231,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890697,181024.00
07/02/2015 22:30,2,0.000,ALERT,211.70,296.36,59.981,1435890603,"201051344000458","174011321042388",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,161121.5,161121.5,4857,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890699,181025.00
07/02/2015 22:30,2,0.000,ALERT,213.06,296.66,59.981,1435890603,"274151322000087","174011321042388",0.00,27.80,0,293.36,297.87,0.0,0.0,0.000,420173.3,420173.3,5740,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890701,181026.00
07/02/2015 22:30,2,0.000,ALERT,212.83,297.26,59.970,1435890603,"274151322000052","174011321042388",0.00,24.50,0,293.96,298.47,0.0,0.0,0.000,449201.1,449201.1,6141,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890702,181027.00
07/02/2015 22:30,2,0.000,ALERT,212.16,296.66,59.975,1435890603,"201051344001145","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,166281.5,166281.5,4865,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890704,181028.00
07/02/2015 22:30,2,0.000,ALERT,212.16,296.66,59.975,1435890603,"201051344000685","174011321042388",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,165359.4,165359.4,4867,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890707,181029.00
07/02/2015 22:30,2,0.000,ALERT,212.83,296.66,59.981,1435890603,"274151322000088","174011321042388",0.00,23.80,0,293.96,298.17,0.0,0.0,0.000,430348.8,430348.8,5753,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890709,181030.00
07/02/2015 22:30,2,0.000,ALERT,212.16,296.66,59.981,1435890603,"201051344000438","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,165462.4,165462.4,4850,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890710,181031.00
07/02/2015 22:30,2,0.000,ALERT,211.70,296.66,59.996,1435890603,"201051344001135","174011321042388",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,156786.7,156786.7,4841,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890712,181032.00
07/02/2015 22:30,2,0.000,ALERT,212.16,295.76,59.986,1435890603,"201051344000417","174011321042388",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,161157.5,161157.5,4850,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890714,181033.00
07/02/2015 22:30,2,0.000,ALERT,211.70,296.96,59.970,1435890603,"201051344000594","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,161494.9,161494.9,4850,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890716,181034.00
07/02/2015 22:30,2,0.000,ALERT,213.06,296.96,59.970,1435890603,"274151322000083","174011321042388",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,445381.6,445381.6,6159,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890718,181035.00
07/02/2015 22:30,2,0.000,ALERT,212.16,296.66,59.991,1435890603,"201051344000585","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,160489.9,160489.9,4850,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890719,181036.00
07/02/2015 22:30,2,0.000,ALERT,213.29,296.66,59.975,1435890603,"274151322000054","174011321042388",0.00,24.50,0,294.26,298.47,0.0,0.0,0.000,440492.1,440492.1,5741,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890721,181037.00
07/02/2015 22:30,2,0.000,ALERT,212.16,296.36,59.986,1435890603,"201051344001203","174011321042388",0.00,22.30,0,293.96,299.97,0.0,0.0,0.000,161658.9,161658.9,4854,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890723,181038.00
07/02/2015 22:30,2,0.000,ALERT,211.70,296.36,59.975,1435890603,"201051344000646","174011321042388",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,158932.5,158932.5,4845,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890725,181039.00
07/02/2015 22:30,2,0.000,ALERT,213.74,295.76,59.981,1435890603,"274151322000068","174011321042388",0.00,24.80,0,293.66,297.26,0.0,0.0,0.000,348587.9,348587.9,5840,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890727,181040.00
07/02/2015 22:30,2,0.000,ALERT,213.51,296.06,59.981,1435890603,"274151322000076","174011321042388",0.00,24.30,0,293.96,298.17,0.0,0.0,0.000,469682.6,469682.6,6144,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890728,181041.00
07/02/2015 22:30,2,0.000,ALERT,211.93,296.96,59.981,1435890603,"201051344000890","174011321042388",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,163178.6,163178.6,4853,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890730,181042.00
07/02/2015 22:30,2,0.000,ALERT,211.70,296.06,59.949,1435890603,"201051344000900","174011321042388",0.00,22.30,0,293.66,297.57,0.0,0.0,0.000,163444.2,163444.2,4865,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890732,181043.00
07/02/2015 22:30,2,0.000,ALERT,212.38,295.46,59.986,1435890603,"201051344000633","174011321042388",0.00,22.30,0,291.25,296.96,0.0,0.0,0.000,153104.1,153104.1,4863,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890734,181044.00
07/02/2015 22:30,2,0.000,ALERT,211.93,296.36,60.023,1435890603,"201051344000983","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,160397.9,160397.9,4864,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890736,181045.00
07/02/2015 22:30,2,0.000,ALERT,211.93,295.76,59.986,1435890603,"201051344000917","174011321042388",0.00,23.00,0,292.76,297.26,0.0,0.0,0.000,163650.2,163650.2,4865,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890737,181046.00
07/02/2015 22:30,2,0.000,ALERT,212.16,295.76,59.991,1435890603,"201051344000648","174011321042388",0.00,22.00,0,293.06,298.17,0.0,0.0,0.000,159484.3,159484.3,4857,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435890739,181047.00
07/02/2015 22:30,2,0.000,ALERT,212.16,296.66,59.959,1435890603,"201051344001093","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,161790.3,161790.3,4856,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890741,181048.00
07/02/2015 22:30,2,0.000,ALERT,212.38,296.06,59.991,1435890603,"201051344000645","174011321042388",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,160008.3,160008.3,4865,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890743,181049.00
07/02/2015 22:30,2,0.000,ALERT,213.51,296.66,59.986,1435890603,"274151322000085","174011321042388",0.00,24.00,0,294.26,298.17,0.0,0.0,0.000,442709.2,442709.2,6144,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890745,181050.00
07/02/2015 22:30,2,0.000,ALERT,211.93,295.76,59.986,1435890603,"201051344000651","174011321042388",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,159375.6,159375.6,4852,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890746,181051.00
07/02/2015 22:30,2,0.000,ALERT,212.16,296.06,59.986,1435890603,"201051344000867","174011321042388",0.00,23.00,0,293.06,298.17,0.0,0.0,0.000,151780.9,151780.9,4866,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890748,181052.00
07/02/2015 22:30,2,0.000,ALERT,211.93,296.66,59.986,1435890603,"201051344001230","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,162892.4,162892.4,4868,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890750,181053.00
07/02/2015 22:30,2,0.000,ALERT,212.16,296.66,59.986,1435890603,"201051344000576","174011321042388",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,159275.5,159275.5,4870,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890752,181054.00
07/02/2015 22:30,2,0.000,ALERT,211.70,296.66,59.986,1435890603,"201051344000579","174011321042388",0.00,23.00,0,293.66,298.47,0.0,0.0,0.000,165652.7,165652.7,4856,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435890754,181055.00
07/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435890603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435891483,181056.00
07/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435890603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435891483,181057.00
07/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435890603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435891483,181058.00
07/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435890603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435891483,181059.00
07/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435890603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435891483,181060.00
07/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435890603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435891483,181061.00
07/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435890603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435891483,181062.00
07/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435890603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435891483,181063.00
07/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435890603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435891483,181064.00
07/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1435890603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435891483,181065.00
07/02/2015 22:45,2,0.000,ALERT,211.25,296.66,60.002,1435891503,"201051344000955","174011321042388",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,164819.5,164819.5,4857,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891580,181066.00
07/02/2015 22:45,2,0.000,ALERT,213.06,297.57,60.007,1435891503,"274151322000095","174011321042388",0.00,23.30,0,295.76,299.07,0.0,0.0,0.000,463903.3,463903.3,5772,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891582,181067.00
07/02/2015 22:45,2,0.000,ALERT,211.70,296.96,60.007,1435891503,"201051344000868","174011321042388",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,151141.6,151141.6,4865,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891584,181068.00
07/02/2015 22:45,2,0.000,ALERT,212.16,296.06,59.970,1435891503,"201051344000853","174011321042388",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,157410.1,157410.1,4865,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891586,181069.00
07/02/2015 22:45,2,0.000,ALERT,212.38,297.26,60.012,1435891503,"201051344000582","174011321042388",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,157687.3,157687.3,4853,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891587,181070.00
07/02/2015 22:45,2,0.000,ALERT,211.93,296.06,59.986,1435891503,"201051344000469","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,152670.3,152670.3,4858,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891589,181071.00
07/02/2015 22:45,2,0.000,ALERT,211.70,296.06,60.007,1435891503,"201051344000988","174011321042388",0.00,22.30,0,292.16,297.87,0.0,0.0,0.000,152285.3,152285.3,4858,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891591,181072.00
07/02/2015 22:45,2,0.000,ALERT,211.93,296.06,60.018,1435891503,"201051344001158","174011321042388",0.00,22.00,0,293.96,297.57,0.0,0.0,0.000,158386.5,158386.5,4856,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891593,181073.00
07/02/2015 22:45,2,0.000,ALERT,211.70,295.76,60.018,1435891503,"201051344001025","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,161789.0,161789.0,4851,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891595,181074.00
07/02/2015 22:45,2,0.000,ALERT,211.93,296.66,60.012,1435891503,"201051344000569","174011321042388",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,165318.5,165318.5,4864,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891597,181075.00
07/02/2015 22:45,2,0.000,ALERT,213.29,296.36,60.028,1435891503,"274151322000094","174011321042388",0.00,23.00,0,294.56,297.57,0.0,0.0,0.000,349527.2,349527.2,6233,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891599,181076.00
07/02/2015 22:45,2,0.000,ALERT,211.93,296.66,60.007,1435891503,"201051344000458","174011321042388",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,161121.5,161121.5,4859,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891601,181077.00
07/02/2015 22:45,2,0.000,ALERT,213.29,296.66,60.018,1435891503,"274151322000087","174011321042388",0.00,26.80,0,293.96,297.87,0.0,0.0,0.000,420173.3,420173.3,5742,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891602,181078.00
07/02/2015 22:45,2,0.000,ALERT,213.06,297.26,60.007,1435891503,"274151322000052","174011321042388",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,449201.1,449201.1,6143,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891604,181079.00
07/02/2015 22:45,2,0.000,ALERT,212.38,296.96,60.012,1435891503,"201051344001145","174011321042388",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,166281.5,166281.5,4867,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891606,181080.00
07/02/2015 22:45,2,0.000,ALERT,212.38,296.66,60.012,1435891503,"201051344000685","174011321042388",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,165359.4,165359.4,4869,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891608,181081.00
07/02/2015 22:45,2,0.000,ALERT,212.83,296.96,60.012,1435891503,"274151322000088","174011321042388",0.00,23.30,0,294.86,298.17,0.0,0.0,0.000,430348.8,430348.8,5755,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891610,181082.00
07/02/2015 22:45,2,0.000,ALERT,212.38,296.96,60.018,1435891503,"201051344000438","174011321042388",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,165462.4,165462.4,4852,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891611,181083.00
07/02/2015 22:45,2,0.000,ALERT,211.70,296.66,59.996,1435891503,"201051344001135","174011321042388",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,156786.7,156786.7,4843,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891613,181084.00
07/02/2015 22:45,2,0.000,ALERT,212.16,296.06,60.028,1435891503,"201051344000417","174011321042388",0.00,22.30,0,294.26,297.57,0.0,0.0,0.000,161157.5,161157.5,4852,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891615,181085.00
07/02/2015 22:45,2,0.000,ALERT,211.70,296.96,60.007,1435891503,"201051344000594","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,161494.9,161494.9,4852,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891617,181086.00
07/02/2015 22:45,2,0.000,ALERT,213.06,297.26,60.002,1435891503,"274151322000083","174011321042388",0.00,23.50,0,295.16,298.77,0.0,0.0,0.000,445381.6,445381.6,6161,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891619,181087.00
07/02/2015 22:45,2,0.000,ALERT,212.16,296.96,60.007,1435891503,"201051344000585","174011321042388",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,160489.9,160489.9,4852,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891620,181088.00
07/02/2015 22:45,2,0.000,ALERT,213.29,296.96,60.007,1435891503,"274151322000054","174011321042388",0.00,24.00,0,294.86,298.77,0.0,0.0,0.000,440492.1,440492.1,5743,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891622,181089.00
07/02/2015 22:45,2,0.000,ALERT,212.16,296.36,60.023,1435891503,"201051344001203","174011321042388",0.00,22.00,0,294.56,299.97,0.0,0.0,0.000,161658.9,161658.9,4856,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891624,181090.00
07/02/2015 22:45,2,0.000,ALERT,211.70,296.66,59.970,1435891503,"201051344000646","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,158932.5,158932.5,4847,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891626,181091.00
07/02/2015 22:45,2,0.000,ALERT,213.96,296.06,59.996,1435891503,"274151322000068","174011321042388",0.00,24.00,0,294.26,297.26,0.0,0.0,0.000,348587.9,348587.9,5842,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891627,181092.00
07/02/2015 22:45,2,0.000,ALERT,213.74,296.36,60.002,1435891503,"274151322000076","174011321042388",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,469682.6,469682.6,6146,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891629,181093.00
07/02/2015 22:45,2,0.000,ALERT,211.93,297.26,59.996,1435891503,"201051344000890","174011321042388",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,163178.6,163178.6,4855,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891631,181094.00
07/02/2015 22:45,2,0.000,ALERT,211.93,296.36,60.034,1435891503,"201051344000900","174011321042388",0.00,21.80,0,294.26,297.57,0.0,0.0,0.000,163444.2,163444.2,4867,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891633,181095.00
07/02/2015 22:45,2,0.000,ALERT,212.38,295.76,59.975,1435891503,"201051344000633","174011321042388",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,153104.1,153104.1,4865,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891635,181096.00
07/02/2015 22:45,2,0.000,ALERT,211.93,296.66,60.002,1435891503,"201051344000983","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,160397.9,160397.9,4866,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891637,181097.00
07/02/2015 22:45,2,0.000,ALERT,211.25,295.16,60.007,1435891503,"201051344000917","174011321042388",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,163650.2,163650.2,4867,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891639,181098.00
07/02/2015 22:45,2,0.000,ALERT,211.25,294.56,60.012,1435891503,"201051344000648","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,159484.3,159484.3,4859,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891641,181099.00
07/02/2015 22:45,2,0.000,ALERT,211.03,295.46,60.002,1435891503,"201051344001093","174011321042388",0.00,22.30,0,294.56,297.87,0.0,0.0,0.000,161790.3,161790.3,4858,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891643,181100.00
07/02/2015 22:45,2,0.000,ALERT,211.25,294.86,60.007,1435891503,"201051344000645","174011321042388",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,160008.3,160008.3,4867,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891645,181101.00
07/02/2015 22:45,2,0.000,ALERT,212.38,295.46,60.002,1435891503,"274151322000085","174011321042388",0.00,23.50,0,294.56,298.17,0.0,0.0,0.000,442709.2,442709.2,6146,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891646,181102.00
07/02/2015 22:45,2,0.000,ALERT,211.25,294.86,60.002,1435891503,"201051344000651","174011321042388",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,159375.6,159375.6,4854,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891648,181103.00
07/02/2015 22:45,2,0.000,ALERT,211.25,295.16,60.012,1435891503,"201051344000867","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,151780.9,151780.9,4868,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891650,181104.00
07/02/2015 22:45,2,0.000,ALERT,211.03,295.76,60.007,1435891503,"201051344001230","174011321042388",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,162892.4,162892.4,4870,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891652,181105.00
07/02/2015 22:45,2,0.000,ALERT,211.48,295.76,60.023,1435891503,"201051344000576","174011321042388",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,159275.5,159275.5,4872,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435891654,181106.00
07/02/2015 22:45,2,0.000,ALERT,211.25,296.06,60.002,1435891503,"201051344000579","174011321042388",0.00,22.50,0,294.86,298.77,0.0,0.0,0.000,165652.7,165652.7,4858,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435891655,181107.00
07/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435891503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435892383,181108.00
07/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435891503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435892383,181109.00
07/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435891503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435892383,181110.00
07/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435891503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435892383,181111.00
07/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435891503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435892383,181112.00
07/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435891503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435892383,181113.00
07/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435891503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435892383,181114.00
07/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435891503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435892383,181115.00
07/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435891503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435892383,181116.00
07/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1435891503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435892383,181117.00
07/02/2015 23:00,2,0.000,ALERT,211.25,295.46,60.002,1435892403,"201051344000955","174011321042388",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,164819.5,164819.5,4859,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892479,181118.00
07/02/2015 23:00,2,0.000,ALERT,212.61,296.36,59.986,1435892403,"274151322000095","174011321042388",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,463903.3,463903.3,5774,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435892481,181119.00
07/02/2015 23:00,2,0.000,ALERT,211.25,295.76,59.991,1435892403,"201051344000868","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,151141.6,151141.6,4867,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892483,181120.00
07/02/2015 23:00,2,0.000,ALERT,211.93,295.16,59.996,1435892403,"201051344000853","174011321042388",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,157410.1,157410.1,4867,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892485,181121.00
07/02/2015 23:00,2,0.000,ALERT,211.93,296.36,59.991,1435892403,"201051344000582","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,157687.3,157687.3,4855,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892487,181122.00
07/02/2015 23:00,2,0.000,ALERT,211.48,294.86,60.007,1435892403,"201051344000469","174011321042388",0.00,21.00,0,292.16,297.26,0.0,0.0,0.000,152670.3,152670.3,4860,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892489,181123.00
07/02/2015 23:00,2,0.000,ALERT,211.25,295.16,59.991,1435892403,"201051344000988","174011321042388",0.00,22.00,0,290.95,297.87,0.0,0.0,0.000,152285.3,152285.3,4860,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435892490,181124.00
07/02/2015 23:00,2,0.000,ALERT,211.25,294.86,60.002,1435892403,"201051344001158","174011321042388",0.00,21.50,0,292.46,297.57,0.0,0.0,0.000,158386.5,158386.5,4858,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892492,181125.00
07/02/2015 23:00,2,0.000,ALERT,211.25,294.56,59.996,1435892403,"201051344001025","174011321042388",0.00,21.30,0,292.76,298.77,0.0,0.0,0.000,161789.0,161789.0,4853,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892494,181126.00
07/02/2015 23:00,2,0.000,ALERT,211.25,295.46,59.996,1435892403,"201051344000569","174011321042388",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,165318.5,165318.5,4866,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892496,181127.00
07/02/2015 23:00,2,0.000,ALERT,212.83,294.86,59.970,1435892403,"274151322000094","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,349527.2,349527.2,6235,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892498,181128.00
07/02/2015 23:00,2,0.000,ALERT,211.25,295.46,59.996,1435892403,"201051344000458","174011321042388",0.00,22.30,0,293.36,298.77,0.0,0.0,0.000,161121.5,161121.5,4861,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892500,181129.00
07/02/2015 23:00,2,0.000,ALERT,212.61,294.86,59.986,1435892403,"274151322000087","174011321042388",0.00,26.00,0,292.16,297.57,0.0,0.0,0.000,420173.3,420173.3,5744,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892501,181130.00
07/02/2015 23:00,2,0.000,ALERT,212.38,294.86,59.996,1435892403,"274151322000052","174011321042388",0.00,23.30,0,292.76,298.47,0.0,0.0,0.000,449201.1,449201.1,6145,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892503,181131.00
07/02/2015 23:00,2,0.000,ALERT,211.93,296.06,59.996,1435892403,"201051344001145","174011321042388",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,166281.5,166281.5,4869,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892505,181132.00
07/02/2015 23:00,2,0.000,ALERT,211.70,295.46,60.007,1435892403,"201051344000685","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,165359.4,165359.4,4871,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892507,181133.00
07/02/2015 23:00,2,0.000,ALERT,212.16,295.46,59.996,1435892403,"274151322000088","174011321042388",0.00,22.80,0,292.76,298.17,0.0,0.0,0.000,430348.8,430348.8,5757,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892509,181134.00
07/02/2015 23:00,2,0.000,ALERT,211.48,295.46,60.012,1435892403,"201051344000438","174011321042388",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,165462.4,165462.4,4854,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892511,181135.00
07/02/2015 23:00,2,0.000,ALERT,211.03,295.46,60.007,1435892403,"201051344001135","174011321042388",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,156786.7,156786.7,4845,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435892512,181136.00
07/02/2015 23:00,2,0.000,ALERT,211.70,294.86,60.002,1435892403,"201051344000417","174011321042388",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,161157.5,161157.5,4854,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892514,181137.00
07/02/2015 23:00,2,0.000,ALERT,211.03,296.06,59.996,1435892403,"201051344000594","174011321042388",0.00,22.30,0,292.76,298.47,0.0,0.0,0.000,161494.9,161494.9,4854,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892516,181138.00
07/02/2015 23:00,2,0.000,ALERT,212.61,296.06,59.991,1435892403,"274151322000083","174011321042388",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,445381.6,445381.6,6163,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892518,181139.00
07/02/2015 23:00,2,0.000,ALERT,211.48,295.76,60.002,1435892403,"201051344000585","174011321042388",0.00,21.80,0,292.76,298.47,0.0,0.0,0.000,160489.9,160489.9,4854,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892520,181140.00
07/02/2015 23:00,2,0.000,ALERT,212.61,295.46,59.996,1435892403,"274151322000054","174011321042388",0.00,23.50,0,293.06,298.47,0.0,0.0,0.000,440492.1,440492.1,5745,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892521,181141.00
07/02/2015 23:00,2,0.000,ALERT,211.25,295.16,60.002,1435892403,"201051344001203","174011321042388",0.00,21.50,0,293.06,299.67,0.0,0.0,0.000,161658.9,161658.9,4858,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435892523,181142.00
07/02/2015 23:00,2,0.000,ALERT,211.03,295.46,59.954,1435892403,"201051344000646","174011321042388",0.00,21.50,0,292.76,298.17,0.0,0.0,0.000,158932.5,158932.5,4849,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892525,181143.00
07/02/2015 23:00,2,0.000,ALERT,213.06,294.86,59.991,1435892403,"274151322000068","174011321042388",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,348587.9,348587.9,5844,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892527,181144.00
07/02/2015 23:00,2,0.000,ALERT,213.06,294.86,59.991,1435892403,"274151322000076","174011321042388",0.00,23.00,0,293.06,298.17,0.0,0.0,0.000,469682.6,469682.6,6148,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892529,181145.00
07/02/2015 23:00,2,0.000,ALERT,211.03,295.76,59.981,1435892403,"201051344000890","174011321042388",0.00,22.00,0,293.66,299.67,0.0,0.0,0.000,163178.6,163178.6,4857,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892530,181146.00
07/02/2015 23:00,2,0.000,ALERT,210.80,294.86,59.986,1435892403,"201051344000900","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,163444.2,163444.2,4869,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435892532,181147.00
07/02/2015 23:00,2,0.000,ALERT,211.48,294.56,59.981,1435892403,"201051344000633","174011321042388",0.00,21.50,0,291.25,297.26,0.0,0.0,0.000,153104.1,153104.1,4867,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892534,181148.00
07/02/2015 23:00,2,0.000,ALERT,211.03,295.46,59.959,1435892403,"201051344000983","174011321042388",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,160397.9,160397.9,4868,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435892536,181149.00
07/02/2015 23:00,2,0.000,ALERT,211.25,294.86,60.002,1435892403,"201051344000917","174011321042388",0.00,22.30,0,292.16,296.36,0.0,0.0,0.000,163650.2,163650.2,4869,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892538,181150.00
07/02/2015 23:00,2,0.000,ALERT,211.25,294.56,59.959,1435892403,"201051344000648","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,159484.3,159484.3,4861,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435892539,181151.00
07/02/2015 23:00,2,0.000,ALERT,211.25,295.16,59.991,1435892403,"201051344001093","174011321042388",0.00,22.00,0,293.36,296.96,0.0,0.0,0.000,161790.3,161790.3,4860,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892541,181152.00
07/02/2015 23:00,2,0.000,ALERT,211.48,294.56,59.959,1435892403,"201051344000645","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,160008.3,160008.3,4869,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892543,181153.00
07/02/2015 23:00,2,0.000,ALERT,212.61,295.46,59.959,1435892403,"274151322000085","174011321042388",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,442709.2,442709.2,6148,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892545,181154.00
07/02/2015 23:00,2,0.000,ALERT,211.25,294.26,59.981,1435892403,"201051344000651","174011321042388",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,159375.6,159375.6,4856,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892547,181155.00
07/02/2015 23:00,2,0.000,ALERT,211.25,294.56,59.981,1435892403,"201051344000867","174011321042388",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,151780.9,151780.9,4870,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892549,181156.00
07/02/2015 23:00,2,0.000,ALERT,211.03,295.46,59.981,1435892403,"201051344001230","174011321042388",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,162892.4,162892.4,4872,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892550,181157.00
