ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/02/2015 23:00,2,0.000,ALERT,211.25,295.16,59.981,1435892403,"201051344000576","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,159275.5,159275.5,4874,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892552,181158.00
07/02/2015 23:00,2,0.000,ALERT,211.03,295.16,59.981,1435892403,"201051344000579","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,165652.7,165652.7,4860,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435892554,181159.00
07/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435892403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435893283,181160.00
07/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435892403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435893283,181161.00
07/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435892403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435893283,181162.00
07/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435892403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435893283,181163.00
07/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435892403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435893283,181164.00
07/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435892403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435893283,181165.00
07/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435892403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435893283,181166.00
07/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435892403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435893283,181167.00
07/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435892403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435893283,181168.00
07/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1435892403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435893283,181169.00
07/02/2015 23:15,2,0.000,ALERT,211.70,296.66,59.986,1435893303,"201051344000955","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,164819.5,164819.5,4861,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435893379,181170.00
07/02/2015 23:15,2,0.000,ALERT,213.06,297.87,59.981,1435893303,"274151322000095","174011321042388",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,463903.3,463903.3,5776,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893380,181171.00
07/02/2015 23:15,2,0.000,ALERT,211.70,296.96,59.996,1435893303,"201051344000868","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,151141.6,151141.6,4869,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893382,181172.00
07/02/2015 23:15,2,0.000,ALERT,212.61,296.36,60.007,1435893303,"201051344000853","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,157410.1,157410.1,4869,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893384,181173.00
07/02/2015 23:15,2,0.000,ALERT,212.38,297.57,59.996,1435893303,"201051344000582","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,157687.3,157687.3,4857,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893386,181174.00
07/02/2015 23:15,2,0.000,ALERT,211.93,296.36,60.007,1435893303,"201051344000469","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,152670.3,152670.3,4862,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893388,181175.00
07/02/2015 23:15,2,0.000,ALERT,211.93,296.66,59.996,1435893303,"201051344000988","174011321042388",0.00,21.50,0,290.95,297.57,0.0,0.0,0.000,152285.3,152285.3,4862,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893389,181176.00
07/02/2015 23:15,2,0.000,ALERT,211.70,296.06,59.996,1435893303,"201051344001158","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,158386.5,158386.5,4860,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893391,181177.00
07/02/2015 23:15,2,0.000,ALERT,211.93,295.76,60.012,1435893303,"201051344001025","174011321042388",0.00,20.70,0,292.76,298.77,0.0,0.0,0.000,161789.0,161789.0,4855,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893393,181178.00
07/02/2015 23:15,2,0.000,ALERT,211.93,296.96,60.039,1435893303,"201051344000569","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,165318.5,165318.5,4868,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893395,181179.00
07/02/2015 23:15,2,0.000,ALERT,213.29,296.36,60.002,1435893303,"274151322000094","174011321042388",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,349527.2,349527.2,6237,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893397,181180.00
07/02/2015 23:15,2,0.000,ALERT,211.93,296.66,60.002,1435893303,"201051344000458","174011321042388",0.00,22.00,0,293.36,298.77,0.0,0.0,0.000,161121.5,161121.5,4863,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893399,181181.00
07/02/2015 23:15,2,0.000,ALERT,213.06,294.56,59.991,1435893303,"274151322000087","174011321042388",0.00,25.30,0,293.06,297.57,0.0,0.0,0.000,420173.3,420173.3,5746,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893401,181182.00
07/02/2015 23:15,2,0.000,ALERT,213.06,294.56,59.991,1435893303,"274151322000052","174011321042388",0.00,22.80,0,293.66,298.47,0.0,0.0,0.000,449201.1,449201.1,6147,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435893402,181183.00
07/02/2015 23:15,2,0.000,ALERT,212.16,295.46,60.002,1435893303,"201051344001145","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,166281.5,166281.5,4871,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893404,181184.00
07/02/2015 23:15,2,0.000,ALERT,212.38,295.16,59.996,1435893303,"201051344000685","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,165359.4,165359.4,4873,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893406,181185.00
07/02/2015 23:15,2,0.000,ALERT,212.83,295.46,59.996,1435893303,"274151322000088","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,430348.8,430348.8,5759,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893408,181186.00
07/02/2015 23:15,2,0.000,ALERT,212.16,295.16,59.996,1435893303,"201051344000438","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,165462.4,165462.4,4856,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893410,181187.00
07/02/2015 23:15,2,0.000,ALERT,211.70,294.86,59.986,1435893303,"201051344001135","174011321042388",0.00,21.30,0,293.66,298.77,0.0,0.0,0.000,156786.7,156786.7,4847,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435893412,181188.00
07/02/2015 23:15,2,0.000,ALERT,212.38,294.56,59.959,1435893303,"201051344000417","174011321042388",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,161157.5,161157.5,4856,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893414,181189.00
07/02/2015 23:15,2,0.000,ALERT,211.70,295.46,59.996,1435893303,"201051344000594","174011321042388",0.00,21.80,0,293.06,298.17,0.0,0.0,0.000,161494.9,161494.9,4856,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435893416,181190.00
07/02/2015 23:15,2,0.000,ALERT,213.29,295.46,59.991,1435893303,"274151322000083","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,445381.6,445381.6,6165,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893417,181191.00
07/02/2015 23:15,2,0.000,ALERT,212.16,295.46,59.981,1435893303,"201051344000585","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,160489.9,160489.9,4856,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893419,181192.00
07/02/2015 23:15,2,0.000,ALERT,213.29,295.16,59.991,1435893303,"274151322000054","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,440492.1,440492.1,5747,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893421,181193.00
07/02/2015 23:15,2,0.000,ALERT,212.16,294.86,59.991,1435893303,"201051344001203","174011321042388",0.00,21.00,0,293.66,299.97,0.0,0.0,0.000,161658.9,161658.9,4860,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893423,181194.00
07/02/2015 23:15,2,0.000,ALERT,211.70,295.16,59.991,1435893303,"201051344000646","174011321042388",0.00,21.00,0,292.46,297.87,0.0,0.0,0.000,158932.5,158932.5,4851,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893425,181195.00
07/02/2015 23:15,2,0.000,ALERT,213.74,294.56,59.986,1435893303,"274151322000068","174011321042388",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,348587.9,348587.9,5846,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893426,181196.00
07/02/2015 23:15,2,0.000,ALERT,213.51,295.16,60.002,1435893303,"274151322000076","174011321042388",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,469682.6,469682.6,6150,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893428,181197.00
07/02/2015 23:15,2,0.000,ALERT,211.70,295.46,60.007,1435893303,"201051344000890","174011321042388",0.00,21.80,0,293.96,299.37,0.0,0.0,0.000,163178.6,163178.6,4859,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893430,181198.00
07/02/2015 23:15,2,0.000,ALERT,211.70,294.86,60.002,1435893303,"201051344000900","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,163444.2,163444.2,4871,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893432,181199.00
07/02/2015 23:15,2,0.000,ALERT,212.16,294.26,59.991,1435893303,"201051344000633","174011321042388",0.00,21.00,0,291.25,296.96,0.0,0.0,0.000,153104.1,153104.1,4869,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893434,181200.00
07/02/2015 23:15,2,0.000,ALERT,211.70,295.16,60.034,1435893303,"201051344000983","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,160397.9,160397.9,4870,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893436,181201.00
07/02/2015 23:15,2,0.000,ALERT,211.93,294.86,59.996,1435893303,"201051344000917","174011321042388",0.00,22.00,0,292.16,297.26,0.0,0.0,0.000,163650.2,163650.2,4871,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435893438,181202.00
07/02/2015 23:15,2,0.000,ALERT,211.93,294.26,59.981,1435893303,"201051344000648","174011321042388",0.00,20.70,0,292.76,298.17,0.0,0.0,0.000,159484.3,159484.3,4863,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893439,181203.00
07/02/2015 23:15,2,0.000,ALERT,211.70,294.86,60.002,1435893303,"201051344001093","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,161790.3,161790.3,4862,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893441,181204.00
07/02/2015 23:15,2,0.000,ALERT,212.16,294.56,60.007,1435893303,"201051344000645","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,160008.3,160008.3,4871,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893443,181205.00
07/02/2015 23:15,2,0.000,ALERT,213.29,294.86,59.996,1435893303,"274151322000085","174011321042388",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,442709.2,442709.2,6150,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893445,181206.00
07/02/2015 23:15,2,0.000,ALERT,211.70,293.96,60.002,1435893303,"201051344000651","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,159375.6,159375.6,4858,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893447,181207.00
07/02/2015 23:15,2,0.000,ALERT,211.70,293.96,60.002,1435893303,"201051344000867","174011321042388",0.00,21.80,0,292.76,298.47,0.0,0.0,0.000,151780.9,151780.9,4872,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893449,181208.00
07/02/2015 23:15,2,0.000,ALERT,211.70,295.16,59.996,1435893303,"201051344001230","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,162892.4,162892.4,4874,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435893451,181209.00
07/02/2015 23:15,2,0.000,ALERT,211.93,294.56,59.991,1435893303,"201051344000576","174011321042388",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,159275.5,159275.5,4876,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893452,181210.00
07/02/2015 23:15,2,0.000,ALERT,211.25,294.56,60.002,1435893303,"201051344000579","174011321042388",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,165652.7,165652.7,4862,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435893454,181211.00
07/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435893303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435894184,181212.00
07/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435893303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435894184,181213.00
07/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435893303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435894184,181214.00
07/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435893303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435894184,181215.00
07/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435893303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435894184,181216.00
07/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435893303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435894184,181217.00
07/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435893303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435894184,181218.00
07/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435893303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435894184,181219.00
07/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435893303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435894184,181220.00
07/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1435893303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435894184,181221.00
07/02/2015 23:30,2,0.000,ALERT,211.03,295.16,60.018,1435894203,"201051344000955","174011321042388",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,164819.5,164819.5,4863,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894280,181222.00
07/02/2015 23:30,2,0.000,ALERT,212.38,296.06,60.012,1435894203,"274151322000095","174011321042388",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,463903.3,463903.3,5778,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894282,181223.00
07/02/2015 23:30,2,0.000,ALERT,211.03,295.46,60.012,1435894203,"201051344000868","174011321042388",0.00,20.70,0,293.36,299.07,0.0,0.0,0.000,151141.6,151141.6,4871,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894284,181224.00
07/02/2015 23:30,2,0.000,ALERT,211.70,294.56,60.018,1435894203,"201051344000853","174011321042388",0.00,20.70,0,292.46,298.47,0.0,0.0,0.000,157410.1,157410.1,4871,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894286,181225.00
07/02/2015 23:30,2,0.000,ALERT,211.70,295.76,60.018,1435894203,"201051344000582","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,157687.3,157687.3,4859,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894287,181226.00
07/02/2015 23:30,2,0.000,ALERT,211.03,294.56,60.023,1435894203,"201051344000469","174011321042388",0.00,20.00,0,291.85,297.87,0.0,0.0,0.000,152670.3,152670.3,4864,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894289,181227.00
07/02/2015 23:30,2,0.000,ALERT,211.03,294.56,60.018,1435894203,"201051344000988","174011321042388",0.00,21.00,0,290.35,297.87,0.0,0.0,0.000,152285.3,152285.3,4864,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894291,181228.00
07/02/2015 23:30,2,0.000,ALERT,211.03,294.56,60.012,1435894203,"201051344001158","174011321042388",0.00,20.70,0,292.16,297.57,0.0,0.0,0.000,158386.5,158386.5,4862,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894293,181229.00
07/02/2015 23:30,2,0.000,ALERT,211.03,294.56,59.981,1435894203,"201051344001025","174011321042388",0.00,20.00,0,292.16,298.77,0.0,0.0,0.000,161789.0,161789.0,4857,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894295,181230.00
07/02/2015 23:30,2,0.000,ALERT,211.03,295.46,60.012,1435894203,"201051344000569","174011321042388",0.00,21.00,0,293.06,298.77,0.0,0.0,0.000,165318.5,165318.5,4870,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435894296,181231.00
07/02/2015 23:30,2,0.000,ALERT,212.61,294.26,60.012,1435894203,"274151322000094","174011321042388",0.00,21.50,0,292.16,297.57,0.0,0.0,0.000,349527.2,349527.2,6239,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894298,181232.00
07/02/2015 23:30,2,0.000,ALERT,211.03,295.16,60.007,1435894203,"201051344000458","174011321042388",0.00,21.50,0,292.76,298.77,0.0,0.0,0.000,161121.5,161121.5,4865,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435894300,181233.00
07/02/2015 23:30,2,0.000,ALERT,212.38,293.96,60.002,1435894203,"274151322000087","174011321042388",0.00,24.50,0,291.85,297.26,0.0,0.0,0.000,420173.3,420173.3,5748,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435894302,181234.00
07/02/2015 23:30,2,0.000,ALERT,212.16,295.16,60.007,1435894203,"274151322000052","174011321042388",0.00,22.30,0,292.46,297.87,0.0,0.0,0.000,449201.1,449201.1,6149,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894304,181235.00
07/02/2015 23:30,2,0.000,ALERT,211.48,295.16,60.012,1435894203,"201051344001145","174011321042388",0.00,20.30,0,293.06,298.77,0.0,0.0,0.000,166281.5,166281.5,4873,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894306,181236.00
07/02/2015 23:30,2,0.000,ALERT,211.48,294.86,60.002,1435894203,"201051344000685","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,165359.4,165359.4,4875,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894307,181237.00
07/02/2015 23:30,2,0.000,ALERT,211.93,294.86,60.007,1435894203,"274151322000088","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,430348.8,430348.8,5761,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894309,181238.00
07/02/2015 23:30,2,0.000,ALERT,211.25,295.16,60.007,1435894203,"201051344000438","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,165462.4,165462.4,4858,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894311,181239.00
07/02/2015 23:30,2,0.000,ALERT,210.80,294.86,60.007,1435894203,"201051344001135","174011321042388",0.00,20.70,0,292.76,298.17,0.0,0.0,0.000,156786.7,156786.7,4849,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435894313,181240.00
07/02/2015 23:30,2,0.000,ALERT,211.25,294.26,60.012,1435894203,"201051344000417","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,161157.5,161157.5,4858,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894315,181241.00
07/02/2015 23:30,2,0.000,ALERT,210.80,295.46,59.970,1435894203,"201051344000594","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,161494.9,161494.9,4858,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894316,181242.00
07/02/2015 23:30,2,0.000,ALERT,212.16,295.16,60.002,1435894203,"274151322000083","174011321042388",0.00,22.00,0,292.76,298.17,0.0,0.0,0.000,445381.6,445381.6,6167,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435894318,181243.00
07/02/2015 23:30,2,0.000,ALERT,211.25,295.16,59.996,1435894203,"201051344000585","174011321042388",0.00,21.00,0,292.46,297.57,0.0,0.0,0.000,160489.9,160489.9,4858,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435894320,181244.00
07/02/2015 23:30,2,0.000,ALERT,212.16,294.86,59.991,1435894203,"274151322000054","174011321042388",0.00,22.50,0,292.46,298.17,0.0,0.0,0.000,440492.1,440492.1,5749,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894322,181245.00
07/02/2015 23:30,2,0.000,ALERT,211.25,294.86,59.996,1435894203,"201051344001203","174011321042388",0.00,20.30,0,292.46,299.37,0.0,0.0,0.000,161658.9,161658.9,4862,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894323,181246.00
07/02/2015 23:30,2,0.000,ALERT,210.80,294.86,60.007,1435894203,"201051344000646","174011321042388",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,158932.5,158932.5,4853,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894325,181247.00
07/02/2015 23:30,2,0.000,ALERT,212.83,294.26,59.996,1435894203,"274151322000068","174011321042388",0.00,22.50,0,292.16,296.96,0.0,0.0,0.000,348587.9,348587.9,5848,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894327,181248.00
07/02/2015 23:30,2,0.000,ALERT,212.83,294.56,59.991,1435894203,"274151322000076","174011321042388",0.00,22.00,0,292.46,297.87,0.0,0.0,0.000,469682.6,469682.6,6152,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894329,181249.00
07/02/2015 23:30,2,0.000,ALERT,211.03,295.46,60.002,1435894203,"201051344000890","174011321042388",0.00,21.30,0,293.36,298.77,0.0,0.0,0.000,163178.6,163178.6,4861,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894331,181250.00
07/02/2015 23:30,2,0.000,ALERT,210.80,294.56,59.991,1435894203,"201051344000900","174011321042388",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,163444.2,163444.2,4873,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435894333,181251.00
07/02/2015 23:30,2,0.000,ALERT,211.48,294.26,59.996,1435894203,"201051344000633","174011321042388",0.00,20.30,0,290.95,296.66,0.0,0.0,0.000,153104.1,153104.1,4871,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894335,181252.00
07/02/2015 23:30,2,0.000,ALERT,211.25,295.16,59.996,1435894203,"201051344000983","174011321042388",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,160397.9,160397.9,4872,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435894336,181253.00
07/02/2015 23:30,2,0.000,ALERT,211.25,294.56,60.002,1435894203,"201051344000917","174011321042388",0.00,21.50,0,291.55,296.96,0.0,0.0,0.000,163650.2,163650.2,4873,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894338,181254.00
07/02/2015 23:30,2,0.000,ALERT,211.48,294.26,60.002,1435894203,"201051344000648","174011321042388",0.00,20.00,0,292.16,297.87,0.0,0.0,0.000,159484.3,159484.3,4865,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894340,181255.00
07/02/2015 23:30,2,0.000,ALERT,211.25,295.16,60.002,1435894203,"201051344001093","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,161790.3,161790.3,4864,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894342,181256.00
07/02/2015 23:30,2,0.000,ALERT,211.48,294.56,59.996,1435894203,"201051344000645","174011321042388",0.00,21.00,0,292.46,297.57,0.0,0.0,0.000,160008.3,160008.3,4873,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894344,181257.00
07/02/2015 23:30,2,0.000,ALERT,212.38,295.46,59.970,1435894203,"274151322000085","174011321042388",0.00,21.80,0,292.76,297.87,0.0,0.0,0.000,442709.2,442709.2,6152,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894346,181258.00
07/02/2015 23:30,2,0.000,ALERT,211.25,293.96,60.023,1435894203,"201051344000651","174011321042388",0.00,20.00,0,292.16,297.26,0.0,0.0,0.000,159375.6,159375.6,4860,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894348,181259.00
07/02/2015 23:30,2,0.000,ALERT,211.25,294.26,60.007,1435894203,"201051344000867","174011321042388",0.00,21.30,0,292.16,297.87,0.0,0.0,0.000,151780.9,151780.9,4874,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435894349,181260.00
07/02/2015 23:30,2,0.000,ALERT,211.03,295.16,60.002,1435894203,"201051344001230","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,162892.4,162892.4,4876,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894351,181261.00
07/02/2015 23:30,2,0.000,ALERT,211.25,295.16,59.975,1435894203,"201051344000576","174011321042388",0.00,20.30,0,292.46,297.57,0.0,0.0,0.000,159275.5,159275.5,4878,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894353,181262.00
07/02/2015 23:30,2,0.000,ALERT,211.03,295.46,60.007,1435894203,"201051344000579","174011321042388",0.00,21.30,0,292.76,298.17,0.0,0.0,0.000,165652.7,165652.7,4864,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435894355,181263.00
07/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435894203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895083,181264.00
07/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435894203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895083,181265.00
07/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435894203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895083,181266.00
07/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435894203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895083,181267.00
07/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435894203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895083,181268.00
07/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435894203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895083,181269.00
07/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435894203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895083,181270.00
07/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435894203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895083,181271.00
07/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435894203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895083,181272.00
07/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1435894203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895083,181273.00
07/02/2015 23:45,2,0.000,ALERT,211.25,296.36,59.991,1435895103,"201051344000955","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,164819.5,164819.5,4865,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895179,181274.00
07/02/2015 23:45,2,0.000,ALERT,212.83,297.26,59.986,1435895103,"274151322000095","174011321042388",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,463903.3,463903.3,5780,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895181,181275.00
07/02/2015 23:45,2,0.000,ALERT,211.70,296.96,60.018,1435895103,"201051344000868","174011321042388",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,151141.6,151141.6,4873,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895183,181276.00
07/02/2015 23:45,2,0.000,ALERT,212.16,296.06,59.986,1435895103,"201051344000853","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,157410.1,157410.1,4873,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895185,181277.00
07/02/2015 23:45,2,0.000,ALERT,212.16,297.26,59.986,1435895103,"201051344000582","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,157687.3,157687.3,4861,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895186,181278.00
07/02/2015 23:45,2,0.000,ALERT,211.48,295.76,59.975,1435895103,"201051344000469","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,152670.3,152670.3,4866,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895188,181279.00
07/02/2015 23:45,2,0.000,ALERT,211.25,296.06,59.986,1435895103,"201051344000988","174011321042388",0.00,20.70,0,290.65,297.26,0.0,0.0,0.000,152285.3,152285.3,4866,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895190,181280.00
07/02/2015 23:45,2,0.000,ALERT,211.48,295.46,59.996,1435895103,"201051344001158","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,158386.5,158386.5,4864,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895192,181281.00
07/02/2015 23:45,2,0.000,ALERT,211.48,295.76,59.996,1435895103,"201051344001025","174011321042388",0.00,19.80,0,292.76,298.77,0.0,0.0,0.000,161789.0,161789.0,4859,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895194,181282.00
07/02/2015 23:45,2,0.000,ALERT,211.48,296.36,59.991,1435895103,"201051344000569","174011321042388",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,165318.5,165318.5,4872,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895195,181283.00
07/02/2015 23:45,2,0.000,ALERT,212.83,295.76,59.981,1435895103,"274151322000094","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,349527.2,349527.2,6241,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895197,181284.00
07/02/2015 23:45,2,0.000,ALERT,211.25,296.06,59.991,1435895103,"201051344000458","174011321042388",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,161121.5,161121.5,4867,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895199,181285.00
07/02/2015 23:45,2,0.000,ALERT,212.83,295.16,59.991,1435895103,"274151322000087","174011321042388",0.00,24.00,0,292.46,297.57,0.0,0.0,0.000,420173.3,420173.3,5750,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895201,181286.00
07/02/2015 23:45,2,0.000,ALERT,212.61,295.76,60.012,1435895103,"274151322000052","174011321042388",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,449201.1,449201.1,6151,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895203,181287.00
07/02/2015 23:45,2,0.000,ALERT,211.70,296.36,59.986,1435895103,"201051344001145","174011321042388",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,166281.5,166281.5,4875,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895205,181288.00
07/02/2015 23:45,2,0.000,ALERT,211.93,296.06,60.002,1435895103,"201051344000685","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,165359.4,165359.4,4877,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895207,181289.00
07/02/2015 23:45,2,0.000,ALERT,212.38,296.66,59.986,1435895103,"274151322000088","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,430348.8,430348.8,5763,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895208,181290.00
07/02/2015 23:45,2,0.000,ALERT,211.70,296.06,59.991,1435895103,"201051344000438","174011321042388",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,165462.4,165462.4,4860,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895210,181291.00
07/02/2015 23:45,2,0.000,ALERT,211.03,295.76,60.002,1435895103,"201051344001135","174011321042388",0.00,20.30,0,293.36,298.77,0.0,0.0,0.000,156786.7,156786.7,4851,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895212,181292.00
07/02/2015 23:45,2,0.000,ALERT,211.70,295.76,60.023,1435895103,"201051344000417","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,161157.5,161157.5,4860,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895214,181293.00
07/02/2015 23:45,2,0.000,ALERT,211.03,296.36,59.986,1435895103,"201051344000594","174011321042388",0.00,21.00,0,292.46,298.17,0.0,0.0,0.000,161494.9,161494.9,4860,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895216,181294.00
07/02/2015 23:45,2,0.000,ALERT,212.61,296.06,59.991,1435895103,"274151322000083","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,445381.6,445381.6,6169,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895218,181295.00
07/02/2015 23:45,2,0.000,ALERT,211.70,296.36,60.012,1435895103,"201051344000585","174011321042388",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,160489.9,160489.9,4860,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895219,181296.00
07/02/2015 23:45,2,0.000,ALERT,212.61,296.06,60.023,1435895103,"274151322000054","174011321042388",0.00,22.30,0,293.36,298.47,0.0,0.0,0.000,440492.1,440492.1,5751,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895221,181297.00
07/02/2015 23:45,2,0.000,ALERT,211.70,296.06,59.954,1435895103,"201051344001203","174011321042388",0.00,20.00,0,293.36,299.97,0.0,0.0,0.000,161658.9,161658.9,4864,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895223,181298.00
07/02/2015 23:45,2,0.000,ALERT,211.25,296.36,59.991,1435895103,"201051344000646","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,158932.5,158932.5,4855,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895225,181299.00
07/02/2015 23:45,2,0.000,ALERT,213.51,295.76,59.954,1435895103,"274151322000068","174011321042388",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,348587.9,348587.9,5850,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895226,181300.00
07/02/2015 23:45,2,0.000,ALERT,213.29,296.06,59.996,1435895103,"274151322000076","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,469682.6,469682.6,6154,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895228,181301.00
07/02/2015 23:45,2,0.000,ALERT,211.25,296.66,59.944,1435895103,"201051344000890","174011321042388",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,163178.6,163178.6,4863,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895230,181302.00
07/02/2015 23:45,2,0.000,ALERT,211.48,296.06,60.018,1435895103,"201051344000900","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,163444.2,163444.2,4875,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895232,181303.00
07/02/2015 23:45,2,0.000,ALERT,211.93,295.46,59.991,1435895103,"201051344000633","174011321042388",0.00,20.00,0,291.25,296.96,0.0,0.0,0.000,153104.1,153104.1,4873,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895234,181304.00
07/02/2015 23:45,2,0.000,ALERT,211.48,296.36,59.996,1435895103,"201051344000983","174011321042388",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,160397.9,160397.9,4874,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895236,181305.00
07/02/2015 23:45,2,0.000,ALERT,211.70,296.06,60.028,1435895103,"201051344000917","174011321042388",0.00,21.30,0,292.16,297.26,0.0,0.0,0.000,163650.2,163650.2,4875,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895237,181306.00
07/02/2015 23:45,2,0.000,ALERT,211.70,295.46,59.991,1435895103,"201051344000648","174011321042388",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,159484.3,159484.3,4867,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895239,181307.00
07/02/2015 23:45,2,0.000,ALERT,211.48,296.36,59.996,1435895103,"201051344001093","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,161790.3,161790.3,4866,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895241,181308.00
07/02/2015 23:45,2,0.000,ALERT,211.70,295.76,59.991,1435895103,"201051344000645","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,160008.3,160008.3,4875,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895243,181309.00
07/02/2015 23:45,2,0.000,ALERT,213.06,296.66,59.996,1435895103,"274151322000085","174011321042388",0.00,21.50,0,293.36,298.17,0.0,0.0,0.000,442709.2,442709.2,6154,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895244,181310.00
07/02/2015 23:45,2,0.000,ALERT,211.48,295.46,59.949,1435895103,"201051344000651","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,159375.6,159375.6,4862,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895246,181311.00
07/02/2015 23:45,2,0.000,ALERT,211.70,295.76,59.996,1435895103,"201051344000867","174011321042388",0.00,21.00,0,292.76,298.47,0.0,0.0,0.000,151780.9,151780.9,4876,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895248,181312.00
07/02/2015 23:45,2,0.000,ALERT,211.48,296.96,59.986,1435895103,"201051344001230","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,162892.4,162892.4,4878,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895250,181313.00
07/02/2015 23:45,2,0.000,ALERT,211.70,296.36,59.996,1435895103,"201051344000576","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,159275.5,159275.5,4880,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435895252,181314.00
07/02/2015 23:45,2,0.000,ALERT,211.48,296.66,60.002,1435895103,"201051344000579","174011321042388",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,165652.7,165652.7,4866,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435895253,181315.00
07/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435895103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,35283.6,35283.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895983,181316.00
07/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435895103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,37916.1,37916.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895983,181317.00
07/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435895103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,34701.699999976,34701.699999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895983,181318.00
07/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435895103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,40092.300000012,40092.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895983,181319.00
07/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435895103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30123.400000024,30123.400000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895983,181320.00
07/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435895103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,29973.80000001,29973.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895983,181321.00
07/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435895103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,35401.800000024,35401.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895983,181322.00
07/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435895103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36014,36014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895983,181323.00
07/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435895103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,40050.400000012,40050.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895983,181324.00
07/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1435895103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,35463.499999999,35463.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435895983,181325.00
